Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,7,45,179.0,15.5,1.4,2.0,32.5,12.56,0.0
2016,1,1,8,0,358.0,31.0,1.6,3.0,65.0,25.74,16.05
2016,1,1,8,15,451.5,39.5,1.6,3.5,104.5,32.42,23.6
2016,1,1,8,30,545.0,48.0,1.6,4.0,144.0,39.08,30.16
2016,1,1,8,45,602.5,54.0,1.6,4.5,184.5,43.44,34.43
2016,1,1,9,0,660.0,60.0,1.6,5.0,225.0,47.8,38.56
2016,1,1,9,15,697.5,64.0,1.6,5.5,263.0,50.45,41.0
2016,1,1,9,30,735.0,68.0,1.6,6.0,301.0,57.88,47.74
2016,1,1,9,45,755.0,72.0,1.65,7.0,334.0,60.63,50.02
2016,1,1,10,0,775.0,76.0,1.7,8.0,367.0,63.38,52.26
2016,1,1,10,15,793.0,78.5,1.6,8.0,395.0,64.92,53.58
2016,1,1,10,30,811.0,81.0,1.5,8.0,423.0,82.92,54.31
2016,1,1,10,45,822.0,83.0,1.45,8.5,444.0,131.81,76.57
2016,1,1,11,0,833.0,85.0,1.4,9.0,465.0,181.05,111.36
2016,1,1,11,15,840.0,86.0,1.3,9.0,479.5,228.84,151.55
2016,1,1,11,30,847.0,87.0,1.2,9.0,494.0,276.09,194.09
2016,1,1,11,45,850.5,87.5,1.15,9.5,500.5,321.17,235.46
2016,1,1,12,0,854.0,88.0,1.1,10.0,507.0,364.94,275.43
2016,1,1,12,15,853.5,87.5,1.05,10.0,506.5,404.81,312.13
2016,1,1,12,30,853.0,87.0,1.0,10.0,506.0,442.63,346.32
2016,1,1,12,45,854.0,85.0,1.0,10.5,498.5,477.45,376.87
2016,1,1,13,0,855.0,83.0,1.0,11.0,491.0,509.96,404.79
2016,1,1,13,15,847.0,82.0,1.0,11.0,475.0,536.37,428.12
2016,1,1,13,30,839.0,81.0,1.0,11.0,459.0,559.69,448.59
2016,1,1,13,45,826.0,79.0,1.0,11.0,436.0,575.93,463.3
2016,1,1,14,0,813.0,77.0,1.0,11.0,413.0,588.73,475.09
2016,1,1,14,15,793.5,75.0,0.95,10.5,384.0,594.09,481.37
2016,1,1,14,30,774.0,73.0,0.9,10.0,355.0,595.84,484.64
2016,1,1,14,45,747.5,69.5,0.9,10.0,320.5,587.89,479.82
2016,1,1,15,0,721.0,66.0,0.9,10.0,286.0,576.39,471.85
2016,1,1,15,15,680.0,61.5,0.85,9.5,247.0,555.81,456.4
2016,1,1,15,30,639.0,57.0,0.8,9.0,208.0,528.05,434.47
2016,1,1,15,45,576.0,51.0,0.75,8.5,167.5,481.12,396.09
2016,1,1,16,0,513.0,45.0,0.7,8.0,127.0,432.17,354.05
2016,1,1,16,15,411.0,36.0,0.75,7.5,89.0,353.05,284.35
2016,1,1,16,30,309.0,27.0,0.8,7.0,51.0,270.35,179.51
2016,1,1,16,45,154.5,13.5,0.9,7.0,25.5,109.04,0.0
2016,1,1,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,7,45,33.5,16.5,1.35,4.5,19.5,13.52,0.0
2016,1,2,8,0,67.0,33.0,1.5,5.0,39.0,26.13,16.2
2016,1,2,8,15,92.5,50.0,1.5,5.5,63.5,38.76,29.05
2016,1,2,8,30,118.0,67.0,1.5,6.0,88.0,51.14,40.81
2016,1,2,8,45,133.5,83.5,1.5,6.5,113.0,62.9,51.82
2016,1,2,9,0,149.0,100.0,1.5,7.0,138.0,74.39,62.4
2016,1,2,9,15,157.5,116.0,1.5,7.5,161.5,85.26,72.23
2016,1,2,9,30,166.0,132.0,1.5,8.0,185.0,95.86,81.64
2016,1,2,9,45,178.0,144.5,1.55,8.5,206.5,104.23,88.92
2016,1,2,10,0,190.0,157.0,1.6,9.0,228.0,112.39,95.91
2016,1,2,10,15,210.5,167.5,1.75,9.5,251.5,119.33,101.77
2016,1,2,10,30,231.0,178.0,1.9,10.0,275.0,127.83,100.8
2016,1,2,10,45,221.5,188.5,2.1,11.0,285.5,154.88,117.97
2016,1,2,11,0,212.0,199.0,2.3,12.0,296.0,176.94,134.54
2016,1,2,11,15,106.5,178.5,2.4,12.5,227.5,158.93,124.06
2016,1,2,11,30,1.0,158.0,2.5,13.0,159.0,128.25,102.88
2016,1,2,11,45,96.0,189.0,2.6,13.5,236.5,180.49,143.04
2016,1,2,12,0,191.0,220.0,2.7,14.0,314.0,245.74,194.39
2016,1,2,12,15,133.5,217.0,2.7,14.0,283.0,235.08,187.86
2016,1,2,12,30,76.0,214.0,2.7,14.0,252.0,214.16,172.33
2016,1,2,12,45,77.5,211.0,2.7,14.0,249.0,218.62,176.55
2016,1,2,13,0,79.0,208.0,2.7,14.0,246.0,222.96,180.62
2016,1,2,13,15,161.5,200.5,2.6,14.0,274.5,273.09,222.3
2016,1,2,13,30,244.0,193.0,2.5,14.0,303.0,330.09,269.42
2016,1,2,13,45,138.0,178.5,2.45,14.0,240.0,255.99,209.42
2016,1,2,14,0,32.0,164.0,2.4,14.0,177.0,174.36,141.7
2016,1,2,14,15,16.0,134.0,2.15,14.0,140.5,127.99,103.23
2016,1,2,14,30,0.0,104.0,1.9,14.0,104.0,90.05,71.2
2016,1,2,14,45,0.0,94.0,1.65,14.0,94.0,81.56,64.13
2016,1,2,15,0,0.0,84.0,1.4,14.0,84.0,73.01,56.91
2016,1,2,15,15,0.0,72.5,1.2,13.5,72.5,62.85,48.35
2016,1,2,15,30,0.0,61.0,1.0,13.0,61.0,52.58,39.55
2016,1,2,15,45,0.0,49.0,0.85,12.5,49.0,41.61,30.04
2016,1,2,16,0,0.0,37.0,0.7,12.0,37.0,30.6,20.39
2016,1,2,16,15,0.0,26.0,0.75,11.5,26.0,21.47,12.21
2016,1,2,16,30,0.0,15.0,0.8,11.0,15.0,12.35,3.05
2016,1,2,16,45,0.0,7.5,0.9,10.5,7.5,6.4,0.0
2016,1,2,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,7,45,10.5,16.0,1.8,8.5,17.0,13.3,0.0
2016,1,3,8,0,21.0,32.0,1.9,9.0,34.0,25.64,15.46
2016,1,3,8,15,38.5,49.0,1.9,9.5,55.0,38.43,28.26
2016,1,3,8,30,56.0,66.0,1.9,10.0,76.0,51.0,40.03
2016,1,3,8,45,65.0,83.0,1.95,10.5,97.5,63.31,51.38
2016,1,3,9,0,74.0,100.0,2.0,11.0,119.0,75.39,62.34
2016,1,3,9,15,79.5,116.0,1.9,11.0,139.0,86.61,72.48
2016,1,3,9,30,85.0,132.0,1.8,11.0,159.0,97.58,82.26
2016,1,3,9,45,90.0,145.0,1.7,11.5,176.5,106.6,90.02
2016,1,3,10,0,95.0,158.0,1.6,12.0,194.0,115.41,97.48
2016,1,3,10,15,156.5,169.0,1.55,12.0,233.0,119.56,100.96
2016,1,3,10,30,218.0,180.0,1.5,12.0,272.0,132.31,104.05
2016,1,3,10,45,144.5,188.0,1.5,12.5,250.5,148.01,114.33
2016,1,3,11,0,71.0,196.0,1.5,13.0,229.0,157.96,124.38
2016,1,3,11,15,153.0,203.0,1.6,13.0,276.5,184.29,142.48
2016,1,3,11,30,235.0,210.0,1.7,13.0,324.0,220.85,169.93
2016,1,3,11,45,227.5,214.5,1.85,13.5,325.5,238.06,185.34
2016,1,3,12,0,220.0,219.0,2.0,14.0,327.0,254.26,199.93
2016,1,3,12,15,290.5,208.0,2.1,14.0,351.0,289.61,228.78
2016,1,3,12,30,361.0,197.0,2.2,14.0,375.0,326.68,259.57
2016,1,3,12,45,345.5,196.0,2.35,14.0,364.5,338.04,270.9
2016,1,3,13,0,330.0,195.0,2.5,14.0,354.0,347.32,280.34
2016,1,3,13,15,235.5,198.0,2.45,14.0,309.5,317.48,257.7
2016,1,3,13,30,141.0,201.0,2.4,14.0,265.0,271.9,221.47
2016,1,3,13,45,119.5,190.0,2.35,14.5,242.5,257.15,209.76
2016,1,3,14,0,98.0,179.0,2.3,15.0,220.0,229.99,187.7
2016,1,3,14,15,129.0,167.0,1.95,14.5,217.0,253.95,208.45
2016,1,3,14,30,160.0,155.0,1.6,14.0,214.0,267.81,220.78
2016,1,3,14,45,147.5,141.5,1.3,14.0,192.0,251.69,207.57
2016,1,3,15,0,135.0,128.0,1.0,14.0,170.0,234.54,193.37
2016,1,3,15,15,125.0,112.0,0.85,13.5,147.0,214.84,177.41
2016,1,3,15,30,115.0,96.0,0.7,13.0,124.0,194.18,160.21
2016,1,3,15,45,94.5,79.0,0.6,13.0,99.0,164.08,134.29
2016,1,3,16,0,74.0,62.0,0.5,13.0,74.0,133.02,107.07
2016,1,3,16,15,46.0,45.0,0.5,12.5,52.0,95.92,74.21
2016,1,3,16,30,18.0,28.0,0.5,12.0,30.0,45.35,27.3
2016,1,3,16,45,9.0,14.0,0.55,11.5,15.0,17.66,0.0
2016,1,3,17,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,7,45,6.5,16.0,2.65,11.5,16.5,13.29,0.0
2016,1,4,8,0,13.0,32.0,2.7,12.0,33.0,25.62,15.19
2016,1,4,8,15,29.5,48.5,2.8,12.0,53.0,38.07,27.62
2016,1,4,8,30,46.0,65.0,2.9,12.0,73.0,50.32,39.09
2016,1,4,8,45,55.5,82.0,3.0,12.5,94.0,62.65,50.38
2016,1,4,9,0,65.0,99.0,3.1,13.0,115.0,74.74,61.29
2016,1,4,9,15,70.0,114.5,3.15,13.0,134.5,85.67,71.12
2016,1,4,9,30,75.0,130.0,3.2,13.0,154.0,96.36,80.62
2016,1,4,9,45,77.0,143.5,3.3,13.5,170.5,105.64,88.59
2016,1,4,10,0,79.0,157.0,3.4,14.0,187.0,114.7,96.27
2016,1,4,10,15,218.0,159.5,3.5,14.0,250.0,110.66,92.6
2016,1,4,10,30,357.0,162.0,3.6,14.0,313.0,121.08,92.48
2016,1,4,10,45,368.0,169.0,3.75,14.5,331.5,150.77,107.95
2016,1,4,11,0,379.0,176.0,3.9,15.0,350.0,181.36,129.63
2016,1,4,11,15,283.0,196.0,3.95,15.0,328.0,202.27,151.16
2016,1,4,11,30,187.0,216.0,4.0,15.0,306.0,213.69,165.47
2016,1,4,11,45,326.0,196.0,4.05,15.5,356.0,252.86,193.99
2016,1,4,12,0,465.0,176.0,4.1,16.0,406.0,305.54,235.13
2016,1,4,12,15,479.0,172.5,4.05,16.0,409.5,333.99,260.75
2016,1,4,12,30,493.0,169.0,4.0,16.0,413.0,362.28,286.12
2016,1,4,12,45,254.5,174.0,4.0,16.0,300.0,277.01,222.02
2016,1,4,13,0,16.0,179.0,4.0,16.0,187.0,159.71,127.73
2016,1,4,13,15,8.0,116.5,3.9,15.5,120.5,102.01,80.42
2016,1,4,13,30,0.0,54.0,3.8,15.0,54.0,44.71,32.4
2016,1,4,13,45,0.0,82.5,3.75,15.0,82.5,68.6,52.69
2016,1,4,14,0,0.0,111.0,3.7,15.0,111.0,94.55,74.62
2016,1,4,14,15,0.0,88.0,3.4,14.5,88.0,73.99,57.47
2016,1,4,14,30,0.0,65.0,3.1,14.0,65.0,53.86,40.55
2016,1,4,14,45,0.0,58.5,2.85,14.0,58.5,48.44,35.98
2016,1,4,15,0,0.0,52.0,2.6,14.0,52.0,43.02,31.37
2016,1,4,15,15,0.0,45.0,2.35,13.5,45.0,37.2,26.42
2016,1,4,15,30,0.0,38.0,2.1,13.0,38.0,31.38,21.41
2016,1,4,15,45,0.0,30.5,1.85,13.0,30.5,25.16,15.94
2016,1,4,16,0,0.0,23.0,1.6,13.0,23.0,18.95,10.45
2016,1,4,16,15,0.0,16.0,1.65,12.5,16.0,13.16,5.31
2016,1,4,16,30,0.0,9.0,1.7,12.0,9.0,7.39,0.0
2016,1,4,16,45,0.0,4.5,1.75,12.0,4.5,3.69,0.0
2016,1,4,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,7,45,56.0,16.0,1.7,11.5,21.5,12.81,0.0
2016,1,5,8,0,112.0,32.0,1.8,12.0,43.0,25.02,14.73
2016,1,5,8,15,143.0,48.5,2.0,12.0,69.5,37.23,26.92
2016,1,5,8,30,174.0,65.0,2.2,12.0,96.0,49.15,38.07
2016,1,5,8,45,195.5,80.5,2.45,12.0,123.5,60.07,48.19
2016,1,5,9,0,217.0,96.0,2.7,12.0,151.0,70.72,57.95
2016,1,5,9,15,226.0,111.5,2.8,12.0,176.5,81.0,67.24
2016,1,5,9,30,235.0,127.0,2.9,12.0,202.0,91.01,76.16
2016,1,5,9,45,242.0,140.0,3.0,12.5,224.5,99.19,83.22
2016,1,5,10,0,249.0,153.0,3.1,13.0,247.0,107.18,90.01
2016,1,5,10,15,124.5,93.0,3.2,13.0,140.0,67.48,54.76
2016,1,5,10,30,0.0,33.0,3.3,13.0,33.0,27.26,17.81
2016,1,5,10,45,12.5,106.0,3.4,13.0,112.0,87.38,68.57
2016,1,5,11,0,25.0,179.0,3.5,13.0,191.0,143.76,115.12
2016,1,5,11,15,12.5,136.0,3.55,13.0,142.0,112.6,89.45
2016,1,5,11,30,0.0,93.0,3.6,13.0,93.0,77.02,60.0
2016,1,5,11,45,11.0,142.0,3.65,13.0,148.0,119.46,95.37
2016,1,5,12,0,22.0,191.0,3.7,13.0,203.0,163.46,131.78
2016,1,5,12,15,11.0,109.5,3.65,12.5,115.5,94.92,74.97
2016,1,5,12,30,0.0,28.0,3.6,12.0,28.0,23.14,14.24
2016,1,5,12,45,1.5,95.5,3.6,12.0,96.0,80.11,62.91
2016,1,5,13,0,3.0,163.0,3.6,12.0,164.0,139.25,112.77
2016,1,5,13,15,96.5,182.0,3.45,12.0,226.5,213.12,174.98
2016,1,5,13,30,190.0,201.0,3.3,12.0,289.0,298.59,246.27
2016,1,5,13,45,98.0,175.0,3.2,12.0,220.5,219.03,180.57
2016,1,5,14,0,6.0,149.0,3.1,12.0,152.0,134.1,108.8
2016,1,5,14,15,13.0,145.0,2.95,11.5,150.5,136.76,111.68
2016,1,5,14,30,20.0,141.0,2.8,11.0,149.0,140.04,115.0
2016,1,5,14,45,17.0,129.0,2.7,11.0,135.0,128.79,105.55
2016,1,5,15,0,14.0,117.0,2.6,11.0,121.0,117.44,95.92
2016,1,5,15,15,9.0,102.5,2.35,10.5,105.0,101.77,82.57
2016,1,5,15,30,4.0,88.0,2.1,10.0,89.0,85.91,68.83
2016,1,5,15,45,233.0,69.0,1.9,10.0,108.5,254.68,215.76
2016,1,5,16,0,462.0,50.0,1.7,10.0,128.0,406.48,338.26
2016,1,5,16,15,364.0,40.5,1.6,9.5,91.0,329.11,268.75
2016,1,5,16,30,266.0,31.0,1.5,9.0,54.0,252.46,185.64
2016,1,5,16,45,133.0,15.5,1.45,9.0,27.0,128.67,0.0
2016,1,5,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,0.5,3.3,12.0,0.5,0.41,0.0
2016,1,6,8,0,0.0,1.0,3.3,12.0,1.0,0.82,0.0
2016,1,6,8,15,0.0,1.5,3.15,12.0,1.5,1.23,0.0
2016,1,6,8,30,0.0,2.0,3.0,12.0,2.0,1.64,0.0
2016,1,6,8,45,0.0,3.0,2.95,12.0,3.0,2.46,0.0
2016,1,6,9,0,0.0,4.0,2.9,12.0,4.0,3.28,0.0
2016,1,6,9,15,0.0,4.5,2.95,12.0,4.5,3.7,0.0
2016,1,6,9,30,0.0,5.0,3.0,12.0,5.0,4.11,0.0
2016,1,6,9,45,0.0,5.5,3.05,12.0,5.5,4.52,0.0
2016,1,6,10,0,0.0,6.0,3.1,12.0,6.0,4.94,0.0
2016,1,6,10,15,0.0,7.0,3.15,12.0,7.0,5.76,0.0
2016,1,6,10,30,0.0,8.0,3.2,12.0,8.0,6.59,0.05
2016,1,6,10,45,0.0,45.5,3.25,12.0,45.5,37.64,26.81
2016,1,6,11,0,0.0,83.0,3.3,12.0,83.0,68.88,53.48
2016,1,6,11,15,221.0,130.0,3.4,12.0,237.5,142.6,105.95
2016,1,6,11,30,442.0,177.0,3.5,12.0,392.0,244.95,183.34
2016,1,6,11,45,242.0,191.5,3.6,12.0,309.5,225.37,176.3
2016,1,6,12,0,42.0,206.0,3.7,12.0,227.0,183.05,147.88
2016,1,6,12,15,199.5,203.0,3.65,12.0,302.5,247.53,198.9
2016,1,6,12,30,357.0,200.0,3.6,12.0,378.0,327.23,263.35
2016,1,6,12,45,178.5,158.5,3.55,12.0,247.5,228.49,185.79
2016,1,6,13,0,0.0,117.0,3.5,12.0,117.0,97.88,77.78
2016,1,6,13,15,0.0,131.0,3.35,12.0,131.0,110.49,88.62
2016,1,6,13,30,0.0,145.0,3.2,12.0,145.0,123.81,99.91
2016,1,6,13,45,122.0,161.5,3.1,12.0,213.0,228.8,189.4
2016,1,6,14,0,244.0,178.0,3.0,12.0,281.0,338.13,280.73
2016,1,6,14,15,167.0,168.0,2.85,11.5,236.5,278.3,231.71
2016,1,6,14,30,90.0,158.0,2.7,11.0,192.0,214.29,178.44
2016,1,6,14,45,84.0,145.0,2.55,11.0,174.5,201.79,168.38
2016,1,6,15,0,78.0,132.0,2.4,11.0,157.0,188.83,157.61
2016,1,6,15,15,70.0,115.5,2.2,10.5,136.0,169.45,141.45
2016,1,6,15,30,62.0,99.0,2.0,10.0,115.0,149.41,124.36
2016,1,6,15,45,48.5,81.5,1.8,10.0,93.0,123.47,101.54
2016,1,6,16,0,35.0,64.0,1.6,10.0,71.0,96.69,77.7
2016,1,6,16,15,17.5,47.0,1.55,9.5,50.5,67.06,51.16
2016,1,6,16,30,0.0,30.0,1.5,9.0,30.0,30.04,17.52
2016,1,6,16,45,0.0,15.0,1.45,9.0,15.0,12.39,0.0
2016,1,6,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,90.0,19.5,0.55,8.5,28.0,15.12,0.0
2016,1,7,8,0,180.0,39.0,0.5,9.0,56.0,29.98,19.12
2016,1,7,8,15,271.5,51.5,0.5,9.5,92.0,39.34,29.14
2016,1,7,8,30,363.0,64.0,0.5,10.0,128.0,48.61,37.98
2016,1,7,8,45,455.0,68.0,0.5,10.5,169.0,54.22,43.3
2016,1,7,9,0,547.0,72.0,0.5,11.0,210.0,56.66,45.62
2016,1,7,9,15,588.5,77.0,0.6,11.0,247.0,59.71,48.44
2016,1,7,9,30,630.0,82.0,0.7,11.0,284.0,62.81,51.23
2016,1,7,9,45,702.5,75.5,0.8,11.5,323.5,57.61,46.43
2016,1,7,10,0,775.0,69.0,0.9,12.0,363.0,57.71,46.37
2016,1,7,10,15,792.5,71.0,1.0,12.0,391.0,58.95,47.41
2016,1,7,10,30,810.0,73.0,1.1,12.0,419.0,72.58,47.32
2016,1,7,10,45,820.0,75.0,1.2,12.0,440.5,121.49,67.77
2016,1,7,11,0,830.0,77.0,1.3,12.0,462.0,170.66,101.68
2016,1,7,11,15,837.5,78.0,1.35,12.0,476.5,218.6,141.4
2016,1,7,11,30,845.0,79.0,1.4,12.0,491.0,266.09,183.86
2016,1,7,11,45,846.0,80.0,1.5,12.0,498.0,311.08,225.7
2016,1,7,12,0,847.0,81.0,1.6,12.0,505.0,354.6,266.37
2016,1,7,12,15,847.0,81.0,1.65,12.0,505.0,395.17,304.1
2016,1,7,12,30,847.0,81.0,1.7,12.0,505.0,433.78,339.55
2016,1,7,12,45,841.5,81.0,1.75,12.0,497.0,467.81,370.71
2016,1,7,13,0,836.0,81.0,1.8,12.0,489.0,499.2,399.1
2016,1,7,13,15,828.5,80.0,1.85,12.0,474.0,525.76,423.16
2016,1,7,13,30,821.0,79.0,1.9,12.0,459.0,549.34,444.43
2016,1,7,13,45,807.5,78.0,1.95,12.0,437.0,566.4,460.28
2016,1,7,14,0,794.0,77.0,2.0,12.0,415.0,580.09,473.22
2016,1,7,14,15,776.0,75.0,1.95,12.0,387.0,586.51,479.81
2016,1,7,14,30,758.0,73.0,1.9,12.0,359.0,589.45,483.42
2016,1,7,14,45,734.5,69.5,1.85,12.0,326.0,583.7,480.04
2016,1,7,15,0,711.0,66.0,1.8,12.0,293.0,574.51,473.6
2016,1,7,15,15,673.5,62.0,1.55,11.5,255.5,556.56,459.29
2016,1,7,15,30,636.0,58.0,1.3,11.0,218.0,531.95,438.93
2016,1,7,15,45,584.0,51.5,1.05,10.5,178.5,491.75,405.09
2016,1,7,16,0,532.0,45.0,0.8,10.0,139.0,449.52,367.93
2016,1,7,16,15,440.5,37.0,0.8,9.5,100.0,377.75,306.17
2016,1,7,16,30,349.0,29.0,0.8,9.0,61.0,306.58,231.12
2016,1,7,16,45,174.5,14.5,0.85,9.0,30.5,156.4,0.0
2016,1,7,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,13.5,0.85,6.5,13.5,11.13,0.0
2016,1,8,8,0,0.0,27.0,0.9,7.0,27.0,22.1,12.77
2016,1,8,8,15,0.0,43.5,0.95,7.0,43.5,34.91,25.5
2016,1,8,8,30,0.0,60.0,1.0,7.0,60.0,47.54,37.46
2016,1,8,8,45,4.0,76.0,1.05,7.5,77.0,59.72,48.78
2016,1,8,9,0,8.0,92.0,1.1,8.0,94.0,71.77,59.82
2016,1,8,9,15,12.5,106.5,1.0,8.5,110.0,82.71,69.65
2016,1,8,9,30,17.0,121.0,0.9,9.0,126.0,93.52,79.19
2016,1,8,9,45,18.5,132.5,0.85,9.5,139.0,102.22,86.7
2016,1,8,10,0,20.0,144.0,0.8,10.0,152.0,110.8,93.99
2016,1,8,10,15,86.5,165.0,0.7,10.5,202.0,120.72,102.33
2016,1,8,10,30,153.0,186.0,0.6,11.0,252.0,133.14,106.03
2016,1,8,10,45,207.5,191.5,0.55,11.5,285.5,154.52,117.48
2016,1,8,11,0,262.0,197.0,0.5,12.0,319.0,179.04,133.01
2016,1,8,11,15,139.0,189.5,0.45,12.0,254.5,171.89,132.41
2016,1,8,11,30,16.0,182.0,0.4,12.0,190.0,149.94,119.75
2016,1,8,11,45,50.5,202.0,0.35,12.5,227.0,177.17,140.73
2016,1,8,12,0,85.0,222.0,0.3,13.0,264.0,209.57,165.8
2016,1,8,12,15,99.0,223.5,0.3,13.0,273.0,223.36,176.97
2016,1,8,12,30,113.0,225.0,0.3,13.0,282.0,238.21,189.23
2016,1,8,12,45,160.5,221.0,0.35,13.0,300.5,270.2,215.13
2016,1,8,13,0,208.0,217.0,0.4,13.0,319.0,300.52,239.86
2016,1,8,13,15,226.0,208.5,0.45,13.0,316.0,313.8,251.43
2016,1,8,13,30,244.0,200.0,0.5,13.0,313.0,336.69,270.6
2016,1,8,13,45,307.5,180.5,0.6,13.0,316.5,366.15,295.65
2016,1,8,14,0,371.0,161.0,0.7,13.0,320.0,396.82,321.74
2016,1,8,14,15,256.0,161.5,0.65,13.0,267.5,338.48,275.49
2016,1,8,14,30,141.0,162.0,0.6,13.0,215.0,263.09,214.95
2016,1,8,14,45,129.5,149.0,0.55,13.0,194.5,248.18,203.66
2016,1,8,15,0,118.0,136.0,0.5,13.0,174.0,232.37,191.01
2016,1,8,15,15,109.0,119.5,0.5,12.5,151.5,212.84,175.57
2016,1,8,15,30,100.0,103.0,0.5,12.0,129.0,192.39,158.91
2016,1,8,15,45,85.0,85.5,0.55,11.5,105.0,165.5,136.3
2016,1,8,16,0,70.0,68.0,0.6,11.0,81.0,137.63,112.21
2016,1,8,16,15,47.5,50.5,0.65,10.5,58.0,103.63,82.09
2016,1,8,16,30,25.0,33.0,0.7,10.0,35.0,56.61,39.51
2016,1,8,16,45,12.5,16.5,0.75,10.0,17.5,24.4,0.0
2016,1,8,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,7,45,57.0,16.5,3.25,9.5,22.0,13.19,0.0
2016,1,9,8,0,114.0,33.0,3.4,10.0,44.0,25.75,15.55
2016,1,9,8,15,148.5,49.5,3.35,10.0,71.0,37.97,27.8
2016,1,9,8,30,183.0,66.0,3.3,10.0,98.0,49.9,39.05
2016,1,9,8,45,202.0,82.0,3.25,10.0,126.0,61.13,49.54
2016,1,9,9,0,221.0,98.0,3.2,10.0,154.0,72.07,59.63
2016,1,9,9,15,232.5,113.0,3.1,10.0,180.5,82.03,68.69
2016,1,9,9,30,244.0,128.0,3.0,10.0,207.0,91.73,77.4
2016,1,9,9,45,239.5,142.0,2.95,10.5,226.5,100.4,84.92
2016,1,9,10,0,235.0,156.0,2.9,11.0,246.0,108.83,92.13
2016,1,9,10,15,139.0,165.0,2.8,11.0,219.5,117.29,99.47
2016,1,9,10,30,43.0,174.0,2.7,11.0,193.0,127.78,103.26
2016,1,9,10,45,108.5,190.0,2.65,11.0,240.5,145.7,114.66
2016,1,9,11,0,174.0,206.0,2.6,11.0,288.0,175.33,135.42
2016,1,9,11,15,163.5,213.5,2.45,11.0,292.0,192.62,150.14
2016,1,9,11,30,153.0,221.0,2.3,11.0,296.0,208.76,164.52
2016,1,9,11,45,160.5,224.5,2.2,11.0,304.0,225.96,179.34
2016,1,9,12,0,168.0,228.0,2.1,11.0,312.0,243.6,194.63
2016,1,9,12,15,165.5,228.0,1.95,11.0,311.0,255.12,205.11
2016,1,9,12,30,163.0,228.0,1.8,11.0,310.0,266.01,214.93
2016,1,9,12,45,100.0,214.0,1.65,11.0,264.0,230.72,187.4
2016,1,9,13,0,37.0,200.0,1.5,11.0,218.0,194.25,158.06
2016,1,9,13,15,89.5,204.0,1.45,11.0,246.0,230.07,188.21
2016,1,9,13,30,142.0,208.0,1.4,11.0,274.0,278.74,228.57
2016,1,9,13,45,92.0,191.5,1.35,11.5,233.5,232.02,190.15
2016,1,9,14,0,42.0,175.0,1.3,12.0,193.0,190.77,155.87
2016,1,9,14,15,103.0,168.5,1.2,12.0,209.0,238.48,196.58
2016,1,9,14,30,164.0,162.0,1.1,12.0,225.0,277.79,229.82
2016,1,9,14,45,155.0,149.5,1.0,12.0,204.5,265.42,219.82
2016,1,9,15,0,146.0,137.0,0.9,12.0,184.0,252.18,209.19
2016,1,9,15,15,135.5,121.0,0.85,11.5,160.5,232.53,193.51
2016,1,9,15,30,125.0,105.0,0.8,11.0,137.0,211.93,176.6
2016,1,9,15,45,109.0,87.5,0.8,11.0,112.0,184.46,153.09
2016,1,9,16,0,93.0,70.0,0.8,11.0,87.0,155.98,128.14
2016,1,9,16,15,66.5,52.5,0.8,11.0,63.0,119.35,95.49
2016,1,9,16,30,40.0,35.0,0.8,11.0,39.0,81.25,59.49
2016,1,9,16,45,20.0,17.5,0.8,11.0,19.5,38.07,0.0
2016,1,9,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,10,7,45,162.0,16.0,1.6,8.5,31.5,12.96,0.0
2016,1,10,8,0,324.0,32.0,1.8,9.0,63.0,26.51,16.33
2016,1,10,8,15,415.5,41.0,1.85,9.5,102.0,33.52,23.99
2016,1,10,8,30,507.0,50.0,1.9,10.0,141.0,40.5,30.7
2016,1,10,8,45,573.0,55.0,2.0,10.5,182.0,43.98,34.09
2016,1,10,9,0,639.0,60.0,2.1,11.0,223.0,47.55,37.41
2016,1,10,9,15,676.5,64.0,2.1,11.0,261.0,50.16,39.84
2016,1,10,9,30,714.0,68.0,2.1,11.0,299.0,57.53,46.48
2016,1,10,9,45,750.0,68.5,2.15,11.5,334.5,57.56,46.37
2016,1,10,10,0,786.0,69.0,2.2,12.0,370.0,57.76,46.39
2016,1,10,10,15,719.5,85.0,2.1,12.0,376.0,63.1,51.09
2016,1,10,10,30,653.0,101.0,2.0,12.0,382.0,82.66,58.23
2016,1,10,10,45,646.0,109.0,1.95,12.5,399.0,127.62,79.34
2016,1,10,11,0,639.0,117.0,1.9,13.0,416.0,171.52,110.57
2016,1,10,11,15,365.0,167.5,1.8,13.0,339.5,195.12,142.14
2016,1,10,11,30,91.0,218.0,1.7,13.0,263.0,192.34,151.91
2016,1,10,11,45,142.0,222.5,1.6,13.5,294.0,219.24,172.45
2016,1,10,12,0,193.0,227.0,1.5,14.0,325.0,250.98,197.32
2016,1,10,12,15,139.5,225.5,1.45,14.0,296.5,243.39,193.3
2016,1,10,12,30,86.0,224.0,1.4,14.0,268.0,226.08,180.83
2016,1,10,12,45,83.5,220.5,1.35,14.5,262.5,228.94,183.42
2016,1,10,13,0,81.0,217.0,1.3,15.0,257.0,231.32,185.47
2016,1,10,13,15,76.5,209.5,1.25,15.0,246.5,228.43,183.61
2016,1,10,13,30,72.0,202.0,1.2,15.0,236.0,224.86,181.16
2016,1,10,13,45,198.0,186.5,1.15,15.0,274.0,298.42,241.98
2016,1,10,14,0,324.0,171.0,1.1,15.0,312.0,379.43,307.49
2016,1,10,14,15,221.5,167.5,1.05,14.5,261.0,323.63,263.28
2016,1,10,14,30,119.0,164.0,1.0,14.0,210.0,250.94,205.01
2016,1,10,14,45,114.0,150.0,1.0,14.0,191.0,238.8,196.0
2016,1,10,15,0,109.0,136.0,1.0,14.0,172.0,225.84,185.82
2016,1,10,15,15,103.0,120.0,0.9,13.5,150.5,208.85,172.27
2016,1,10,15,30,97.0,104.0,0.8,13.0,129.0,191.03,157.68
2016,1,10,15,45,86.5,86.5,0.75,12.5,106.0,167.11,137.54
2016,1,10,16,0,76.0,69.0,0.7,12.0,83.0,142.18,115.98
2016,1,10,16,15,58.0,52.0,0.75,11.5,61.0,111.93,89.22
2016,1,10,16,30,40.0,35.0,0.8,11.0,39.0,80.25,59.31
2016,1,10,16,45,20.0,17.5,0.9,11.0,19.5,37.88,4.87
2016,1,10,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,9.5,1.05,9.5,9.5,7.81,0.0
2016,1,11,8,0,0.0,19.0,1.1,10.0,19.0,15.66,7.35
2016,1,11,8,15,0.0,31.5,1.25,10.0,31.5,26.03,17.38
2016,1,11,8,30,0.0,44.0,1.4,10.0,44.0,36.16,26.86
2016,1,11,8,45,0.0,56.0,1.55,10.5,56.0,45.69,35.65
2016,1,11,9,0,0.0,68.0,1.7,11.0,68.0,55.14,44.25
2016,1,11,9,15,0.0,80.0,1.7,11.0,80.0,64.5,52.73
2016,1,11,9,30,0.0,92.0,1.7,11.0,92.0,73.76,61.03
2016,1,11,9,45,0.0,102.5,1.7,11.5,102.5,81.87,68.08
2016,1,11,10,0,0.0,113.0,1.7,12.0,113.0,89.89,74.96
2016,1,11,10,15,125.5,147.0,1.65,12.5,201.5,106.75,89.55
2016,1,11,10,30,251.0,181.0,1.6,13.0,290.0,128.32,100.59
2016,1,11,10,45,261.5,189.5,1.55,13.5,308.0,153.99,114.69
2016,1,11,11,0,272.0,198.0,1.5,14.0,326.0,180.72,133.6
2016,1,11,11,15,299.0,200.5,1.45,14.0,345.5,207.29,154.08
2016,1,11,11,30,326.0,203.0,1.4,14.0,365.0,236.09,177.65
2016,1,11,11,45,199.0,212.5,1.4,14.5,311.5,227.84,176.65
2016,1,11,12,0,72.0,222.0,1.4,15.0,258.0,205.2,162.49
2016,1,11,12,15,64.0,219.0,1.4,15.0,251.5,206.54,164.3
2016,1,11,12,30,56.0,216.0,1.4,15.0,245.0,206.81,165.05
2016,1,11,12,45,95.5,220.0,1.4,15.5,268.0,233.88,186.76
2016,1,11,13,0,135.0,224.0,1.4,16.0,291.0,271.12,216.58
2016,1,11,13,15,200.0,212.5,1.4,16.0,308.5,304.04,243.6
2016,1,11,13,30,265.0,201.0,1.4,16.0,326.0,349.5,280.61
2016,1,11,13,45,263.0,191.5,1.4,16.0,311.0,351.92,283.44
2016,1,11,14,0,261.0,182.0,1.4,16.0,296.0,353.02,285.4
2016,1,11,14,15,374.5,151.5,1.3,16.0,303.5,415.2,336.16
2016,1,11,14,30,488.0,121.0,1.2,16.0,311.0,467.81,378.65
2016,1,11,14,45,473.0,113.0,1.1,16.0,283.5,460.61,373.24
2016,1,11,15,0,458.0,105.0,1.0,16.0,256.0,451.06,366.18
2016,1,11,15,15,438.5,94.0,0.95,15.5,224.5,432.67,352.83
2016,1,11,15,30,419.0,83.0,0.9,15.0,193.0,412.08,337.13
2016,1,11,15,45,388.5,71.0,0.85,14.5,159.5,380.74,311.95
2016,1,11,16,0,358.0,59.0,0.8,14.0,126.0,347.81,284.23
