Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,2.0,3.55,14.0,2.0,0.0,0.0
2016,1,22,7,30,0.0,4.0,3.5,14.0,4.0,3.41,0.0
2016,1,22,7,45,0.0,15.5,3.5,14.0,15.5,12.78,1.3
2016,1,22,8,0,0.0,27.0,3.5,14.0,27.0,22.31,13.23
2016,1,22,8,15,0.0,42.0,3.45,14.0,42.0,34.24,24.37
2016,1,22,8,30,0.0,57.0,3.4,14.0,57.0,45.96,35.16
2016,1,22,8,45,0.0,73.0,3.4,14.0,73.0,58.25,46.36
2016,1,22,9,0,0.0,89.0,3.4,14.0,89.0,70.4,57.31
2016,1,22,9,15,0.0,104.0,3.4,14.0,104.0,81.73,67.4
2016,1,22,9,30,0.0,119.0,3.4,14.0,119.0,92.93,77.24
2016,1,22,9,45,15.5,139.0,3.4,14.5,145.5,107.42,89.72
2016,1,22,10,0,31.0,159.0,3.4,15.0,172.0,116.69,97.47
2016,1,22,10,15,19.0,160.0,3.35,15.0,168.0,123.24,103.0
2016,1,22,10,30,7.0,161.0,3.3,15.0,164.0,125.15,99.76
2016,1,22,10,45,3.5,123.0,3.25,15.0,124.5,99.77,78.45
2016,1,22,11,0,0.0,85.0,3.2,15.0,85.0,70.61,54.1
2016,1,22,11,15,18.0,149.0,3.35,15.0,159.0,123.96,97.78
2016,1,22,11,30,36.0,213.0,3.5,15.0,233.0,176.49,140.33
2016,1,22,11,45,18.0,187.0,3.65,15.5,197.0,156.98,124.75
2016,1,22,12,0,0.0,161.0,3.8,16.0,161.0,132.28,104.76
2016,1,22,12,15,0.0,127.5,3.8,15.5,127.5,105.65,82.95
2016,1,22,12,30,0.0,94.0,3.8,15.0,94.0,78.13,60.21
2016,1,22,12,45,0.0,73.0,3.8,15.0,73.0,60.6,45.55
2016,1,22,13,0,0.0,52.0,3.8,15.0,52.0,43.09,30.84
2016,1,22,13,15,6.5,118.5,3.65,15.0,122.0,102.74,80.99
2016,1,22,13,30,13.0,185.0,3.5,15.0,192.0,166.34,133.78
2016,1,22,13,45,20.5,185.0,3.35,15.0,195.5,173.02,139.48
2016,1,22,14,0,28.0,185.0,3.2,15.0,199.0,190.29,154.06
2016,1,22,14,15,14.0,117.0,3.1,15.0,124.0,108.88,86.65
2016,1,22,14,30,0.0,49.0,3.0,15.0,49.0,40.54,28.93
2016,1,22,14,45,0.0,77.5,2.9,15.0,77.5,64.5,49.37
2016,1,22,15,0,0.0,106.0,2.8,15.0,106.0,92.66,73.23
2016,1,22,15,15,0.0,94.5,2.65,14.5,94.5,82.75,65.05
2016,1,22,15,30,0.0,83.0,2.5,14.0,83.0,72.77,56.73
2016,1,22,15,45,0.0,70.0,2.35,14.0,70.0,61.1,46.72
2016,1,22,16,0,0.0,57.0,2.2,14.0,57.0,49.24,36.45
2016,1,22,16,15,0.0,44.0,2.1,13.5,44.0,37.15,25.95
2016,1,22,16,30,0.0,31.0,2.0,13.0,31.0,25.61,15.82
2016,1,22,16,45,0.0,20.0,1.9,13.0,20.0,16.49,7.32
2016,1,22,17,0,0.0,9.0,1.8,13.0,9.0,7.4,0.0
2016,1,22,17,15,0.0,4.5,1.8,13.0,4.5,3.84,0.0
2016,1,22,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,7,15,4.5,5.5,2.1,10.5,5.5,0.0,0.0
2016,1,23,7,30,9.0,11.0,2.4,11.0,11.0,9.39,0.0
2016,1,23,7,45,84.5,30.0,2.7,11.5,39.0,23.16,7.97
2016,1,23,8,0,160.0,49.0,3.0,12.0,67.0,37.24,26.16
2016,1,23,8,15,246.0,63.0,3.2,12.0,105.0,47.54,36.32
2016,1,23,8,30,332.0,77.0,3.4,12.0,143.0,57.64,45.85
2016,1,23,8,45,358.5,93.0,3.6,12.5,179.5,68.61,55.88
2016,1,23,9,0,385.0,109.0,3.8,13.0,216.0,79.26,65.42
2016,1,23,9,15,430.0,118.0,3.85,13.0,254.0,84.97,70.53
2016,1,23,9,30,475.0,127.0,3.9,13.0,292.0,90.61,75.49
2016,1,23,9,45,552.5,120.5,4.0,13.0,332.0,86.22,71.49
2016,1,23,10,0,630.0,114.0,4.1,13.0,372.0,83.32,68.82
2016,1,23,10,15,651.5,117.5,4.0,13.0,401.5,84.7,69.92
2016,1,23,10,30,673.0,121.0,3.9,13.0,431.0,100.04,69.92
2016,1,23,10,45,542.5,154.5,3.85,13.0,413.0,153.0,103.2
2016,1,23,11,0,412.0,188.0,3.8,13.0,395.0,193.04,138.27
2016,1,23,11,15,206.0,105.5,3.8,13.0,209.0,122.45,89.06
2016,1,23,11,30,0.0,23.0,3.8,13.0,23.0,19.01,10.59
2016,1,23,11,45,388.5,69.5,3.8,13.0,280.5,174.3,129.86
2016,1,23,12,0,777.0,116.0,3.8,13.0,538.0,369.35,282.52
2016,1,23,12,15,534.0,176.5,3.8,13.0,467.0,363.98,286.55
2016,1,23,12,30,291.0,237.0,3.8,13.0,396.0,334.7,268.45
2016,1,23,12,45,343.5,223.5,3.8,13.0,409.0,365.75,295.12
2016,1,23,13,0,396.0,210.0,3.8,13.0,422.0,399.19,323.72
2016,1,23,13,15,581.5,160.5,3.8,13.0,462.5,482.48,392.51
2016,1,23,13,30,767.0,111.0,3.8,13.0,503.0,570.91,465.04
2016,1,23,13,45,402.5,152.0,3.85,13.0,357.0,412.22,339.29
2016,1,23,14,0,38.0,193.0,3.9,13.0,211.0,204.74,167.0
2016,1,23,14,15,135.5,187.0,3.8,13.0,246.0,279.1,230.99
2016,1,23,14,30,233.0,181.0,3.7,13.0,281.0,359.2,298.42
2016,1,23,14,45,461.5,134.0,3.65,13.0,312.0,487.59,406.24
2016,1,23,15,0,690.0,87.0,3.6,13.0,343.0,612.02,508.22
2016,1,23,15,15,655.5,82.5,3.35,12.5,305.0,591.75,492.6
2016,1,23,15,30,621.0,78.0,3.1,12.0,267.0,568.27,474.62
2016,1,23,15,45,573.5,71.5,2.9,12.0,226.0,530.27,443.49
2016,1,23,16,0,526.0,65.0,2.7,12.0,185.0,489.72,409.09
2016,1,23,16,15,448.5,57.0,2.5,11.5,143.5,424.14,353.46
2016,1,23,16,30,371.0,49.0,2.3,11.0,102.0,357.12,294.29
2016,1,23,16,45,248.5,36.0,2.1,10.5,66.0,257.29,200.95
2016,1,23,17,0,126.0,23.0,1.9,10.0,30.0,142.95,18.88
2016,1,23,17,15,63.0,11.5,1.85,10.0,15.0,50.82,0.0
2016,1,23,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.5,1.1,7.5,4.5,0.0,0.0
2016,1,24,7,30,0.0,9.0,1.1,8.0,9.0,7.68,0.0
2016,1,24,7,45,40.0,25.5,1.1,8.5,30.0,20.31,7.17
2016,1,24,8,0,80.0,42.0,1.1,9.0,51.0,32.8,22.82
2016,1,24,8,15,107.0,60.5,1.2,9.0,78.5,46.35,35.8
2016,1,24,8,30,134.0,79.0,1.3,9.0,106.0,59.62,48.24
2016,1,24,8,45,150.5,97.0,1.4,9.5,133.5,72.23,59.81
2016,1,24,9,0,167.0,115.0,1.5,10.0,161.0,84.54,70.89
2016,1,24,9,15,185.0,129.0,1.55,10.0,187.5,94.25,79.6
2016,1,24,9,30,203.0,143.0,1.6,10.0,214.0,103.74,87.98
2016,1,24,9,45,248.0,153.5,1.7,10.5,250.0,107.46,90.98
2016,1,24,10,0,293.0,164.0,1.8,11.0,286.0,114.2,96.61
2016,1,24,10,15,303.5,176.0,1.75,11.0,310.0,121.28,102.65
2016,1,24,10,30,314.0,188.0,1.7,11.0,334.0,136.32,105.77
2016,1,24,10,45,221.5,207.0,1.65,11.5,312.5,167.41,127.45
2016,1,24,11,0,129.0,226.0,1.6,12.0,291.0,183.72,143.01
2016,1,24,11,15,195.5,229.5,1.6,12.0,331.5,211.46,162.91
2016,1,24,11,30,262.0,233.0,1.6,12.0,372.0,245.22,188.8
2016,1,24,11,45,366.5,215.5,1.6,12.5,413.5,282.28,216.93
2016,1,24,12,0,471.0,198.0,1.6,13.0,455.0,330.1,254.85
2016,1,24,12,15,508.0,187.0,1.65,13.0,465.0,363.48,283.81
2016,1,24,12,30,545.0,176.0,1.7,13.0,475.0,398.3,313.98
2016,1,24,12,45,708.5,128.0,1.8,13.5,512.0,465.15,367.94
2016,1,24,13,0,872.0,80.0,1.9,14.0,549.0,532.77,422.65
2016,1,24,13,15,866.0,79.0,2.05,14.0,535.0,562.01,448.63
2016,1,24,13,30,860.0,78.0,2.2,14.0,521.0,591.41,474.43
2016,1,24,13,45,847.0,78.0,2.35,14.0,499.5,612.17,493.31
2016,1,24,14,0,834.0,78.0,2.5,14.0,478.0,629.47,509.3
2016,1,24,14,15,818.5,76.0,2.5,13.5,450.0,639.41,519.82
2016,1,24,14,30,803.0,74.0,2.5,13.0,422.0,645.76,527.45
2016,1,24,14,45,774.5,73.5,2.55,13.0,387.0,641.34,525.82
2016,1,24,15,0,746.0,73.0,2.6,13.0,352.0,633.16,520.85
2016,1,24,15,15,715.0,69.0,2.25,12.5,314.0,615.63,507.32
2016,1,24,15,30,684.0,65.0,1.9,12.0,276.0,599.41,494.25
2016,1,24,15,45,641.5,60.0,1.6,12.0,234.5,566.88,467.09
2016,1,24,16,0,599.0,55.0,1.3,12.0,193.0,531.87,436.94
2016,1,24,16,15,529.0,48.0,1.2,11.0,151.0,472.71,389.02
2016,1,24,16,30,459.0,41.0,1.1,10.0,109.0,412.62,337.44
2016,1,24,16,45,347.5,31.0,1.05,9.5,71.5,320.64,251.94
2016,1,24,17,0,236.0,21.0,1.0,9.0,34.0,216.54,63.24
2016,1,24,17,15,118.0,10.5,1.0,9.0,17.0,86.11,0.0
2016,1,24,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,7,15,75.0,6.0,0.75,9.5,8.0,0.0,0.0
2016,1,25,7,30,150.0,12.0,0.8,10.0,16.0,10.24,0.0
2016,1,25,7,45,290.5,22.5,0.85,10.5,49.5,18.54,6.57
2016,1,25,8,0,431.0,33.0,0.9,11.0,83.0,27.16,17.85
2016,1,25,8,15,511.5,40.0,1.0,11.0,125.0,32.53,23.33
2016,1,25,8,30,592.0,47.0,1.1,11.0,167.0,37.91,28.51
2016,1,25,8,45,641.0,52.0,1.25,11.5,209.5,45.15,35.16
2016,1,25,9,0,690.0,57.0,1.4,12.0,252.0,49.03,38.66
2016,1,25,9,15,363.5,98.0,1.5,12.5,202.0,70.48,57.77
2016,1,25,9,30,37.0,139.0,1.6,13.0,152.0,102.87,86.24
2016,1,25,9,45,391.0,111.5,1.75,13.5,273.0,78.28,64.24
2016,1,25,10,0,745.0,84.0,1.9,14.0,394.0,62.49,50.09
2016,1,25,10,15,763.0,86.5,1.95,14.0,424.0,69.54,56.25
2016,1,25,10,30,781.0,89.0,2.0,14.0,454.0,87.94,56.8
2016,1,25,10,45,791.5,91.5,2.1,14.5,477.0,137.31,79.6
2016,1,25,11,0,802.0,94.0,2.2,15.0,500.0,187.17,114.83
2016,1,25,11,15,810.0,95.0,2.2,15.0,516.5,235.6,155.27
2016,1,25,11,30,818.0,96.0,2.2,15.0,533.0,283.77,198.23
2016,1,25,11,45,822.5,96.5,2.25,15.5,542.0,329.99,240.18
2016,1,25,12,0,827.0,97.0,2.3,16.0,551.0,375.15,280.99
2016,1,25,12,15,827.5,97.0,2.3,16.0,552.5,417.03,319.07
2016,1,25,12,30,828.0,97.0,2.3,16.0,554.0,457.08,354.89
2016,1,25,12,45,830.5,95.0,2.35,16.0,549.0,494.18,387.75
2016,1,25,13,0,833.0,93.0,2.4,16.0,544.0,529.17,418.32
2016,1,25,13,15,826.5,92.0,2.35,16.0,530.0,557.96,443.22
2016,1,25,13,30,820.0,91.0,2.3,16.0,516.0,583.8,465.33
2016,1,25,13,45,625.0,133.5,2.3,16.0,450.0,537.67,431.04
2016,1,25,14,0,430.0,176.0,2.3,16.0,384.0,471.54,380.25
2016,1,25,14,15,600.5,129.5,2.25,15.5,401.5,557.52,451.14
2016,1,25,14,30,771.0,83.0,2.2,15.0,419.0,636.31,515.13
2016,1,25,14,45,751.0,79.5,2.15,15.0,386.0,633.95,514.1
2016,1,25,15,0,731.0,76.0,2.1,15.0,353.0,628.08,510.66
2016,1,25,15,15,700.0,72.5,1.85,14.5,315.0,615.26,501.15
2016,1,25,15,30,669.0,69.0,1.6,14.0,277.0,595.71,486.05
2016,1,25,15,45,625.5,63.5,1.35,14.0,236.0,561.74,458.31
2016,1,25,16,0,582.0,58.0,1.1,14.0,195.0,525.27,427.65
2016,1,25,16,15,512.5,51.0,1.05,13.0,153.0,466.32,380.81
2016,1,25,16,30,443.0,44.0,1.0,12.0,111.0,406.27,330.11
2016,1,25,16,45,332.5,33.0,1.0,11.5,73.5,313.54,246.46
2016,1,25,17,0,222.0,22.0,1.0,11.0,36.0,210.72,84.57
2016,1,25,17,15,111.0,11.0,1.0,11.0,18.0,82.28,0.0
2016,1,25,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,8.5,0.6,8.5,8.5,0.0,0.0
2016,1,26,7,30,0.0,17.0,0.6,9.0,17.0,14.51,0.0
2016,1,26,7,45,209.5,26.5,0.6,9.5,51.5,20.65,8.61
2016,1,26,8,0,419.0,36.0,0.6,10.0,86.0,29.68,20.21
2016,1,26,8,15,501.5,43.5,0.6,10.0,128.5,35.37,26.01
2016,1,26,8,30,584.0,51.0,0.6,10.0,171.0,41.07,31.52
2016,1,26,8,45,639.0,56.0,0.65,10.5,215.0,44.58,34.83
2016,1,26,9,0,694.0,61.0,0.7,11.0,259.0,52.39,41.88
2016,1,26,9,15,728.5,64.5,0.9,11.5,299.5,54.8,43.96
2016,1,26,9,30,763.0,68.0,1.1,12.0,340.0,57.25,46.01
2016,1,26,9,45,780.0,72.5,1.3,13.0,375.5,60.3,48.46
2016,1,26,10,0,797.0,77.0,1.5,14.0,411.0,63.31,50.84
2016,1,26,10,15,814.0,79.5,1.55,14.0,441.5,64.78,52.03
2016,1,26,10,30,831.0,82.0,1.6,14.0,472.0,85.29,53.14
2016,1,26,10,45,843.0,83.5,1.65,14.5,496.5,136.75,76.84
2016,1,26,11,0,855.0,85.0,1.7,15.0,521.0,188.77,113.59
2016,1,26,11,15,862.5,86.0,1.7,15.0,537.5,239.81,156.25
2016,1,26,11,30,870.0,87.0,1.7,15.0,554.0,290.45,201.35
2016,1,26,11,45,873.0,87.5,1.75,15.5,563.5,338.7,245.07
2016,1,26,12,0,876.0,88.0,1.8,16.0,573.0,385.63,287.35
2016,1,26,12,15,877.0,88.5,1.8,16.0,574.5,430.28,327.51
2016,1,26,12,30,878.0,89.0,1.8,16.0,576.0,473.05,365.28
2016,1,26,12,45,870.5,90.0,1.85,16.0,569.0,510.2,398.09
2016,1,26,13,0,863.0,91.0,1.9,16.0,562.0,544.5,427.96
2016,1,26,13,15,857.0,90.0,1.85,16.0,548.0,574.66,453.61
2016,1,26,13,30,851.0,89.0,1.8,16.0,534.0,601.8,476.39
2016,1,26,13,45,768.0,99.5,1.8,16.0,489.0,590.53,469.93
2016,1,26,14,0,685.0,110.0,1.8,16.0,444.0,574.89,459.78
2016,1,26,14,15,645.5,113.0,1.75,15.5,413.5,572.11,459.91
2016,1,26,14,30,606.0,116.0,1.7,15.0,383.0,565.18,456.5
2016,1,26,14,45,573.5,112.0,1.65,15.0,349.0,551.91,447.45
2016,1,26,15,0,541.0,108.0,1.6,15.0,315.0,535.2,435.53
2016,1,26,15,15,621.5,88.0,1.4,14.5,302.0,579.45,471.27
2016,1,26,15,30,702.0,68.0,1.2,14.0,289.0,620.34,502.07
2016,1,26,15,45,654.5,63.5,1.0,14.0,246.5,584.69,472.85
2016,1,26,16,0,607.0,59.0,0.8,14.0,204.0,546.43,441.31
2016,1,26,16,15,538.0,52.0,0.85,13.0,161.0,487.49,395.96
2016,1,26,16,30,469.0,45.0,0.9,12.0,118.0,427.31,346.54
2016,1,26,16,45,354.5,34.5,0.95,11.5,79.0,331.53,261.88
2016,1,26,17,0,240.0,24.0,1.0,11.0,40.0,227.39,111.43
2016,1,26,17,15,120.0,12.0,1.0,11.0,20.0,89.41,0.0
2016,1,26,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.5,1.1,8.5,7.5,0.0,0.0
2016,1,27,7,30,0.0,15.0,1.3,9.0,15.0,12.8,0.0
2016,1,27,7,45,139.0,28.5,1.5,9.5,45.5,22.0,10.09
2016,1,27,8,0,278.0,42.0,1.7,10.0,76.0,32.38,22.56
2016,1,27,8,15,340.0,54.5,1.6,10.0,113.5,41.63,31.56
2016,1,27,8,30,402.0,67.0,1.5,10.0,151.0,50.7,40.14
2016,1,27,8,45,444.5,77.5,1.4,10.5,189.5,58.04,46.92
2016,1,27,9,0,487.0,88.0,1.3,11.0,228.0,65.23,53.39
2016,1,27,9,15,533.0,90.0,1.25,11.5,264.0,68.01,55.77
2016,1,27,9,30,579.0,92.0,1.2,12.0,300.0,68.47,56.0
2016,1,27,9,45,521.5,115.5,1.2,12.5,317.5,82.27,68.04
2016,1,27,10,0,464.0,139.0,1.2,13.0,335.0,96.16,79.99
2016,1,27,10,15,593.0,117.0,1.15,13.5,386.0,82.89,68.02
2016,1,27,10,30,722.0,95.0,1.1,14.0,437.0,86.23,55.05
2016,1,27,10,45,791.0,88.0,1.05,14.5,479.5,136.67,78.39
2016,1,27,11,0,860.0,81.0,1.0,15.0,522.0,187.62,112.07
2016,1,27,11,15,867.0,81.5,0.9,15.0,538.5,238.42,154.32
2016,1,27,11,30,874.0,82.0,0.8,15.0,555.0,292.39,201.51
2016,1,27,11,45,879.5,82.0,0.7,15.5,565.0,340.26,243.85
2016,1,27,12,0,885.0,82.0,0.6,16.0,575.0,386.98,284.57
2016,1,27,12,15,885.5,82.0,0.5,16.0,576.5,430.41,322.23
2016,1,27,12,30,886.0,82.0,0.4,16.0,578.0,471.87,357.14
2016,1,27,12,45,883.5,81.5,0.35,16.5,571.5,509.29,387.62
2016,1,27,13,0,881.0,81.0,0.3,17.0,565.0,544.18,415.19
2016,1,27,13,15,875.5,80.5,0.3,17.0,551.5,574.75,440.12
2016,1,27,13,30,870.0,80.0,0.3,17.0,538.0,605.59,464.59
2016,1,27,13,45,862.0,78.0,0.35,17.0,517.0,627.74,483.13
2016,1,27,14,0,854.0,76.0,0.4,17.0,496.0,646.53,499.12
2016,1,27,14,15,840.0,74.5,0.45,17.0,468.0,658.55,510.11
2016,1,27,14,30,826.0,73.0,0.5,17.0,440.0,666.98,518.47
2016,1,27,14,45,807.5,70.5,0.55,17.0,406.5,667.56,520.77
2016,1,27,15,0,789.0,68.0,0.6,17.0,373.0,664.56,520.16
2016,1,27,15,15,761.0,64.5,0.55,16.5,334.0,650.05,510.81
2016,1,27,15,30,733.0,61.0,0.5,16.0,295.0,632.13,498.74
2016,1,27,15,45,694.0,56.5,0.5,16.0,253.0,601.83,476.71
2016,1,27,16,0,655.0,52.0,0.5,16.0,211.0,568.66,451.53
2016,1,27,16,15,591.0,46.0,0.5,15.5,167.5,513.23,408.87
2016,1,27,16,30,527.0,40.0,0.5,15.0,124.0,464.01,368.32
2016,1,27,16,45,421.0,31.0,0.5,15.0,84.0,375.01,291.16
2016,1,27,17,0,315.0,22.0,0.5,15.0,44.0,279.59,152.92
2016,1,27,17,15,157.5,11.0,0.5,14.5,22.0,113.77,0.0
2016,1,27,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,2.5,0.5,10.0,2.5,0.0,0.0
2016,1,28,7,30,0.0,5.0,0.5,10.0,5.0,4.27,0.0
2016,1,28,7,45,0.0,16.0,0.5,10.5,16.0,13.18,4.08
2016,1,28,8,0,0.0,27.0,0.5,11.0,27.0,22.3,13.84
2016,1,28,8,15,0.0,40.0,0.6,11.5,40.0,33.0,23.8
2016,1,28,8,30,0.0,53.0,0.7,12.0,53.0,43.35,33.32
2016,1,28,8,45,0.0,66.0,0.85,12.5,66.0,53.6,42.61
2016,1,28,9,0,0.0,79.0,1.0,13.0,79.0,63.76,51.66
2016,1,28,9,15,0.0,91.5,0.95,13.0,91.5,73.47,60.28
2016,1,28,9,30,0.0,104.0,0.9,13.0,104.0,83.08,68.7
2016,1,28,9,45,27.0,139.5,0.85,13.5,151.0,104.61,87.32
2016,1,28,10,0,54.0,175.0,0.8,14.0,198.0,126.85,106.21
2016,1,28,10,15,178.5,185.5,0.85,14.0,269.5,130.45,109.07
2016,1,28,10,30,303.0,196.0,0.9,14.0,341.0,142.64,108.65
2016,1,28,10,45,563.5,139.5,1.0,14.5,425.0,149.57,97.44
2016,1,28,11,0,824.0,83.0,1.1,15.0,509.0,185.27,111.71
2016,1,28,11,15,602.5,150.5,1.35,15.0,467.5,237.01,164.59
2016,1,28,11,30,381.0,218.0,1.6,15.0,426.0,266.18,199.17
2016,1,28,11,45,382.0,222.0,1.85,15.5,433.0,294.47,224.07
2016,1,28,12,0,383.0,226.0,2.1,16.0,440.0,322.27,248.51
2016,1,28,12,15,202.0,220.5,2.0,16.0,333.5,266.57,209.48
2016,1,28,12,30,21.0,215.0,1.9,16.0,227.0,187.73,148.93
2016,1,28,12,45,28.5,220.0,1.8,16.5,236.0,202.68,161.02
2016,1,28,13,0,36.0,225.0,1.7,17.0,245.0,215.33,171.0
2016,1,28,13,15,196.5,220.0,1.65,17.0,325.0,312.96,249.96
2016,1,28,13,30,357.0,215.0,1.6,17.0,405.0,423.51,337.38
2016,1,28,13,45,258.5,218.5,1.6,17.0,353.0,382.66,305.53
2016,1,28,14,0,160.0,222.0,1.6,17.0,301.0,324.19,259.89
2016,1,28,14,15,89.5,195.5,1.5,17.0,239.5,246.06,197.89
2016,1,28,14,30,19.0,169.0,1.4,17.0,178.0,163.9,130.79
2016,1,28,14,45,11.0,153.0,1.3,17.0,158.0,145.0,115.63
2016,1,28,15,0,3.0,137.0,1.2,17.0,138.0,125.6,99.69
2016,1,28,15,15,1.5,123.0,1.0,16.5,123.5,112.69,89.31
2016,1,28,15,30,0.0,109.0,0.8,16.0,109.0,99.65,78.67
2016,1,28,15,45,0.0,93.5,0.65,16.0,93.5,85.88,67.16
2016,1,28,16,0,0.0,78.0,0.5,16.0,78.0,71.88,55.3
2016,1,28,16,15,0.0,62.0,0.45,15.5,62.0,56.96,42.59
2016,1,28,16,30,0.0,46.0,0.4,15.0,46.0,41.51,29.26
2016,1,28,16,45,0.0,31.5,0.4,15.0,31.5,27.3,16.7
2016,1,28,17,0,0.0,17.0,0.4,15.0,17.0,14.02,3.15
2016,1,28,17,15,0.0,8.5,0.35,14.5,8.5,7.26,0.0
2016,1,28,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,2.5,1.75,13.5,2.5,2.13,0.0
2016,1,29,7,30,0.0,5.0,2.0,14.0,5.0,4.27,0.0
2016,1,29,7,45,0.0,16.0,2.25,14.5,16.0,13.18,4.17
2016,1,29,8,0,0.0,27.0,2.5,15.0,27.0,22.29,13.53
2016,1,29,8,15,0.0,40.0,2.55,15.0,40.0,33.04,23.42
2016,1,29,8,30,0.0,53.0,2.6,15.0,53.0,43.39,32.9
2016,1,29,8,45,0.0,66.5,2.7,15.5,66.5,54.02,42.43
2016,1,29,9,0,0.0,80.0,2.8,16.0,80.0,64.54,51.72
2016,1,29,9,15,0.0,92.5,2.85,16.0,92.5,74.24,60.27
2016,1,29,9,30,0.0,105.0,2.9,16.0,105.0,83.85,68.63
2016,1,29,9,45,0.0,115.5,3.0,16.5,115.5,91.96,75.45
2016,1,29,10,0,0.0,126.0,3.1,17.0,126.0,99.98,82.12
2016,1,29,10,15,67.5,169.5,3.15,17.0,202.0,125.09,103.65
2016,1,29,10,30,135.0,213.0,3.2,17.0,278.0,151.57,118.06
2016,1,29,10,45,67.5,181.0,3.25,17.0,213.5,143.1,110.8
2016,1,29,11,0,0.0,149.0,3.3,17.0,149.0,119.95,94.34
2016,1,29,11,15,14.5,183.0,3.35,17.0,191.0,149.24,117.65
2016,1,29,11,30,29.0,217.0,3.4,17.0,233.0,178.46,140.84
2016,1,29,11,45,20.0,208.5,3.45,17.0,219.5,174.68,138.12
2016,1,29,12,0,11.0,200.0,3.5,17.0,206.0,167.33,132.45
2016,1,29,12,15,20.5,213.0,3.55,17.0,224.5,183.46,145.49
2016,1,29,12,30,30.0,226.0,3.6,17.0,243.0,204.17,162.31
2016,1,29,12,45,21.0,213.0,3.65,17.0,225.0,188.53,149.86
2016,1,29,13,0,12.0,200.0,3.7,17.0,207.0,174.98,139.05
2016,1,29,13,15,18.0,203.0,3.7,17.0,213.0,182.89,145.73
2016,1,29,13,30,24.0,206.0,3.7,17.0,219.0,191.48,153.01
2016,1,29,13,45,24.0,199.5,3.7,17.0,212.0,188.17,150.59
2016,1,29,14,0,24.0,193.0,3.7,17.0,205.0,184.83,148.17
2016,1,29,14,15,12.0,99.5,3.65,17.0,105.5,91.56,71.46
2016,1,29,14,30,0.0,6.0,3.6,17.0,6.0,4.94,0.0
2016,1,29,14,45,0.0,47.5,3.55,17.0,47.5,39.29,27.67
2016,1,29,15,0,0.0,89.0,3.5,17.0,89.0,75.27,58.03
2016,1,29,15,15,0.0,80.0,3.35,16.5,80.0,67.46,51.63
2016,1,29,15,30,0.0,71.0,3.2,16.0,71.0,59.61,45.15
2016,1,29,15,45,0.0,61.0,3.1,16.0,61.0,50.73,37.63
2016,1,29,16,0,0.0,51.0,3.0,16.0,51.0,42.21,30.31
2016,1,29,16,15,0.0,40.5,3.0,15.5,40.5,33.48,22.79
2016,1,29,16,30,0.0,30.0,3.0,15.0,30.0,24.76,15.2
2016,1,29,16,45,0.0,20.5,3.0,15.0,20.5,16.89,8.21
2016,1,29,17,0,0.0,11.0,3.0,15.0,11.0,9.04,0.37
2016,1,29,17,15,0.0,5.5,3.05,15.0,5.5,4.69,0.0
2016,1,29,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,7,15,82.0,7.5,1.5,9.5,10.5,6.4,0.0
2016,1,30,7,30,164.0,15.0,1.8,10.0,21.0,12.8,0.0
2016,1,30,7,45,300.0,25.5,2.1,10.5,56.5,20.95,10.55
2016,1,30,8,0,436.0,36.0,2.4,11.0,92.0,29.48,20.13
2016,1,30,8,15,513.0,43.0,2.45,11.0,135.0,34.77,25.42
2016,1,30,8,30,590.0,50.0,2.5,11.0,178.0,40.06,30.49
2016,1,30,8,45,647.5,53.0,2.6,11.5,222.0,45.78,35.75
2016,1,30,9,0,705.0,56.0,2.7,12.0,266.0,48.06,37.78
2016,1,30,9,15,737.5,59.5,2.7,12.0,306.5,50.59,40.05
2016,1,30,9,30,770.0,63.0,2.7,12.0,347.0,53.13,42.28
2016,1,30,9,45,799.0,64.0,2.75,12.5,384.0,53.72,42.64
2016,1,30,10,0,828.0,65.0,2.8,13.0,421.0,54.4,43.07
2016,1,30,10,15,843.5,66.5,2.8,13.0,452.0,62.49,50.17
2016,1,30,10,30,859.0,68.0,2.8,13.0,483.0,88.07,52.26
2016,1,30,10,45,872.0,68.5,2.85,13.0,508.0,139.8,77.6
2016,1,30,11,0,885.0,69.0,2.9,13.0,533.0,192.01,115.92
2016,1,30,11,15,892.0,70.0,2.9,13.0,550.5,243.69,160.37
2016,1,30,11,30,899.0,71.0,2.9,13.0,568.0,294.82,207.06
2016,1,30,11,45,902.0,72.0,2.95,13.5,577.5,343.97,252.55
2016,1,30,12,0,905.0,73.0,3.0,14.0,587.0,391.77,296.5
2016,1,30,12,15,906.0,73.0,3.0,14.0,589.0,436.31,337.55
2016,1,30,12,30,907.0,73.0,3.0,14.0,591.0,478.88,376.11
2016,1,30,12,45,897.0,76.0,3.0,14.0,583.5,516.87,410.21
2016,1,30,13,0,887.0,79.0,3.0,14.0,576.0,551.85,441.09
2016,1,30,13,15,882.0,78.0,2.95,14.0,562.5,582.54,467.86
2016,1,30,13,30,877.0,77.0,2.9,14.0,549.0,610.25,491.76
2016,1,30,13,45,522.0,151.5,2.85,14.0,429.5,493.35,400.75
2016,1,30,14,0,167.0,226.0,2.8,14.0,310.0,333.38,271.47
2016,1,30,14,15,315.0,191.0,2.8,13.5,338.5,418.13,343.77
2016,1,30,14,30,463.0,156.0,2.8,13.0,367.0,509.08,419.32
2016,1,30,14,45,334.5,161.5,2.8,13.0,308.0,421.88,349.47
2016,1,30,15,0,206.0,167.0,2.8,13.0,249.0,331.45,275.68
2016,1,30,15,15,197.5,151.5,2.55,12.5,224.0,314.68,263.22
2016,1,30,15,30,189.0,136.0,2.3,12.0,199.0,296.77,249.21
2016,1,30,15,45,177.5,118.5,2.05,12.0,171.0,272.88,229.4
2016,1,30,16,0,166.0,101.0,1.8,12.0,143.0,247.92,208.18
2016,1,30,16,15,148.0,82.5,1.65,11.0,114.5,215.63,180.86
2016,1,30,16,30,130.0,64.0,1.5,10.0,86.0,196.26,163.1
2016,1,30,16,45,93.5,46.0,1.35,9.5,59.5,135.47,109.19
2016,1,30,17,0,57.0,28.0,1.2,9.0,33.0,85.67,56.59
2016,1,30,17,15,28.5,14.0,1.2,9.0,16.5,31.11,0.0
2016,1,30,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,5.0,0.8,8.0,5.0,4.27,0.0
2016,1,31,7,30,0.0,10.0,0.9,8.0,10.0,8.23,0.0
2016,1,31,7,45,0.0,25.0,1.0,8.5,25.0,20.49,10.68
2016,1,31,8,0,0.0,40.0,1.1,9.0,40.0,32.32,22.91
2016,1,31,8,15,0.0,58.5,1.3,9.0,58.5,46.49,36.2
2016,1,31,8,30,0.0,77.0,1.5,9.0,77.0,60.48,49.2
2016,1,31,8,45,6.5,93.5,1.75,9.0,95.5,73.02,60.75
2016,1,31,9,0,13.0,110.0,2.0,9.0,114.0,85.45,72.03
2016,1,31,9,15,17.0,125.5,2.2,9.0,131.5,97.07,82.43
2016,1,31,9,30,21.0,141.0,2.4,9.0,149.0,108.56,92.6
2016,1,31,9,45,78.5,165.5,2.65,9.5,199.0,120.87,103.21
2016,1,31,10,0,136.0,190.0,2.9,10.0,249.0,131.87,112.54
2016,1,31,10,15,68.5,174.5,3.05,10.0,204.0,128.27,109.15
2016,1,31,10,30,1.0,159.0,3.2,10.0,159.0,124.71,101.15
2016,1,31,10,45,171.5,188.5,3.4,10.0,278.5,154.56,119.12
2016,1,31,11,0,342.0,218.0,3.6,10.0,398.0,210.22,156.84
2016,1,31,11,15,625.0,149.0,3.75,10.0,491.5,243.71,173.61
2016,1,31,11,30,908.0,80.0,3.9,10.0,585.0,306.42,219.25
2016,1,31,11,45,918.5,78.5,4.05,10.5,596.5,356.57,266.15
2016,1,31,12,0,929.0,77.0,4.2,11.0,608.0,405.92,312.15
2016,1,31,12,15,930.5,77.0,4.25,11.0,610.5,451.97,355.35
2016,1,31,12,30,932.0,77.0,4.3,11.0,613.0,496.04,396.06
2016,1,31,12,45,926.5,78.5,4.4,11.5,606.5,535.97,431.94
2016,1,31,13,0,921.0,80.0,4.5,12.0,600.0,573.11,464.69
2016,1,31,13,15,915.5,79.0,4.55,12.0,586.0,604.83,493.23
2016,1,31,13,30,910.0,78.0,4.6,12.0,572.0,633.44,518.82
2016,1,31,13,45,897.0,78.5,4.65,12.0,549.5,655.76,539.04
2016,1,31,14,0,884.0,79.0,4.7,12.0,527.0,679.23,559.71
2016,1,31,14,15,870.0,77.0,4.65,11.5,498.0,691.54,572.29
2016,1,31,14,30,856.0,75.0,4.6,11.0,469.0,700.13,581.67
2016,1,31,14,45,829.0,74.5,4.6,11.0,433.0,697.53,580.65
2016,1,31,15,0,802.0,74.0,4.6,11.0,397.0,691.01,576.62
2016,1,31,15,15,773.0,71.0,4.4,10.5,357.0,676.37,566.23
2016,1,31,15,30,744.0,68.0,4.2,10.0,317.0,658.17,552.71
2016,1,31,15,45,694.5,65.0,4.05,10.0,272.5,626.81,527.38
2016,1,31,16,0,645.0,62.0,3.9,10.0,228.0,588.33,495.65
2016,1,31,16,15,579.5,55.5,3.85,9.5,183.0,531.34,448.54
2016,1,31,16,30,514.0,49.0,3.8,9.0,138.0,472.84,397.79
2016,1,31,16,45,404.5,39.5,3.75,8.5,96.0,378.9,314.14
2016,1,31,17,0,295.0,30.0,3.7,8.0,54.0,286.28,208.76
2016,1,31,17,15,147.5,15.0,3.95,8.0,27.0,112.45,0.0
2016,1,31,17,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.45,8.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.15,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,5.6,6.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,1,7,15,157.0,8.0,3.45,6.5,14.5,6.83,0.0
2016,2,1,7,30,314.0,16.0,3.7,7.0,29.0,14.54,0.0
2016,2,1,7,45,447.5,24.5,3.95,7.5,70.0,22.16,12.31
2016,2,1,8,0,581.0,33.0,4.2,8.0,111.0,29.79,20.76
2016,2,1,8,15,652.0,38.5,4.35,8.0,158.0,34.44,25.48
2016,2,1,8,30,723.0,44.0,4.5,8.0,205.0,39.14,30.04
2016,2,1,8,45,768.0,47.5,4.65,8.5,251.0,41.97,32.71
2016,2,1,9,0,813.0,51.0,4.8,9.0,297.0,44.85,35.31
2016,2,1,9,15,743.5,65.0,4.85,9.0,314.5,54.97,44.49
2016,2,1,9,30,674.0,79.0,4.9,9.0,332.0,59.21,48.26
2016,2,1,9,45,782.0,72.5,4.95,9.5,394.0,59.9,48.7
2016,2,1,10,0,890.0,66.0,5.0,10.0,456.0,62.6,50.94
2016,2,1,10,15,904.0,68.0,4.9,10.0,488.0,64.4,52.44
2016,2,1,10,30,918.0,70.0,4.8,10.0,520.0,95.21,56.02
2016,2,1,10,45,924.5,72.0,4.7,10.5,544.5,150.93,85.05
2016,2,1,11,0,931.0,74.0,4.6,11.0,569.0,206.46,127.01
2016,2,1,11,15,936.5,75.0,4.5,11.0,586.0,260.61,174.46
2016,2,1,11,30,942.0,76.0,4.4,11.0,603.0,314.0,223.97
2016,2,1,11,45,939.5,78.5,4.35,11.5,611.5,365.18,272.07
