Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,12,0,937.0,81.0,4.3,12.0,620.0,414.48,317.97
2016,2,1,12,15,937.0,81.0,4.2,12.0,621.5,460.49,360.71
2016,2,1,12,30,937.0,81.0,4.1,12.0,623.0,504.37,400.68
2016,2,1,12,45,930.5,82.0,4.0,12.0,616.0,543.7,436.13
2016,2,1,13,0,924.0,83.0,3.9,12.0,609.0,580.13,468.39
2016,2,1,13,15,918.5,82.0,3.75,12.0,594.5,612.1,496.31
2016,2,1,13,30,913.0,81.0,3.6,12.0,580.0,640.95,521.13
2016,2,1,13,45,902.5,80.5,3.45,12.0,558.0,663.98,540.91
2016,2,1,14,0,892.0,80.0,3.3,12.0,536.0,688.27,561.08
2016,2,1,14,15,877.5,78.0,3.15,12.0,506.5,700.48,571.83
2016,2,1,14,30,863.0,76.0,3.0,12.0,477.0,708.9,579.21
2016,2,1,14,45,849.5,72.0,2.85,12.0,442.5,711.94,581.78
2016,2,1,15,0,836.0,68.0,2.7,12.0,408.0,711.31,581.57
2016,2,1,15,15,808.5,65.0,2.35,11.5,367.5,698.0,571.52
2016,2,1,15,30,781.0,62.0,2.0,11.0,327.0,681.11,558.33
2016,2,1,15,45,743.0,58.0,1.65,10.5,283.0,651.84,534.95
2016,2,1,16,0,705.0,54.0,1.3,10.0,239.0,619.5,508.1
2016,2,1,16,15,645.0,48.5,1.2,9.5,193.0,566.44,465.75
2016,2,1,16,30,585.0,43.0,1.1,9.0,147.0,511.34,419.56
2016,2,1,16,45,490.5,34.5,1.05,8.5,104.0,435.88,354.0
2016,2,1,17,0,396.0,26.0,1.0,8.0,61.0,355.09,261.94
2016,2,1,17,15,198.0,13.0,1.0,7.5,30.5,175.83,0.0
2016,2,1,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,6.0,1.4,7.0,6.0,5.12,0.0
2016,2,2,7,30,0.0,12.0,1.5,7.0,12.0,9.89,0.0
2016,2,2,7,45,0.0,29.5,1.6,7.5,29.5,23.88,14.03
2016,2,2,8,0,0.0,47.0,1.7,8.0,47.0,37.4,27.6
2016,2,2,8,15,11.0,65.5,1.75,8.0,68.0,51.51,40.92
2016,2,2,8,30,22.0,84.0,1.8,8.0,89.0,64.15,52.76
2016,2,2,8,45,30.5,102.0,1.85,8.5,110.5,77.01,64.48
2016,2,2,9,0,39.0,120.0,1.9,9.0,132.0,89.61,75.76
2016,2,2,9,15,45.0,136.5,1.9,9.0,152.5,101.05,85.96
2016,2,2,9,30,51.0,153.0,1.9,9.0,173.0,112.25,95.81
2016,2,2,9,45,65.5,171.0,1.9,9.0,198.5,124.14,106.17
2016,2,2,10,0,80.0,189.0,1.9,9.0,224.0,135.75,116.18
2016,2,2,10,15,434.5,142.5,1.8,9.0,355.0,96.3,81.03
2016,2,2,10,30,789.0,96.0,1.7,9.0,486.0,103.19,64.95
2016,2,2,10,45,798.5,99.0,1.65,9.5,510.5,154.12,92.58
2016,2,2,11,0,808.0,102.0,1.6,10.0,535.0,205.48,131.33
2016,2,2,11,15,596.0,164.5,1.45,10.0,489.5,252.19,180.64
2016,2,2,11,30,384.0,227.0,1.3,10.0,444.0,277.64,211.83
2016,2,2,11,45,616.5,164.0,1.2,10.0,519.0,331.22,251.18
2016,2,2,12,0,849.0,101.0,1.1,10.0,594.0,400.6,305.52
2016,2,2,12,15,568.5,179.5,1.0,10.0,510.0,391.88,306.84
2016,2,2,12,30,288.0,258.0,0.9,10.0,426.0,357.11,284.28
2016,2,2,12,45,290.0,256.0,0.85,10.5,424.0,375.22,299.61
2016,2,2,13,0,292.0,254.0,0.8,11.0,422.0,392.61,313.68
2016,2,2,13,15,578.0,172.0,0.85,11.0,493.5,505.9,404.07
2016,2,2,13,30,864.0,90.0,0.9,11.0,565.0,626.9,498.26
2016,2,2,13,45,858.5,87.5,0.95,11.5,544.5,650.49,516.37
2016,2,2,14,0,853.0,85.0,1.0,12.0,524.0,670.81,532.89
2016,2,2,14,15,839.0,83.0,1.1,12.0,496.0,682.58,544.43
2016,2,2,14,30,825.0,81.0,1.2,12.0,468.0,690.68,553.13
2016,2,2,14,45,809.5,77.5,1.3,12.0,434.0,692.39,556.32
2016,2,2,15,0,794.0,74.0,1.4,12.0,400.0,690.49,556.9
2016,2,2,15,15,766.5,71.0,1.3,11.5,360.5,676.79,547.78
2016,2,2,15,30,739.0,68.0,1.2,11.0,321.0,659.59,535.84
2016,2,2,15,45,690.5,65.0,1.1,10.5,276.5,628.49,512.89
2016,2,2,16,0,642.0,62.0,1.0,10.0,232.0,590.53,483.83
2016,2,2,16,15,581.0,55.5,1.0,9.5,187.5,536.5,441.74
2016,2,2,16,30,520.0,49.0,1.0,9.0,143.0,480.99,396.12
2016,2,2,16,45,417.0,40.0,1.0,9.0,101.0,391.53,319.64
2016,2,2,17,0,314.0,31.0,1.0,9.0,59.0,303.82,228.79
2016,2,2,17,15,157.0,15.5,1.05,8.5,29.5,153.59,0.0
2016,2,2,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,14.0,1.85,5.5,14.0,11.95,0.0
2016,2,3,7,30,0.0,28.0,1.9,6.0,28.0,21.39,0.0
2016,2,3,7,45,218.5,34.5,1.95,6.5,65.5,26.67,16.67
2016,2,3,8,0,437.0,41.0,2.0,7.0,103.0,33.51,24.31
2016,2,3,8,15,511.0,48.5,2.05,7.5,146.5,39.06,29.8
2016,2,3,8,30,585.0,56.0,2.1,8.0,190.0,44.59,35.07
2016,2,3,8,45,635.0,61.0,2.15,8.5,234.0,47.95,38.2
2016,2,3,9,0,685.0,66.0,2.2,9.0,278.0,51.33,41.23
2016,2,3,9,15,717.5,69.5,2.15,9.5,319.0,58.2,47.34
2016,2,3,9,30,750.0,73.0,2.1,10.0,360.0,60.5,49.24
2016,2,3,9,45,476.0,132.5,2.1,10.5,321.0,92.26,77.42
2016,2,3,10,0,202.0,192.0,2.1,11.0,282.0,134.14,113.98
2016,2,3,10,15,265.5,197.5,2.0,11.5,324.5,132.92,112.38
2016,2,3,10,30,329.0,203.0,1.9,12.0,367.0,152.0,115.04
2016,2,3,10,45,587.0,145.5,1.85,12.5,455.5,162.29,106.65
2016,2,3,11,0,845.0,88.0,1.8,13.0,544.0,202.06,125.48
2016,2,3,11,15,853.0,89.5,1.7,13.0,562.0,253.9,170.06
2016,2,3,11,30,861.0,91.0,1.6,13.0,580.0,305.46,216.41
2016,2,3,11,45,633.5,161.5,1.55,13.5,525.0,336.03,252.01
2016,2,3,12,0,406.0,232.0,1.5,14.0,470.0,340.73,263.6
2016,2,3,12,15,292.5,252.5,1.45,14.0,424.5,335.7,263.6
2016,2,3,12,30,179.0,273.0,1.4,14.0,379.0,315.96,250.43
2016,2,3,12,45,266.5,257.0,1.4,14.0,412.5,365.18,290.11
2016,2,3,13,0,354.0,241.0,1.4,14.0,446.0,414.94,330.1
2016,2,3,13,15,194.5,233.0,1.35,14.0,345.5,326.66,261.71
2016,2,3,13,30,35.0,225.0,1.3,14.0,245.0,224.09,179.51
2016,2,3,13,45,33.5,217.0,1.3,14.0,235.5,220.12,177.06
2016,2,3,14,0,32.0,209.0,1.3,14.0,226.0,215.84,173.97
2016,2,3,14,15,16.0,177.5,1.2,14.0,186.0,166.67,133.98
2016,2,3,14,30,0.0,146.0,1.1,14.0,146.0,127.07,101.33
2016,2,3,14,45,147.5,155.5,1.05,14.0,216.5,269.16,221.68
2016,2,3,15,0,295.0,165.0,1.0,14.0,287.0,410.57,335.94
2016,2,3,15,15,275.5,152.5,0.85,13.5,258.0,390.0,319.29
2016,2,3,15,30,256.0,140.0,0.7,13.0,229.0,367.93,302.41
2016,2,3,15,45,238.0,123.5,0.6,12.5,197.5,340.44,281.11
2016,2,3,16,0,220.0,107.0,0.5,12.0,166.0,311.64,258.11
2016,2,3,16,15,195.5,88.5,0.55,11.5,134.0,273.91,227.49
2016,2,3,16,30,171.0,70.0,0.6,11.0,102.0,235.08,194.67
2016,2,3,16,45,131.0,52.0,0.7,11.0,72.5,184.94,150.49
2016,2,3,17,0,91.0,34.0,0.8,11.0,43.0,134.16,100.62
2016,2,3,17,15,45.5,17.0,0.8,10.5,21.5,65.53,0.0
2016,2,3,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,15.0,1.15,6.5,15.0,12.8,0.0
2016,2,4,7,30,0.0,30.0,1.3,7.0,30.0,22.78,0.0
2016,2,4,7,45,233.5,35.0,1.5,7.5,68.5,27.08,17.18
2016,2,4,8,0,467.0,40.0,1.7,8.0,107.0,32.69,23.53
2016,2,4,8,15,540.0,47.0,1.75,8.0,151.5,37.89,28.73
2016,2,4,8,30,613.0,54.0,1.8,8.0,196.0,43.1,33.73
2016,2,4,8,45,657.0,59.5,1.85,8.5,240.0,46.89,37.25
2016,2,4,9,0,701.0,65.0,1.9,9.0,284.0,55.16,44.71
2016,2,4,9,15,733.0,68.5,1.9,9.5,325.5,57.47,46.67
2016,2,4,9,30,765.0,72.0,1.9,10.0,367.0,59.8,48.6
2016,2,4,9,45,779.0,77.0,1.95,10.5,402.5,63.08,51.34
2016,2,4,10,0,793.0,82.0,2.0,11.0,438.0,66.29,53.99
2016,2,4,10,15,809.5,84.0,1.95,11.0,469.5,67.26,54.74
2016,2,4,10,30,826.0,86.0,1.9,11.0,501.0,100.68,59.81
2016,2,4,10,45,836.0,88.0,1.9,11.5,525.0,152.98,88.81
2016,2,4,11,0,846.0,90.0,1.9,12.0,549.0,205.68,128.94
2016,2,4,11,15,853.5,91.0,1.85,12.0,566.5,257.21,173.61
2016,2,4,11,30,861.0,92.0,1.8,12.0,584.0,308.37,220.01
2016,2,4,11,45,866.0,92.0,1.75,12.5,594.0,357.29,264.5
2016,2,4,12,0,871.0,92.0,1.7,13.0,604.0,405.09,307.38
2016,2,4,12,15,483.5,181.5,1.65,13.0,466.0,361.39,283.06
2016,2,4,12,30,96.0,271.0,1.6,13.0,328.0,272.35,217.44
2016,2,4,12,45,485.5,180.0,1.6,13.5,463.0,414.94,330.58
2016,2,4,13,0,875.0,89.0,1.6,14.0,598.0,569.34,450.12
2016,2,4,13,15,869.5,88.0,1.6,14.0,584.5,600.71,475.57
2016,2,4,13,30,864.0,87.0,1.6,14.0,571.0,629.03,499.23
2016,2,4,13,45,673.0,134.5,1.65,14.0,503.0,587.5,468.86
2016,2,4,14,0,482.0,182.0,1.7,14.0,435.0,524.82,421.64
2016,2,4,14,15,496.5,168.0,1.7,14.0,416.0,537.61,433.77
2016,2,4,14,30,511.0,154.0,1.7,14.0,397.0,548.47,443.83
2016,2,4,14,45,397.0,161.0,1.75,14.0,342.0,486.75,396.35
2016,2,4,15,0,283.0,168.0,1.8,14.0,287.0,406.02,333.22
2016,2,4,15,15,269.0,154.5,1.6,13.5,259.0,388.25,320.49
2016,2,4,15,30,255.0,141.0,1.4,13.0,231.0,368.99,305.84
2016,2,4,15,45,244.0,123.5,1.25,13.0,200.5,345.37,287.03
2016,2,4,16,0,233.0,106.0,1.1,13.0,170.0,320.26,266.48
2016,2,4,16,15,210.5,88.5,1.05,12.0,138.0,285.19,238.0
2016,2,4,16,30,188.0,71.0,1.0,11.0,106.0,249.12,207.46
2016,2,4,16,45,153.5,53.0,1.0,10.5,76.0,202.59,166.29
2016,2,4,17,0,119.0,35.0,1.0,10.0,46.0,155.19,119.51
2016,2,4,17,15,59.5,17.5,1.0,9.5,23.0,76.53,0.0
2016,2,4,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,7,15,96.5,10.5,1.05,6.5,15.5,8.96,0.0
2016,2,5,7,30,193.0,21.0,1.1,7.0,31.0,17.42,0.0
2016,2,5,7,45,311.5,33.0,1.2,8.0,70.0,27.17,17.45
2016,2,5,8,0,430.0,45.0,1.3,9.0,109.0,36.77,27.11
2016,2,5,8,15,506.0,53.0,1.35,9.5,154.0,42.62,32.83
2016,2,5,8,30,582.0,61.0,1.4,10.0,199.0,48.45,38.31
2016,2,5,8,45,633.0,66.5,1.45,10.5,244.0,52.07,41.63
2016,2,5,9,0,684.0,72.0,1.5,11.0,289.0,55.7,44.85
2016,2,5,9,15,717.5,76.0,1.6,11.5,331.0,58.04,46.81
2016,2,5,9,30,751.0,80.0,1.7,12.0,373.0,65.89,53.64
2016,2,5,9,45,783.0,81.0,1.85,13.0,412.0,66.12,53.51
2016,2,5,10,0,815.0,82.0,2.0,14.0,451.0,66.48,53.5
2016,2,5,10,15,831.0,84.5,1.95,14.0,483.0,67.83,54.57
2016,2,5,10,30,847.0,87.0,1.9,14.0,515.0,104.3,60.74
2016,2,5,10,45,858.5,88.5,1.9,14.5,540.5,157.68,90.41
2016,2,5,11,0,870.0,90.0,1.9,15.0,566.0,211.58,131.2
2016,2,5,11,15,877.0,91.0,1.85,15.0,583.5,264.38,176.61
2016,2,5,11,30,884.0,92.0,1.8,15.0,601.0,316.73,223.6
2016,2,5,11,45,886.0,93.0,1.8,15.5,610.5,366.8,268.75
2016,2,5,12,0,888.0,94.0,1.8,16.0,620.0,415.47,312.02
2016,2,5,12,15,888.0,94.5,1.65,16.0,622.0,461.26,352.17
2016,2,5,12,30,888.0,95.0,1.5,16.0,624.0,505.05,389.5
2016,2,5,12,45,882.0,95.5,1.4,16.5,617.0,543.64,421.18
2016,2,5,13,0,876.0,96.0,1.3,17.0,610.0,579.43,449.61
2016,2,5,13,15,869.5,95.0,1.1,17.0,595.5,610.49,473.69
2016,2,5,13,30,863.0,94.0,0.9,17.0,581.0,638.43,494.46
2016,2,5,13,45,856.0,92.0,0.7,17.0,559.5,661.79,511.03
2016,2,5,14,0,849.0,90.0,0.5,17.0,538.0,681.82,524.43
2016,2,5,14,15,835.5,87.5,0.65,17.0,509.5,693.42,536.43
2016,2,5,14,30,822.0,85.0,0.8,17.0,481.0,701.34,545.45
2016,2,5,14,45,810.5,80.5,0.95,17.0,447.5,704.83,550.74
2016,2,5,15,0,799.0,76.0,1.1,17.0,414.0,704.77,553.46
2016,2,5,15,15,774.0,72.5,1.0,16.5,374.5,692.26,545.41
2016,2,5,15,30,749.0,69.0,0.9,16.0,335.0,676.24,534.68
2016,2,5,15,45,713.0,64.5,0.85,15.5,292.0,647.4,514.73
2016,2,5,16,0,677.0,60.0,0.8,15.0,249.0,621.11,495.85
2016,2,5,16,15,621.0,54.5,0.9,14.0,203.5,571.38,460.43
2016,2,5,16,30,565.0,49.0,1.0,13.0,158.0,520.02,421.18
2016,2,5,16,45,465.0,41.0,1.1,12.5,114.0,432.36,349.62
2016,2,5,17,0,365.0,33.0,1.2,12.0,70.0,345.96,268.75
2016,2,5,17,15,182.5,16.5,1.15,11.5,35.0,178.95,27.98
2016,2,5,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,7,15,121.0,10.5,1.1,6.5,17.5,8.96,0.0
2016,2,6,7,30,242.0,21.0,1.3,7.0,35.0,17.42,0.01
2016,2,6,7,45,358.0,31.5,1.55,8.0,74.5,25.89,16.52
2016,2,6,8,0,474.0,42.0,1.8,9.0,114.0,34.27,24.93
2016,2,6,8,15,544.5,49.0,1.75,9.5,158.5,39.42,29.97
2016,2,6,8,30,615.0,56.0,1.7,10.0,203.0,44.56,34.81
2016,2,6,8,45,665.0,60.0,1.7,10.5,248.0,47.19,37.24
2016,2,6,9,0,715.0,64.0,1.7,11.0,293.0,54.29,43.58
2016,2,6,9,15,745.5,67.5,1.75,11.5,334.5,56.63,45.53
2016,2,6,9,30,776.0,71.0,1.8,12.0,376.0,58.97,47.45
2016,2,6,9,45,797.0,73.5,1.85,13.0,413.0,60.45,48.47
2016,2,6,10,0,818.0,76.0,1.9,14.0,450.0,61.94,49.49
2016,2,6,10,15,832.5,78.0,1.8,14.0,481.0,63.01,50.31
2016,2,6,10,30,847.0,80.0,1.7,14.0,512.0,101.04,57.11
2016,2,6,10,45,857.5,81.0,1.65,14.5,536.5,153.88,86.97
2016,2,6,11,0,868.0,82.0,1.6,15.0,561.0,212.64,132.05
2016,2,6,11,15,874.5,83.0,1.65,15.5,578.0,264.27,176.32
2016,2,6,11,30,881.0,84.0,1.7,16.0,595.0,315.34,221.92
2016,2,6,11,45,886.0,83.5,1.8,16.5,605.0,363.9,265.82
2016,2,6,12,0,891.0,83.0,1.9,17.0,615.0,411.26,308.17
2016,2,6,12,15,606.5,171.5,1.95,17.0,534.5,410.8,316.28
2016,2,6,12,30,322.0,260.0,2.0,17.0,454.0,377.8,295.59
2016,2,6,12,45,604.0,171.5,2.15,17.0,530.0,474.6,372.49
2016,2,6,13,0,886.0,83.0,2.3,17.0,606.0,572.86,450.74
2016,2,6,13,15,686.5,143.0,2.3,17.0,543.0,554.38,437.91
2016,2,6,13,30,487.0,203.0,2.3,17.0,480.0,511.62,405.99
2016,2,6,13,45,429.0,208.0,2.35,17.0,445.0,500.04,398.65
2016,2,6,14,0,371.0,213.0,2.4,17.0,410.0,471.86,378.19
2016,2,6,14,15,517.0,163.5,2.35,17.0,423.0,550.59,442.05
2016,2,6,14,30,663.0,114.0,2.3,17.0,436.0,625.53,501.78
2016,2,6,14,45,528.5,134.5,2.3,17.0,379.5,556.87,449.26
2016,2,6,15,0,394.0,155.0,2.3,17.0,323.0,491.04,398.21
2016,2,6,15,15,439.5,131.5,2.05,16.5,302.5,507.63,413.6
2016,2,6,15,30,485.0,108.0,1.8,16.0,282.0,521.52,426.09
2016,2,6,15,45,461.0,97.5,1.55,15.5,246.0,495.75,406.22
2016,2,6,16,0,437.0,87.0,1.3,15.0,210.0,467.98,384.27
2016,2,6,16,15,400.5,75.0,1.2,14.0,172.0,427.12,352.22
2016,2,6,16,30,364.0,63.0,1.1,13.0,134.0,385.21,317.65
2016,2,6,16,45,311.0,48.5,1.05,12.5,98.0,326.92,267.36
2016,2,6,17,0,258.0,34.0,1.0,12.0,62.0,269.05,211.43
2016,2,6,17,15,129.0,17.0,1.0,11.5,31.0,138.5,41.13
2016,2,6,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,7,15,161.0,10.0,1.1,8.5,19.5,8.54,0.0
2016,2,7,7,30,322.0,20.0,1.3,9.0,39.0,18.11,2.21
2016,2,7,7,45,440.5,28.0,1.5,10.0,81.0,25.1,15.84
2016,2,7,8,0,559.0,36.0,1.7,11.0,123.0,32.12,22.87
2016,2,7,8,15,625.0,41.5,1.75,11.5,169.0,36.66,27.28
2016,2,7,8,30,691.0,47.0,1.8,12.0,215.0,41.23,31.55
2016,2,7,8,45,735.0,50.5,1.85,12.5,260.5,43.96,34.03
2016,2,7,9,0,779.0,54.0,1.9,13.0,306.0,46.73,36.45
2016,2,7,9,15,807.0,56.5,1.95,13.5,348.5,48.57,37.97
2016,2,7,9,30,835.0,59.0,2.0,14.0,391.0,56.58,44.94
2016,2,7,9,45,849.5,63.0,2.05,14.5,428.0,59.91,47.69
2016,2,7,10,0,864.0,67.0,2.1,15.0,465.0,63.13,50.31
2016,2,7,10,15,878.5,68.5,2.1,15.5,497.0,64.52,51.32
2016,2,7,10,30,893.0,70.0,2.1,16.0,529.0,105.7,58.43
2016,2,7,10,45,902.0,71.5,2.1,16.5,554.0,160.43,89.59
2016,2,7,11,0,911.0,73.0,2.1,17.0,579.0,215.28,131.54
2016,2,7,11,15,917.5,74.0,2.1,17.0,597.0,269.07,178.0
2016,2,7,11,30,924.0,75.0,2.1,17.0,615.0,322.23,225.87
2016,2,7,11,45,927.5,75.5,2.15,17.5,625.0,373.16,271.83
2016,2,7,12,0,931.0,76.0,2.2,18.0,635.0,422.71,315.96
2016,2,7,12,15,931.5,76.0,2.2,18.0,637.0,468.95,357.06
2016,2,7,12,30,932.0,76.0,2.2,18.0,639.0,513.12,395.52
2016,2,7,12,45,931.5,75.0,2.25,18.5,633.5,553.56,429.57
2016,2,7,13,0,931.0,74.0,2.3,19.0,628.0,591.43,460.79
2016,2,7,13,15,926.0,73.5,2.3,19.0,614.0,624.49,488.34
2016,2,7,13,30,921.0,73.0,2.3,19.0,600.0,654.43,513.05
2016,2,7,13,45,912.5,72.0,2.3,19.0,578.0,678.36,532.94
2016,2,7,14,0,904.0,71.0,2.3,19.0,556.0,698.82,550.01
2016,2,7,14,15,892.0,69.5,2.15,19.0,527.5,712.76,560.49
2016,2,7,14,30,880.0,68.0,2.0,19.0,499.0,723.06,567.8
2016,2,7,14,45,862.5,66.5,1.95,19.0,464.0,725.73,570.37
2016,2,7,15,0,845.0,65.0,1.9,19.0,429.0,724.78,570.43
2016,2,7,15,15,821.0,62.5,1.65,18.5,389.0,721.19,568.03
2016,2,7,15,30,797.0,60.0,1.4,18.0,349.0,707.28,557.79
2016,2,7,15,45,762.0,56.5,1.15,17.5,305.0,680.33,537.59
2016,2,7,16,0,727.0,53.0,0.9,17.0,261.0,650.33,514.33
2016,2,7,16,15,674.5,48.5,0.95,16.5,215.0,603.07,480.19
2016,2,7,16,30,622.0,44.0,1.0,16.0,169.0,553.7,442.24
2016,2,7,16,45,534.5,37.0,1.05,15.5,124.0,474.06,378.22
2016,2,7,17,0,447.0,30.0,1.1,15.0,79.0,394.55,306.45
2016,2,7,17,15,223.5,15.0,1.1,14.5,39.5,208.86,86.77
2016,2,7,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,7,15,123.5,11.5,1.3,10.5,19.5,9.82,0.0
2016,2,8,7,30,247.0,23.0,1.4,11.0,39.0,19.08,4.28
2016,2,8,7,45,364.5,33.5,1.55,12.0,79.5,27.49,17.86
2016,2,8,8,0,482.0,44.0,1.7,13.0,120.0,35.83,25.96
2016,2,8,8,15,554.0,51.0,1.75,13.5,166.0,40.95,30.87
2016,2,8,8,30,626.0,58.0,1.8,14.0,212.0,46.06,35.6
2016,2,8,8,45,670.0,63.0,1.9,15.0,257.5,49.38,38.5
2016,2,8,9,0,714.0,68.0,2.0,16.0,303.0,57.41,45.44
2016,2,8,9,15,745.5,71.5,2.0,16.5,345.5,59.66,47.26
2016,2,8,9,30,777.0,75.0,2.0,17.0,388.0,61.93,49.06
2016,2,8,9,45,810.0,75.0,2.0,17.5,427.5,61.58,48.54
2016,2,8,10,0,843.0,75.0,2.0,18.0,467.0,61.38,48.16
2016,2,8,10,15,858.0,77.0,2.0,18.5,499.0,62.48,48.91
2016,2,8,10,30,873.0,79.0,2.0,19.0,531.0,113.02,63.37
2016,2,8,10,45,883.0,80.0,2.0,19.5,556.0,166.73,94.09
2016,2,8,11,0,893.0,81.0,2.0,20.0,581.0,220.64,135.03
2016,2,8,11,15,899.5,82.0,1.95,20.0,598.5,273.77,180.4
2016,2,8,11,30,906.0,83.0,1.9,20.0,616.0,326.29,226.99
2016,2,8,11,45,909.0,83.5,1.85,20.5,626.0,376.44,271.4
2016,2,8,12,0,912.0,84.0,1.8,21.0,636.0,425.18,313.84
2016,2,8,12,15,912.5,84.0,1.75,21.0,638.0,470.83,353.46
2016,2,8,12,30,913.0,84.0,1.7,21.0,640.0,514.44,390.44
2016,2,8,12,45,916.0,81.5,1.65,21.5,635.0,554.75,423.15
2016,2,8,13,0,919.0,79.0,1.6,22.0,630.0,592.73,453.14
2016,2,8,13,15,913.5,78.5,1.5,22.0,616.0,625.24,478.85
2016,2,8,13,30,908.0,78.0,1.4,22.0,602.0,654.63,501.63
2016,2,8,13,45,899.0,77.5,1.35,22.0,580.0,678.55,520.37
2016,2,8,14,0,890.0,77.0,1.3,22.0,558.0,699.04,536.34
2016,2,8,14,15,877.5,75.5,1.2,22.0,529.5,712.49,546.06
2016,2,8,14,30,865.0,74.0,1.1,22.0,501.0,722.32,552.68
2016,2,8,14,45,847.5,72.0,1.0,22.5,466.0,730.8,557.31
2016,2,8,15,0,830.0,70.0,0.9,23.0,431.0,729.48,555.12
2016,2,8,15,15,805.5,67.0,0.85,22.5,391.0,717.99,548.7
2016,2,8,15,30,781.0,64.0,0.8,22.0,351.0,702.95,539.72
2016,2,8,15,45,746.0,60.5,0.8,21.5,307.0,675.87,522.5
2016,2,8,16,0,711.0,57.0,0.8,21.0,263.0,645.72,502.34
2016,2,8,16,15,657.5,52.0,0.85,20.5,217.0,596.87,467.81
2016,2,8,16,30,604.0,47.0,0.9,20.0,171.0,545.86,429.52
2016,2,8,16,45,517.0,39.5,1.0,19.5,126.0,473.79,372.78
2016,2,8,17,0,430.0,32.0,1.1,19.0,81.0,396.01,304.83
2016,2,8,17,15,271.0,21.0,1.15,18.5,46.5,254.71,125.91
2016,2,8,17,30,112.0,10.0,1.2,18.0,12.0,84.92,0.0
2016,2,8,17,45,56.0,5.0,1.25,17.5,6.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,9,7,15,147.0,11.5,1.3,11.5,21.5,9.82,0.0
2016,2,9,7,30,294.0,23.0,1.4,12.0,43.0,19.08,5.63
2016,2,9,7,45,408.5,32.5,1.5,13.0,85.0,26.68,17.2
2016,2,9,8,0,523.0,42.0,1.6,14.0,127.0,34.24,24.51
2016,2,9,8,15,592.0,48.5,1.7,14.5,174.0,39.06,29.1
2016,2,9,8,30,661.0,55.0,1.8,15.0,221.0,47.76,36.97
2016,2,9,8,45,705.0,59.5,1.9,15.5,267.0,51.06,39.9
2016,2,9,9,0,749.0,64.0,2.0,16.0,313.0,54.38,42.75
2016,2,9,9,15,779.0,67.5,2.0,16.5,356.0,56.75,44.69
2016,2,9,9,30,809.0,71.0,2.0,17.0,399.0,59.12,46.59
2016,2,9,9,45,756.5,84.5,2.05,17.5,413.5,68.03,54.16
2016,2,9,10,0,704.0,98.0,2.1,18.0,428.0,69.93,55.57
2016,2,9,10,15,795.5,88.0,2.05,18.5,485.0,69.42,54.89
2016,2,9,10,30,887.0,78.0,2.0,19.0,542.0,115.43,64.04
2016,2,9,10,45,897.5,79.0,1.95,19.5,567.5,170.05,95.86
2016,2,9,11,0,908.0,80.0,1.9,20.0,593.0,224.91,137.78
2016,2,9,11,15,914.0,81.0,1.85,20.5,610.5,278.79,183.54
2016,2,9,11,30,920.0,82.0,1.8,21.0,628.0,331.99,230.2
2016,2,9,11,45,921.5,83.0,1.75,21.5,637.5,382.82,274.97
2016,2,9,12,0,923.0,84.0,1.7,22.0,647.0,432.1,317.59
2016,2,9,12,15,923.0,84.0,1.6,22.0,648.5,478.12,357.04
2016,2,9,12,30,923.0,84.0,1.5,22.0,650.0,522.02,393.69
2016,2,9,12,45,921.0,83.5,1.4,22.5,643.5,562.14,425.59
2016,2,9,13,0,919.0,83.0,1.3,23.0,637.0,599.63,454.42
2016,2,9,13,15,913.0,82.5,1.15,23.0,623.0,632.0,479.1
2016,2,9,13,30,907.0,82.0,1.0,23.0,609.0,661.21,500.67
2016,2,9,13,45,631.0,152.5,0.9,23.0,513.0,589.12,448.04
2016,2,9,14,0,355.0,223.0,0.8,23.0,417.0,474.78,363.97
2016,2,9,14,15,364.0,208.5,0.8,22.5,398.5,480.55,371.44
2016,2,9,14,30,373.0,194.0,0.8,22.0,380.0,484.77,376.73
2016,2,9,14,45,334.0,186.0,0.8,22.0,343.5,459.0,358.4
2016,2,9,15,0,295.0,178.0,0.8,22.0,307.0,430.78,338.16
2016,2,9,15,15,283.5,163.5,0.8,21.0,278.5,413.82,327.87
2016,2,9,15,30,272.0,149.0,0.8,20.0,250.0,395.23,315.89
2016,2,9,15,45,259.5,131.5,0.8,19.5,218.5,370.46,298.18
2016,2,9,16,0,247.0,114.0,0.8,19.0,187.0,344.14,278.66
2016,2,9,16,15,226.0,96.5,0.85,18.5,154.5,309.94,252.07
2016,2,9,16,30,205.0,79.0,0.9,18.0,122.0,274.73,223.45
2016,2,9,16,45,171.5,60.5,1.0,17.5,90.0,227.64,183.75
2016,2,9,17,0,138.0,42.0,1.1,17.0,58.0,179.77,140.85
2016,2,9,17,15,69.0,25.5,1.1,16.5,33.5,103.38,55.63
2016,2,9,17,30,0.0,9.0,1.1,16.0,9.0,7.68,0.0
2016,2,9,17,45,0.0,4.5,1.1,16.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,15,95.0,12.5,0.5,12.0,19.5,10.67,0.0
2016,2,10,7,30,190.0,25.0,0.5,12.0,39.0,19.46,7.01
2016,2,10,7,45,270.5,39.5,0.55,12.5,75.5,30.49,20.67
2016,2,10,8,0,351.0,54.0,0.6,13.0,112.0,41.31,30.93
2016,2,10,8,15,401.0,66.0,0.65,13.5,152.5,49.95,38.95
2016,2,10,8,30,451.0,78.0,0.7,14.0,193.0,58.38,46.6
2016,2,10,8,45,498.0,83.5,0.8,14.5,232.5,63.82,51.4
2016,2,10,9,0,545.0,89.0,0.9,15.0,272.0,66.82,53.93
2016,2,10,9,15,659.5,83.5,0.95,15.5,333.5,62.39,49.84
2016,2,10,9,30,774.0,78.0,1.0,16.0,395.0,64.03,51.08
2016,2,10,9,45,695.0,100.5,1.1,16.5,405.0,72.6,58.34
2016,2,10,10,0,616.0,123.0,1.2,17.0,415.0,86.1,69.79
2016,2,10,10,15,734.0,105.0,1.25,17.0,475.0,73.86,59.02
2016,2,10,10,30,852.0,87.0,1.3,17.0,535.0,114.85,64.16
2016,2,10,10,45,860.5,89.0,1.4,17.5,560.0,169.02,96.93
2016,2,10,11,0,869.0,91.0,1.5,18.0,585.0,223.4,139.15
2016,2,10,11,15,875.5,92.0,1.5,18.0,602.5,276.51,184.86
2016,2,10,11,30,882.0,93.0,1.5,18.0,620.0,329.13,231.63
2016,2,10,11,45,886.0,93.5,1.55,18.5,630.5,382.32,278.42
2016,2,10,12,0,890.0,94.0,1.6,19.0,641.0,430.74,320.7
2016,2,10,12,15,891.0,94.0,1.6,19.0,643.0,475.97,360.07
2016,2,10,12,30,892.0,94.0,1.6,19.0,645.0,519.25,396.93
2016,2,10,12,45,892.0,93.0,1.6,19.5,639.5,558.97,429.39
2016,2,10,13,0,892.0,92.0,1.6,20.0,634.0,596.27,459.14
2016,2,10,13,15,887.0,91.0,1.6,20.0,620.0,628.04,485.01
2016,2,10,13,30,882.0,90.0,1.6,20.0,606.0,656.76,508.18
2016,2,10,13,45,875.5,88.0,1.6,20.0,585.0,684.9,530.42
2016,2,10,14,0,869.0,86.0,1.6,20.0,564.0,705.82,547.29
2016,2,10,14,15,710.5,119.5,1.55,20.0,497.5,656.79,511.57
2016,2,10,14,30,552.0,153.0,1.5,20.0,431.0,588.16,461.35
2016,2,10,14,45,520.5,148.5,1.5,20.0,396.0,574.04,452.73
2016,2,10,15,0,489.0,144.0,1.5,20.0,361.0,556.87,441.17
2016,2,10,15,15,341.0,149.5,1.3,19.5,294.5,441.84,353.79
2016,2,10,15,30,193.0,155.0,1.1,19.0,228.0,326.48,263.37
2016,2,10,15,45,179.0,138.5,0.95,18.5,199.5,302.02,245.26
2016,2,10,16,0,165.0,122.0,0.8,18.0,171.0,276.71,225.4
2016,2,10,16,15,150.0,102.5,0.85,17.0,141.5,245.39,200.95
2016,2,10,16,30,135.0,83.0,0.9,16.0,112.0,213.06,174.61
2016,2,10,16,45,112.5,63.5,0.95,15.5,83.0,174.05,141.17
2016,2,10,17,0,90.0,44.0,1.0,15.0,54.0,133.74,105.08
2016,2,10,17,15,45.0,26.5,1.0,15.0,31.5,76.3,43.85
2016,2,10,17,30,0.0,9.0,1.0,15.0,9.0,7.68,0.0
2016,2,10,17,45,0.0,4.5,1.0,15.0,4.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,7,15,121.5,12.5,1.1,12.5,22.0,10.67,0.0
2016,2,11,7,30,243.0,25.0,1.2,13.0,44.0,20.59,8.61
2016,2,11,7,45,328.0,38.0,1.35,14.0,82.5,31.02,21.04
2016,2,11,8,0,413.0,51.0,1.5,15.0,121.0,41.18,30.55
2016,2,11,8,15,467.5,60.5,1.45,15.0,163.0,47.97,36.96
2016,2,11,8,30,522.0,70.0,1.4,15.0,205.0,54.62,43.08
2016,2,11,8,45,564.5,75.0,1.35,15.5,246.0,57.46,45.58
2016,2,11,9,0,607.0,80.0,1.3,16.0,287.0,60.35,48.01
2016,2,11,9,15,435.0,124.0,1.15,16.5,282.0,87.3,71.43
2016,2,11,9,30,263.0,168.0,1.0,17.0,277.0,116.21,96.04
2016,2,11,9,45,346.0,170.0,0.9,18.0,327.0,118.22,97.06
2016,2,11,10,0,429.0,172.0,0.8,19.0,377.0,114.58,93.34
2016,2,11,10,15,500.5,165.0,0.75,19.0,419.5,109.9,89.17
2016,2,11,10,30,572.0,158.0,0.7,19.0,462.0,141.78,93.06
2016,2,11,10,45,522.5,183.5,0.65,19.5,471.0,190.77,127.0
2016,2,11,11,0,473.0,209.0,0.6,20.0,480.0,234.83,162.64
2016,2,11,11,15,665.0,154.5,0.55,20.0,548.0,274.05,187.81
2016,2,11,11,30,857.0,100.0,0.5,20.0,616.0,330.35,229.33
2016,2,11,11,45,856.0,102.5,0.5,20.0,625.0,379.94,272.42
2016,2,11,12,0,855.0,105.0,0.5,20.0,634.0,427.96,313.47
2016,2,11,12,15,533.0,198.0,0.5,20.0,528.5,406.9,305.4
2016,2,11,12,30,211.0,291.0,0.5,20.0,423.0,350.71,267.48
2016,2,11,12,45,246.0,283.0,0.55,20.0,435.5,377.32,289.27
2016,2,11,13,0,281.0,275.0,0.6,20.0,448.0,413.31,317.32
2016,2,11,13,15,312.0,262.5,0.6,20.0,450.0,437.91,336.7
2016,2,11,13,30,343.0,250.0,0.6,20.0,452.0,463.05,356.56
2016,2,11,13,45,358.0,237.0,0.6,20.0,441.5,477.32,368.31
2016,2,11,14,0,373.0,224.0,0.6,20.0,431.0,490.61,379.46
2016,2,11,14,15,451.0,193.0,0.6,19.5,430.5,543.01,420.6
2016,2,11,14,30,529.0,162.0,0.6,19.0,430.0,582.97,452.51
2016,2,11,14,45,582.0,135.5,0.6,19.0,412.0,615.04,477.47
2016,2,11,15,0,635.0,109.0,0.6,19.0,394.0,639.0,496.83
2016,2,11,15,15,485.5,125.0,0.6,18.5,331.5,543.48,427.87
2016,2,11,15,30,336.0,141.0,0.6,18.0,269.0,436.4,348.63
2016,2,11,15,45,439.5,114.0,0.65,18.0,260.0,507.51,406.01
2016,2,11,16,0,543.0,87.0,0.7,18.0,251.0,564.31,449.59
2016,2,11,16,15,486.0,78.5,0.75,17.5,206.5,509.18,408.38
2016,2,11,16,30,429.0,70.0,0.8,17.0,162.0,450.18,363.04
2016,2,11,16,45,348.0,57.0,0.85,16.5,120.0,371.44,299.48
2016,2,11,17,0,267.0,44.0,0.9,16.0,78.0,294.41,233.31
2016,2,11,17,15,157.5,27.5,0.9,15.5,45.0,189.04,122.74
2016,2,11,17,30,48.0,11.0,0.9,15.0,12.0,42.6,0.0
2016,2,11,17,45,24.0,5.5,0.95,15.0,6.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
