Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,12,7,15,123.0,14.5,0.75,12.0,24.0,12.38,0.0
2016,2,12,7,30,246.0,29.0,0.8,12.0,48.0,24.12,12.02
2016,2,12,7,45,351.0,40.5,0.85,12.5,89.5,33.19,23.18
2016,2,12,8,0,456.0,52.0,0.9,13.0,131.0,42.13,31.72
2016,2,12,8,15,523.0,59.5,0.9,13.5,176.5,47.36,36.7
2016,2,12,8,30,590.0,67.0,0.9,14.0,222.0,52.57,41.46
2016,2,12,8,45,635.0,72.5,0.9,14.5,267.0,56.01,44.49
2016,2,12,9,0,680.0,78.0,0.9,15.0,312.0,59.44,47.41
2016,2,12,9,15,638.0,93.5,0.9,15.0,335.0,69.28,56.0
2016,2,12,9,30,596.0,109.0,0.9,15.0,358.0,78.69,64.12
2016,2,12,9,45,631.5,110.5,0.95,15.5,395.5,78.53,63.69
2016,2,12,10,0,667.0,112.0,1.0,16.0,433.0,78.56,63.44
2016,2,12,10,15,625.0,134.0,1.1,16.5,450.5,91.78,74.61
2016,2,12,10,30,583.0,156.0,1.2,17.0,468.0,143.91,94.82
2016,2,12,10,45,706.0,129.5,1.3,17.5,525.0,178.47,110.58
2016,2,12,11,0,829.0,103.0,1.4,18.0,582.0,230.42,146.49
2016,2,12,11,15,836.0,104.5,1.5,18.0,599.5,282.3,191.29
2016,2,12,11,30,843.0,106.0,1.6,18.0,617.0,333.83,237.12
2016,2,12,11,45,843.5,107.5,1.7,18.0,626.0,382.57,280.95
2016,2,12,12,0,844.0,109.0,1.8,18.0,635.0,429.85,323.0
2016,2,12,12,15,844.5,109.5,1.8,18.0,637.0,474.62,361.94
2016,2,12,12,30,845.0,110.0,1.8,18.0,639.0,517.52,398.45
2016,2,12,12,45,840.0,110.5,1.8,18.0,632.5,555.49,430.39
2016,2,12,13,0,835.0,111.0,1.8,18.0,626.0,590.8,459.57
2016,2,12,13,15,829.0,110.0,1.8,17.5,612.0,621.27,485.5
2016,2,12,13,30,823.0,109.0,1.8,17.0,598.0,648.73,508.84
2016,2,12,13,45,680.0,145.0,1.8,17.0,539.5,621.44,489.16
2016,2,12,14,0,537.0,181.0,1.8,17.0,481.0,575.68,455.49
2016,2,12,14,15,551.5,166.5,1.7,16.5,461.5,589.69,468.6
2016,2,12,14,30,566.0,152.0,1.6,16.0,442.0,601.5,479.56
2016,2,12,14,45,555.5,143.5,1.5,16.0,412.0,598.78,478.36
2016,2,12,15,0,545.0,135.0,1.4,16.0,382.0,593.29,475.11
2016,2,12,15,15,561.0,118.0,1.25,15.5,352.0,603.27,484.16
2016,2,12,15,30,577.0,101.0,1.1,15.0,322.0,603.75,485.75
2016,2,12,15,45,527.5,98.5,0.95,15.0,282.0,565.83,456.64
2016,2,12,16,0,478.0,96.0,0.8,15.0,242.0,520.66,421.64
2016,2,12,16,15,432.5,84.5,0.8,14.5,200.5,472.57,385.36
2016,2,12,16,30,387.0,73.0,0.8,14.0,159.0,423.46,346.45
2016,2,12,16,45,318.0,59.5,0.8,14.0,118.5,353.44,288.15
2016,2,12,17,0,249.0,46.0,0.8,14.0,78.0,284.76,227.91
2016,2,12,17,15,124.5,30.5,0.8,13.5,46.5,156.67,106.71
2016,2,12,17,30,0.0,15.0,0.8,13.0,15.0,12.8,0.0
2016,2,12,17,45,0.0,7.5,0.8,13.0,7.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,7,15,170.5,13.5,1.3,10.5,27.5,11.52,0.0
2016,2,13,7,30,341.0,27.0,1.4,11.0,55.0,22.42,11.48
2016,2,13,7,45,447.0,36.0,1.55,11.5,99.0,29.51,20.14
2016,2,13,8,0,553.0,45.0,1.7,12.0,143.0,36.57,26.95
2016,2,13,8,15,616.5,51.0,1.7,12.5,190.5,40.92,31.11
2016,2,13,8,30,680.0,57.0,1.7,13.0,238.0,49.28,38.69
2016,2,13,8,45,340.0,71.5,1.75,13.5,162.0,52.23,41.29
2016,2,13,9,0,0.0,86.0,1.8,14.0,86.0,69.88,56.86
2016,2,13,9,15,0.0,105.5,1.85,14.5,105.5,84.65,69.64
2016,2,13,9,30,0.0,125.0,1.9,15.0,125.0,99.15,82.02
2016,2,13,9,45,6.0,150.0,2.0,15.5,153.0,117.2,97.32
2016,2,13,10,0,12.0,175.0,2.1,16.0,181.0,134.82,112.04
2016,2,13,10,15,42.5,205.5,2.15,16.5,228.5,147.53,122.41
2016,2,13,10,30,73.0,236.0,2.2,17.0,276.0,174.62,136.1
2016,2,13,10,45,140.0,251.5,2.25,17.5,332.0,197.06,149.94
2016,2,13,11,0,207.0,267.0,2.3,18.0,388.0,233.38,175.54
2016,2,13,11,15,575.5,171.0,2.3,18.0,520.5,269.19,191.36
2016,2,13,11,30,944.0,75.0,2.3,18.0,653.0,344.46,243.84
2016,2,13,11,45,950.5,74.5,2.35,18.5,664.0,397.04,290.8
2016,2,13,12,0,957.0,74.0,2.4,19.0,675.0,448.44,336.0
2016,2,13,12,15,958.0,74.0,2.4,19.0,677.5,496.46,378.09
2016,2,13,12,30,959.0,74.0,2.4,19.0,680.0,542.37,417.47
2016,2,13,12,45,951.0,77.0,2.45,19.0,672.5,584.11,452.86
2016,2,13,13,0,943.0,80.0,2.5,19.0,665.0,622.82,485.14
2016,2,13,13,15,938.5,79.0,2.55,19.0,651.0,656.49,513.1
2016,2,13,13,30,934.0,78.0,2.6,19.0,637.0,686.99,538.26
2016,2,13,13,45,926.5,77.0,2.65,19.0,615.0,712.21,559.2
2016,2,13,14,0,919.0,76.0,2.7,19.0,593.0,733.93,577.0
2016,2,13,14,15,906.5,74.5,2.75,18.5,564.0,747.96,589.32
2016,2,13,14,30,894.0,73.0,2.8,18.0,535.0,758.23,599.16
2016,2,13,14,45,877.0,71.5,2.9,18.0,499.0,761.39,603.14
2016,2,13,15,0,860.0,70.0,3.0,18.0,463.0,767.97,609.75
2016,2,13,15,15,836.5,67.5,2.7,17.5,421.5,757.78,603.0
2016,2,13,15,30,813.0,65.0,2.4,17.0,380.0,743.95,593.42
2016,2,13,15,45,779.0,61.5,2.1,16.5,334.5,717.12,573.83
2016,2,13,16,0,745.0,58.0,1.8,16.0,289.0,687.13,551.21
2016,2,13,16,15,695.0,53.5,1.65,15.0,241.5,640.52,517.1
2016,2,13,16,30,645.0,49.0,1.5,14.0,194.0,591.64,479.4
2016,2,13,16,45,560.0,42.5,1.35,13.5,146.5,519.58,420.54
2016,2,13,17,0,475.0,36.0,1.2,13.0,99.0,441.97,353.42
2016,2,13,17,15,237.5,29.0,1.2,12.5,60.5,254.99,182.31
2016,2,13,17,30,0.0,22.0,1.2,12.0,22.0,18.78,0.0
2016,2,13,17,45,0.0,11.0,1.2,12.0,11.0,9.39,0.0
2016,2,13,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,14,7,15,191.5,12.5,1.4,11.5,29.0,10.67,0.0
2016,2,14,7,30,383.0,25.0,1.6,12.0,58.0,20.67,10.57
2016,2,14,7,45,479.5,33.0,1.85,12.5,101.5,29.4,20.03
2016,2,14,8,0,576.0,41.0,2.1,13.0,145.0,36.26,26.58
2016,2,14,8,15,578.0,52.5,2.15,13.5,182.5,41.79,31.76
2016,2,14,8,30,580.0,64.0,2.2,14.0,220.0,49.87,39.05
2016,2,14,8,45,611.0,70.5,2.3,14.5,262.0,54.01,42.7
2016,2,14,9,0,642.0,77.0,2.4,15.0,304.0,58.05,46.16
2016,2,14,9,15,622.0,93.5,2.6,15.5,335.5,68.75,55.41
2016,2,14,9,30,602.0,110.0,2.8,16.0,367.0,79.06,64.2
2016,2,14,9,45,374.0,164.0,3.0,17.0,328.5,109.58,90.26
2016,2,14,10,0,146.0,218.0,3.2,18.0,290.0,148.51,122.96
2016,2,14,10,15,207.0,228.0,3.35,18.0,337.0,156.37,129.34
2016,2,14,10,30,268.0,238.0,3.5,18.0,384.0,179.2,132.83
2016,2,14,10,45,263.5,250.5,3.7,18.5,399.5,208.71,153.7
2016,2,14,11,0,259.0,263.0,3.9,19.0,415.0,237.91,176.87
2016,2,14,11,15,577.0,171.5,3.95,19.0,523.0,271.71,193.57
2016,2,14,11,30,895.0,80.0,4.0,19.0,631.0,337.04,240.32
2016,2,14,11,45,897.0,81.0,4.05,19.5,641.0,387.02,285.5
2016,2,14,12,0,899.0,82.0,4.1,20.0,651.0,435.54,328.69
2016,2,14,12,15,673.0,165.0,4.1,20.0,591.5,450.36,346.92
2016,2,14,12,30,447.0,248.0,4.1,20.0,532.0,442.6,344.7
2016,2,14,12,45,675.0,164.5,4.1,20.5,589.0,522.52,408.16
2016,2,14,13,0,903.0,81.0,4.1,21.0,646.0,604.22,473.11
2016,2,14,13,15,900.0,80.5,4.05,21.0,633.5,637.88,500.83
2016,2,14,13,30,897.0,80.0,4.0,21.0,621.0,668.62,526.06
2016,2,14,13,45,888.0,80.0,3.95,21.0,600.0,692.82,546.02
2016,2,14,14,0,879.0,80.0,3.9,21.0,579.0,713.62,562.96
2016,2,14,14,15,868.0,78.5,3.8,20.5,551.0,727.88,574.96
2016,2,14,14,30,857.0,77.0,3.7,20.0,523.0,738.57,584.51
2016,2,14,14,45,836.0,76.5,3.6,20.0,487.5,746.19,590.8
2016,2,14,15,0,815.0,76.0,3.5,20.0,452.0,743.62,589.71
2016,2,14,15,15,717.0,85.0,3.3,19.5,394.5,692.2,553.18
2016,2,14,15,30,619.0,94.0,3.1,19.0,337.0,633.51,510.8
2016,2,14,15,45,578.0,90.5,2.9,19.0,296.0,601.29,486.83
2016,2,14,16,0,537.0,87.0,2.7,19.0,255.0,566.25,459.92
2016,2,14,16,15,495.5,77.5,2.55,18.0,213.0,521.79,426.58
2016,2,14,16,30,454.0,68.0,2.4,17.0,171.0,475.5,390.16
2016,2,14,16,45,389.0,56.0,2.25,16.5,129.5,407.45,333.57
2016,2,14,17,0,324.0,44.0,2.1,16.0,88.0,339.7,274.09
2016,2,14,17,15,162.0,32.0,2.05,15.5,54.0,204.68,148.71
2016,2,14,17,30,0.0,20.0,2.0,15.0,20.0,22.94,0.0
2016,2,14,17,45,0.0,10.0,2.0,15.0,10.0,8.54,0.0
2016,2,14,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,7,15,216.0,13.0,1.6,13.5,32.5,11.51,0.0
2016,2,15,7,30,432.0,26.0,1.8,14.0,65.0,23.54,13.12
2016,2,15,7,45,530.5,33.0,2.05,14.5,111.0,29.53,20.02
2016,2,15,8,0,629.0,40.0,2.3,15.0,157.0,35.58,25.79
2016,2,15,8,15,685.5,45.0,2.35,15.5,205.0,39.65,29.61
2016,2,15,8,30,742.0,50.0,2.4,16.0,253.0,43.73,33.3
2016,2,15,8,45,779.0,53.0,2.45,16.5,300.5,46.01,35.28
2016,2,15,9,0,816.0,56.0,2.5,17.0,348.0,48.33,37.21
2016,2,15,9,15,841.0,58.5,2.45,17.0,391.5,56.26,44.11
2016,2,15,9,30,866.0,61.0,2.4,17.0,435.0,58.71,46.14
2016,2,15,9,45,884.0,63.0,2.4,17.5,473.5,60.63,47.61
2016,2,15,10,0,902.0,65.0,2.4,18.0,512.0,62.48,49.0
2016,2,15,10,15,914.5,66.0,2.4,18.5,544.0,69.25,54.64
2016,2,15,10,30,927.0,67.0,2.4,19.0,576.0,125.91,66.12
2016,2,15,10,45,935.5,68.0,2.45,19.5,601.5,182.72,103.16
2016,2,15,11,0,944.0,69.0,2.5,20.0,627.0,239.56,148.78
2016,2,15,11,15,949.0,69.5,2.5,20.0,644.5,294.91,197.36
2016,2,15,11,30,954.0,70.0,2.5,20.0,662.0,349.42,246.41
2016,2,15,11,45,956.5,70.5,2.55,20.5,672.0,401.98,293.27
2016,2,15,12,0,959.0,71.0,2.6,21.0,682.0,453.0,337.91
2016,2,15,12,15,959.0,71.5,2.65,21.0,684.0,501.15,379.91
2016,2,15,12,30,959.0,72.0,2.7,21.0,686.0,547.11,419.2
2016,2,15,12,45,951.5,74.5,2.75,21.0,679.0,588.64,454.18
2016,2,15,13,0,944.0,77.0,2.8,21.0,672.0,627.13,486.09
2016,2,15,13,15,939.5,76.0,2.8,21.0,657.5,660.79,513.65
2016,2,15,13,30,935.0,75.0,2.8,21.0,643.0,691.26,538.38
2016,2,15,13,45,926.0,74.5,2.8,21.0,621.0,715.95,558.49
2016,2,15,14,0,917.0,74.0,2.8,21.0,599.0,737.07,575.01
2016,2,15,14,15,906.0,73.0,2.65,21.0,570.0,752.59,586.11
2016,2,15,14,30,895.0,72.0,2.5,21.0,541.0,764.45,594.63
2016,2,15,14,45,878.0,70.5,2.45,21.0,505.5,767.48,597.57
2016,2,15,15,0,861.0,69.0,2.4,21.0,470.0,766.78,598.01
2016,2,15,15,15,839.0,66.5,2.1,20.5,429.0,764.81,596.94
2016,2,15,15,30,817.0,64.0,1.8,20.0,388.0,751.99,587.79
2016,2,15,15,45,783.5,61.0,1.55,19.5,342.5,725.95,569.2
2016,2,15,16,0,750.0,58.0,1.3,19.0,297.0,696.74,547.71
2016,2,15,16,15,703.0,54.0,1.25,18.0,249.5,652.74,517.27
2016,2,15,16,30,656.0,50.0,1.2,17.0,202.0,606.38,483.26
2016,2,15,16,45,580.0,43.5,1.15,16.5,154.5,532.92,425.48
2016,2,15,17,0,504.0,37.0,1.1,16.0,107.0,468.33,370.59
2016,2,15,17,15,369.5,26.5,1.1,16.0,67.0,350.29,258.24
2016,2,15,17,30,235.0,16.0,1.1,16.0,27.0,213.84,0.0
2016,2,15,17,45,117.5,8.0,1.1,16.0,13.5,87.05,0.0
2016,2,15,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,204.0,14.0,1.0,12.5,33.0,11.37,0.0
2016,2,16,7,30,408.0,28.0,1.1,13.0,66.0,23.21,13.29
2016,2,16,7,45,503.0,36.0,1.2,14.0,111.5,29.48,20.11
2016,2,16,8,0,598.0,44.0,1.3,15.0,157.0,38.92,28.79
2016,2,16,8,15,655.5,49.5,1.3,15.5,205.0,43.25,32.85
2016,2,16,8,30,713.0,55.0,1.3,16.0,253.0,47.6,36.76
2016,2,16,8,45,749.5,59.0,1.3,16.5,300.0,50.51,39.27
2016,2,16,9,0,786.0,63.0,1.3,17.0,347.0,53.42,41.7
2016,2,16,9,15,811.5,65.5,1.35,17.5,390.0,55.04,42.94
2016,2,16,9,30,837.0,68.0,1.4,18.0,433.0,56.67,44.17
2016,2,16,9,45,859.5,69.0,1.45,18.5,472.0,64.5,50.76
2016,2,16,10,0,882.0,70.0,1.5,19.0,511.0,65.65,51.51
2016,2,16,10,15,738.0,115.0,1.5,19.5,499.5,86.95,60.66
2016,2,16,10,30,594.0,160.0,1.5,20.0,488.0,154.36,99.6
2016,2,16,10,45,757.5,118.0,1.5,20.5,556.5,185.91,112.42
2016,2,16,11,0,921.0,76.0,1.5,21.0,625.0,243.5,151.83
2016,2,16,11,15,926.5,77.0,1.5,21.5,642.5,298.39,199.02
2016,2,16,11,30,932.0,78.0,1.5,22.0,660.0,352.53,246.35
2016,2,16,11,45,933.0,79.0,1.5,22.5,669.5,404.13,291.29
2016,2,16,12,0,934.0,80.0,1.5,23.0,679.0,454.1,333.87
2016,2,16,12,15,934.5,80.0,1.5,23.0,681.0,501.13,373.7
2016,2,16,12,30,935.0,80.0,1.5,23.0,683.0,546.05,410.87
2016,2,16,12,45,934.5,78.5,1.55,23.0,677.0,586.71,444.27
2016,2,16,13,0,934.0,77.0,1.6,23.0,671.0,624.75,475.02
2016,2,16,13,15,929.5,76.5,1.65,23.0,657.0,658.56,502.12
2016,2,16,13,30,925.0,76.0,1.7,23.0,643.0,689.25,526.53
2016,2,16,13,45,917.0,75.5,1.75,23.0,621.0,714.33,546.64
2016,2,16,14,0,909.0,75.0,1.8,23.0,599.0,735.93,563.25
2016,2,16,14,15,898.0,73.5,1.75,23.0,570.0,750.69,573.88
2016,2,16,14,30,887.0,72.0,1.7,23.0,541.0,761.77,582.08
2016,2,16,14,45,873.0,70.0,1.7,23.0,506.0,766.31,586.31
2016,2,16,15,0,859.0,68.0,1.7,23.0,471.0,767.2,588.16
2016,2,16,15,15,837.5,65.5,1.5,22.5,430.0,765.52,587.53
2016,2,16,15,30,816.0,63.0,1.3,22.0,389.0,752.99,579.1
2016,2,16,15,45,785.5,59.5,1.1,22.0,344.5,728.55,560.96
2016,2,16,16,0,755.0,56.0,0.9,22.0,300.0,700.96,540.11
2016,2,16,16,15,709.5,52.0,0.95,21.0,252.5,657.99,512.31
2016,2,16,16,30,664.0,48.0,1.0,20.0,205.0,612.76,480.93
2016,2,16,16,45,589.5,42.0,1.05,19.5,157.5,540.86,426.26
2016,2,16,17,0,515.0,36.0,1.1,19.0,110.0,468.41,367.24
2016,2,16,17,15,257.5,32.5,1.1,18.5,69.5,275.69,204.83
2016,2,16,17,30,0.0,29.0,1.1,18.0,29.0,43.48,0.0
2016,2,16,17,45,0.0,14.5,1.15,18.0,14.5,12.38,0.0
2016,2,16,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,9.5,3.45,16.0,9.5,7.81,0.0
2016,2,17,7,30,0.0,19.0,3.6,16.0,19.0,15.66,7.15
2016,2,17,7,45,0.0,31.5,3.8,16.0,31.5,26.02,16.94
2016,2,17,8,0,0.0,44.0,4.0,16.0,44.0,36.37,26.42
2016,2,17,8,15,0.0,58.5,4.1,16.0,58.5,47.88,36.85
2016,2,17,8,30,0.0,73.0,4.2,16.0,73.0,59.28,47.06
2016,2,17,8,45,0.0,86.5,4.35,16.5,86.5,69.84,56.29
2016,2,17,9,0,0.0,100.0,4.5,17.0,100.0,80.31,65.29
2016,2,17,9,15,230.5,124.0,4.65,17.5,225.5,88.86,72.48
2016,2,17,9,30,461.0,148.0,4.8,18.0,351.0,101.29,82.94
2016,2,17,9,45,379.0,180.0,4.95,18.5,356.5,124.34,102.4
2016,2,17,10,0,297.0,212.0,5.1,19.0,362.0,141.15,116.31
2016,2,17,10,15,315.5,223.5,5.25,19.0,391.5,152.67,117.17
2016,2,17,10,30,334.0,235.0,5.4,19.0,421.0,186.2,135.13
2016,2,17,10,45,434.5,217.5,5.55,19.0,471.0,210.84,147.9
2016,2,17,11,0,535.0,200.0,5.7,19.0,521.0,250.11,175.92
2016,2,17,11,15,278.5,220.0,5.8,19.0,387.5,237.34,177.9
2016,2,17,11,30,22.0,240.0,5.9,19.0,254.0,199.1,156.29
2016,2,17,11,45,11.0,134.0,6.0,19.0,141.0,114.64,88.41
2016,2,17,12,0,0.0,28.0,6.1,19.0,28.0,23.21,13.57
2016,2,17,12,15,0.0,46.5,6.1,18.5,46.5,38.59,26.36
2016,2,17,12,30,0.0,65.0,6.1,18.0,65.0,54.01,39.17
2016,2,17,12,45,182.0,169.5,6.15,18.0,286.0,254.32,203.8
2016,2,17,13,0,364.0,274.0,6.2,18.0,507.0,466.99,373.68
2016,2,17,13,15,344.0,272.0,6.1,18.0,488.5,473.36,379.33
2016,2,17,13,30,324.0,270.0,6.0,18.0,470.0,477.2,383.29
2016,2,17,13,45,348.5,254.5,5.95,18.0,463.0,495.86,399.58
2016,2,17,14,0,373.0,239.0,5.9,18.0,456.0,513.96,415.43
2016,2,17,14,15,233.0,238.5,5.75,17.5,372.0,411.79,334.42
2016,2,17,14,30,93.0,238.0,5.6,17.0,288.0,301.77,244.77
2016,2,17,14,45,236.0,209.5,5.5,17.0,324.5,418.4,342.75
2016,2,17,15,0,379.0,181.0,5.4,17.0,361.0,507.8,417.71
2016,2,17,15,15,243.0,176.5,5.25,16.5,288.5,403.86,333.45
2016,2,17,15,30,107.0,172.0,5.1,16.0,216.0,281.1,231.92
2016,2,17,15,45,98.5,154.0,4.95,16.0,191.0,259.01,214.32
2016,2,17,16,0,90.0,136.0,4.8,16.0,166.0,220.85,183.02
2016,2,17,16,15,78.5,115.5,4.7,15.5,138.5,191.74,158.89
2016,2,17,16,30,67.0,95.0,4.6,15.0,111.0,161.91,133.55
2016,2,17,16,45,50.0,74.0,4.6,15.0,84.5,126.12,102.23
2016,2,17,17,0,33.0,53.0,4.6,15.0,58.0,89.11,69.5
2016,2,17,17,15,16.5,34.0,4.75,15.0,36.5,54.36,37.59
2016,2,17,17,30,0.0,15.0,4.9,15.0,15.0,12.38,0.0
2016,2,17,17,45,0.0,7.5,5.1,15.0,7.5,6.4,0.0
2016,2,17,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,7,15,87.5,21.5,2.9,11.0,30.5,16.94,0.0
2016,2,18,7,30,175.0,43.0,3.0,11.0,61.0,32.92,22.05
2016,2,18,7,45,281.0,56.5,3.1,11.5,104.0,42.95,32.27
2016,2,18,8,0,387.0,70.0,3.2,12.0,147.0,52.89,41.63
2016,2,18,8,15,455.0,79.5,3.3,12.0,193.5,59.61,47.98
2016,2,18,8,30,523.0,89.0,3.4,12.0,240.0,68.96,56.5
2016,2,18,8,45,575.5,94.5,3.55,12.5,286.5,71.76,58.89
2016,2,18,9,0,628.0,100.0,3.7,13.0,333.0,74.64,61.25
2016,2,18,9,15,314.0,105.5,3.75,13.0,222.0,72.81,59.5
2016,2,18,9,30,0.0,111.0,3.8,13.0,111.0,89.62,74.23
2016,2,18,9,45,375.5,112.5,3.85,13.5,303.5,76.18,62.05
2016,2,18,10,0,751.0,114.0,3.9,14.0,496.0,79.86,65.02
2016,2,18,10,15,767.5,116.5,3.9,14.0,528.0,93.49,63.82
2016,2,18,10,30,784.0,119.0,3.9,14.0,560.0,145.82,87.0
2016,2,18,10,45,798.0,119.5,3.9,14.5,586.0,203.82,128.28
2016,2,18,11,0,812.0,120.0,3.9,15.0,612.0,255.88,171.28
2016,2,18,11,15,819.5,121.5,3.85,15.0,629.5,307.74,217.6
2016,2,18,11,30,827.0,123.0,3.8,15.0,647.0,359.35,264.53
2016,2,18,11,45,828.0,124.5,3.8,15.0,656.5,408.13,309.14
2016,2,18,12,0,829.0,126.0,3.8,15.0,666.0,455.53,351.87
2016,2,18,12,15,414.5,141.0,3.75,15.0,411.0,317.55,251.58
2016,2,18,12,30,0.0,156.0,3.7,15.0,156.0,129.74,101.98
2016,2,18,12,45,431.0,133.0,3.65,15.0,410.5,370.22,299.1
2016,2,18,13,0,862.0,110.0,3.6,15.0,665.0,623.93,498.26
2016,2,18,13,15,856.5,109.0,3.55,15.0,650.5,655.79,523.61
2016,2,18,13,30,851.0,108.0,3.5,15.0,636.0,684.57,547.42
2016,2,18,13,45,840.5,107.0,3.45,15.0,614.0,706.73,565.88
2016,2,18,14,0,830.0,106.0,3.4,15.0,592.0,725.37,581.49
2016,2,18,14,15,817.0,104.0,3.3,15.0,563.0,737.55,591.32
2016,2,18,14,30,804.0,102.0,3.2,15.0,534.0,746.05,598.16
2016,2,18,14,45,783.0,100.0,3.15,15.0,498.5,744.68,598.06
2016,2,18,15,0,762.0,98.0,3.1,15.0,463.0,743.99,598.62
2016,2,18,15,15,736.0,94.5,2.85,14.5,422.0,730.2,589.53
2016,2,18,15,30,710.0,91.0,2.6,14.0,381.0,712.97,577.78
2016,2,18,15,45,683.0,84.5,2.35,14.0,337.5,688.05,558.88
2016,2,18,16,0,656.0,78.0,2.1,14.0,294.0,660.17,537.28
2016,2,18,16,15,604.5,72.0,1.85,13.0,247.5,610.66,500.24
2016,2,18,16,30,553.0,66.0,1.6,12.0,201.0,559.17,460.09
2016,2,18,16,45,482.5,56.5,1.35,11.5,155.0,487.39,401.09
2016,2,18,17,0,412.0,47.0,1.1,11.0,109.0,415.49,339.2
2016,2,18,17,15,285.5,34.5,1.1,10.5,69.5,300.5,235.71
2016,2,18,17,30,159.0,22.0,1.1,10.0,30.0,173.58,20.89
2016,2,18,17,45,79.5,11.0,1.1,10.0,15.0,64.41,0.0
2016,2,18,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,177.0,17.0,2.75,10.5,36.0,13.74,0.0
2016,2,19,7,30,354.0,34.0,3.0,11.0,72.0,28.04,18.18
2016,2,19,7,45,443.0,43.5,3.25,11.5,116.0,35.3,25.6
2016,2,19,8,0,532.0,53.0,3.5,12.0,160.0,42.49,32.41
2016,2,19,8,15,590.0,59.0,3.6,12.5,207.5,46.57,36.25
2016,2,19,8,30,648.0,65.0,3.7,13.0,255.0,50.65,39.93
2016,2,19,8,45,395.0,111.0,3.85,13.5,232.5,79.31,65.38
2016,2,19,9,0,142.0,157.0,4.0,14.0,210.0,111.85,93.84
2016,2,19,9,15,457.5,120.0,4.0,14.0,320.0,83.92,69.03
2016,2,19,9,30,773.0,83.0,4.0,14.0,430.0,66.79,53.78
2016,2,19,9,45,675.5,116.0,4.05,14.5,437.5,81.44,66.43
2016,2,19,10,0,578.0,149.0,4.1,15.0,445.0,101.53,83.64
2016,2,19,10,15,458.5,193.5,4.1,15.0,437.5,135.76,101.37
2016,2,19,10,30,339.0,238.0,4.1,15.0,430.0,191.09,140.16
2016,2,19,10,45,332.0,251.0,4.15,15.5,446.0,224.48,164.89
2016,2,19,11,0,325.0,264.0,4.2,16.0,462.0,257.26,191.83
2016,2,19,11,15,404.5,250.0,4.15,16.0,504.0,293.32,219.76
2016,2,19,11,30,484.0,236.0,4.1,16.0,546.0,335.68,254.2
2016,2,19,11,45,412.0,261.5,4.05,16.0,528.0,360.39,278.48
2016,2,19,12,0,340.0,287.0,4.0,16.0,510.0,377.63,295.54
2016,2,19,12,15,261.0,301.0,3.85,15.5,472.5,375.97,297.13
2016,2,19,12,30,182.0,315.0,3.7,15.0,435.0,362.22,288.15
2016,2,19,12,45,94.0,258.5,3.55,15.0,320.5,273.43,218.57
2016,2,19,13,0,6.0,202.0,3.4,15.0,206.0,173.41,137.69
2016,2,19,13,15,211.0,226.5,3.2,14.5,358.5,349.99,283.23
2016,2,19,13,30,416.0,251.0,3.0,14.0,511.0,522.41,420.58
2016,2,19,13,45,346.5,256.5,2.9,14.0,468.0,499.08,401.81
2016,2,19,14,0,277.0,262.0,2.8,14.0,425.0,471.02,379.98
2016,2,19,14,15,138.5,157.0,2.8,14.0,238.5,258.24,211.4
2016,2,19,14,30,0.0,52.0,2.8,14.0,52.0,43.09,30.86
2016,2,19,14,45,0.0,40.5,2.8,14.0,40.5,33.52,22.92
2016,2,19,15,0,0.0,29.0,2.8,14.0,29.0,23.96,14.84
2016,2,19,15,15,5.5,89.0,2.55,13.5,91.5,79.02,62.04
2016,2,19,15,30,11.0,149.0,2.3,13.0,154.0,145.58,118.51
2016,2,19,15,45,6.5,133.0,2.1,13.0,136.0,128.28,103.93
2016,2,19,16,0,2.0,117.0,1.9,13.0,118.0,110.87,89.26
2016,2,19,16,15,1.0,98.5,1.65,12.5,99.0,93.17,74.41
2016,2,19,16,30,0.0,80.0,1.4,12.0,80.0,75.1,58.98
2016,2,19,16,45,0.0,61.5,1.15,12.0,61.5,57.29,43.46
2016,2,19,17,0,0.0,43.0,0.9,12.0,43.0,38.67,27.12
2016,2,19,17,15,0.0,27.5,0.85,11.5,27.5,23.04,13.11
2016,2,19,17,30,0.0,12.0,0.8,11.0,12.0,9.88,0.0
2016,2,19,17,45,0.0,6.0,0.8,11.0,6.0,5.12,0.0
2016,2,19,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,7,15,113.0,20.0,1.25,6.5,32.5,15.51,1.72
2016,2,20,7,30,226.0,40.0,1.3,7.0,65.0,30.75,21.1
2016,2,20,7,45,290.0,56.0,1.4,7.5,105.0,42.54,32.63
2016,2,20,8,0,354.0,72.0,1.5,8.0,145.0,54.03,43.46
2016,2,20,8,15,396.5,85.0,1.45,8.5,186.5,62.95,51.74
2016,2,20,8,30,439.0,98.0,1.4,9.0,228.0,71.62,59.58
2016,2,20,8,45,489.5,101.5,1.4,9.5,269.0,73.67,61.28
2016,2,20,9,0,540.0,105.0,1.4,10.0,310.0,77.06,64.09
2016,2,20,9,15,510.0,127.0,1.3,10.5,338.5,89.0,74.45
2016,2,20,9,30,480.0,149.0,1.2,11.0,367.0,101.66,85.26
2016,2,20,9,45,449.5,171.0,1.2,11.5,389.0,113.77,95.47
2016,2,20,10,0,419.0,193.0,1.2,12.0,411.0,125.41,105.15
2016,2,20,10,15,632.5,147.5,1.15,12.0,498.5,114.78,80.84
2016,2,20,10,30,846.0,102.0,1.1,12.0,586.0,151.04,87.95
2016,2,20,10,45,675.5,159.0,1.05,12.5,556.0,213.05,141.01
2016,2,20,11,0,505.0,216.0,1.0,13.0,526.0,260.63,187.26
2016,2,20,11,15,482.0,232.0,0.95,13.0,535.0,300.72,222.5
2016,2,20,11,30,459.0,248.0,0.9,13.0,544.0,338.34,255.63
2016,2,20,11,45,380.5,273.0,0.9,13.5,521.0,359.0,275.63
2016,2,20,12,0,302.0,298.0,0.9,14.0,498.0,371.56,287.98
2016,2,20,12,15,343.5,289.0,0.95,14.0,516.5,405.92,315.98
2016,2,20,12,30,385.0,280.0,1.0,14.0,535.0,442.74,345.72
2016,2,20,12,45,385.0,277.0,1.1,14.5,530.5,463.85,363.02
2016,2,20,13,0,385.0,274.0,1.2,15.0,526.0,483.73,379.24
2016,2,20,13,15,639.0,184.5,1.2,15.0,592.0,597.98,468.08
2016,2,20,13,30,893.0,95.0,1.2,15.0,658.0,701.4,547.26
2016,2,20,13,45,884.5,94.0,1.3,15.0,636.0,725.11,566.31
2016,2,20,14,0,876.0,93.0,1.4,15.0,614.0,751.26,587.01
2016,2,20,14,15,865.0,91.0,1.4,15.0,585.0,765.69,597.91
2016,2,20,14,30,854.0,89.0,1.4,15.0,556.0,776.4,606.44
2016,2,20,14,45,842.0,85.5,1.45,15.0,521.0,780.9,611.3
2016,2,20,15,0,830.0,82.0,1.5,15.0,486.0,781.68,613.7
2016,2,20,15,15,661.5,106.0,1.4,14.5,411.0,689.39,548.58
2016,2,20,15,30,493.0,130.0,1.3,14.0,336.0,579.41,468.19
2016,2,20,15,45,613.5,98.5,1.25,14.0,325.5,653.33,526.18
2016,2,20,16,0,734.0,67.0,1.2,14.0,315.0,709.23,566.78
2016,2,20,16,15,688.5,62.0,1.15,13.0,267.0,664.2,534.66
2016,2,20,16,30,643.0,57.0,1.1,12.0,219.0,623.75,505.33
2016,2,20,16,45,572.5,50.0,1.05,11.5,170.5,553.66,450.26
2016,2,20,17,0,502.0,43.0,1.0,11.0,122.0,483.5,391.93
2016,2,20,17,15,381.0,32.0,1.0,10.5,79.5,371.7,294.15
2016,2,20,17,30,260.0,21.0,1.0,10.0,37.0,251.05,100.4
2016,2,20,17,45,130.0,10.5,1.05,10.0,18.5,99.73,0.0
2016,2,20,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,7,15,212.0,17.0,1.2,8.5,41.5,13.68,2.21
2016,2,21,7,30,424.0,34.0,1.4,9.0,83.0,28.03,18.72
2016,2,21,7,45,516.0,42.5,1.6,10.0,131.0,34.58,25.27
2016,2,21,8,0,608.0,51.0,1.8,11.0,179.0,41.09,31.39
2016,2,21,8,15,663.5,56.5,1.85,11.5,228.5,48.93,38.59
2016,2,21,8,30,719.0,62.0,1.9,12.0,278.0,53.09,42.31
2016,2,21,8,45,759.0,65.5,2.0,12.5,327.0,55.46,44.33
2016,2,21,9,0,799.0,69.0,2.1,13.0,376.0,57.87,46.3
2016,2,21,9,15,824.5,71.5,2.1,13.0,420.0,59.36,47.51
2016,2,21,9,30,850.0,74.0,2.1,13.0,464.0,60.87,48.73
2016,2,21,9,45,870.0,76.0,2.1,13.5,504.0,61.96,49.46
2016,2,21,10,0,890.0,78.0,2.1,14.0,544.0,71.22,57.37
2016,2,21,10,15,903.0,79.5,2.1,14.0,577.0,95.68,58.3
2016,2,21,10,30,916.0,81.0,2.1,14.0,610.0,153.0,85.76
2016,2,21,10,45,925.5,82.0,2.1,14.5,636.0,210.19,127.21
2016,2,21,11,0,935.0,83.0,2.1,15.0,662.0,267.52,175.44
2016,2,21,11,15,940.5,84.0,2.1,15.0,680.5,323.68,225.85
2016,2,21,11,30,946.0,85.0,2.1,15.0,699.0,379.08,276.15
2016,2,21,11,45,949.0,85.5,2.15,15.5,709.0,432.14,323.58
2016,2,21,12,0,952.0,86.0,2.2,16.0,719.0,483.72,368.65
2016,2,21,12,15,952.5,86.0,2.2,16.0,721.0,531.97,410.53
2016,2,21,12,30,953.0,86.0,2.2,16.0,723.0,578.07,449.61
2016,2,21,12,45,951.5,85.5,2.25,16.5,716.5,620.22,484.06
2016,2,21,13,0,950.0,85.0,2.3,17.0,710.0,659.67,515.6
2016,2,21,13,15,945.0,84.5,2.35,17.0,695.5,694.03,543.68
2016,2,21,13,30,940.0,84.0,2.4,17.0,681.0,725.16,568.95
2016,2,21,13,45,929.5,84.5,2.5,17.0,658.0,750.17,589.59
2016,2,21,14,0,919.0,85.0,2.6,17.0,635.0,771.53,606.25
2016,2,21,14,15,907.5,83.5,2.6,16.5,605.0,786.28,618.84
2016,2,21,14,30,896.0,82.0,2.6,16.0,575.0,797.27,628.95
2016,2,21,14,45,877.5,81.0,2.6,16.0,538.0,806.94,637.13
2016,2,21,15,0,859.0,80.0,2.6,16.0,501.0,805.83,637.66
2016,2,21,15,15,617.0,117.0,2.4,15.5,406.5,668.37,537.84
2016,2,21,15,30,375.0,154.0,2.2,15.0,312.0,512.74,418.08
2016,2,21,15,45,356.5,140.0,2.0,14.5,277.0,468.88,386.41
2016,2,21,16,0,338.0,126.0,1.8,14.0,242.0,441.28,365.64
2016,2,21,16,15,319.0,109.0,1.65,13.5,205.5,407.73,339.57
2016,2,21,16,30,300.0,92.0,1.5,13.0,169.0,390.47,325.12
2016,2,21,16,45,265.5,75.0,1.4,12.5,132.0,342.0,284.5
2016,2,21,17,0,231.0,58.0,1.3,12.0,95.0,293.25,241.94
2016,2,21,17,15,168.0,40.5,1.3,11.5,62.5,222.63,177.78
2016,2,21,17,30,105.0,23.0,1.3,11.0,30.0,141.2,67.09
2016,2,21,17,45,52.5,11.5,1.3,10.5,15.0,46.63,0.0
2016,2,21,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
