Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,7.0,1.0,8.5,7.0,0.0,0.0
2016,2,22,7,0,0.0,14.0,1.0,9.0,14.0,11.95,0.0
2016,2,22,7,15,232.5,23.5,1.25,9.5,51.5,19.32,6.89
2016,2,22,7,30,465.0,33.0,1.5,10.0,89.0,27.21,18.05
2016,2,22,7,45,549.5,40.5,1.75,11.0,137.0,35.92,26.4
2016,2,22,8,0,634.0,48.0,2.0,12.0,185.0,42.17,32.24
2016,2,22,8,15,686.5,53.0,2.1,12.5,234.5,46.0,35.81
2016,2,22,8,30,739.0,58.0,2.2,13.0,284.0,49.86,39.25
2016,2,22,8,45,773.5,62.0,2.35,13.5,332.0,52.71,41.69
2016,2,22,9,0,808.0,66.0,2.5,14.0,380.0,55.55,44.04
2016,2,22,9,15,832.5,68.5,2.6,14.0,424.5,57.12,45.32
2016,2,22,9,30,857.0,71.0,2.7,14.0,469.0,58.69,46.59
2016,2,22,9,45,874.0,73.5,2.85,14.5,508.0,67.9,54.47
2016,2,22,10,0,891.0,76.0,3.0,15.0,547.0,69.91,55.98
2016,2,22,10,15,904.0,77.5,3.0,15.5,580.0,97.51,57.76
2016,2,22,10,30,917.0,79.0,3.0,16.0,613.0,154.91,86.11
2016,2,22,10,45,924.0,81.0,3.05,16.5,638.5,212.51,128.43
2016,2,22,11,0,931.0,83.0,3.1,17.0,664.0,270.01,177.08
2016,2,22,11,15,937.0,84.0,3.15,17.0,682.5,326.15,227.54
2016,2,22,11,30,943.0,85.0,3.2,17.0,701.0,381.58,277.96
2016,2,22,11,45,944.5,86.0,3.25,17.5,711.0,434.38,325.27
2016,2,22,12,0,946.0,87.0,3.3,18.0,721.0,485.58,370.15
2016,2,22,12,15,947.0,87.0,3.35,18.0,723.0,533.84,412.29
2016,2,22,12,30,948.0,87.0,3.4,18.0,725.0,580.0,451.78
2016,2,22,12,45,941.0,89.0,3.45,18.0,717.5,621.25,486.6
2016,2,22,13,0,934.0,91.0,3.5,18.0,710.0,659.47,518.38
2016,2,22,13,15,930.0,90.5,3.5,18.0,696.0,694.05,546.7
2016,2,22,13,30,926.0,90.0,3.5,18.0,682.0,725.5,572.23
2016,2,22,13,45,921.0,88.0,3.5,18.0,660.5,751.46,593.27
2016,2,22,14,0,916.0,86.0,3.5,18.0,639.0,773.98,610.35
2016,2,22,14,15,906.0,84.5,3.4,18.0,609.5,789.78,622.18
2016,2,22,14,30,896.0,83.0,3.3,18.0,580.0,801.87,631.47
2016,2,22,14,45,882.0,81.0,3.2,18.0,544.5,806.55,635.53
2016,2,22,15,0,868.0,79.0,3.1,18.0,509.0,815.24,642.62
2016,2,22,15,15,848.0,76.5,2.8,17.5,467.5,807.27,637.68
2016,2,22,15,30,828.0,74.0,2.5,17.0,426.0,795.58,629.97
2016,2,22,15,45,798.5,70.5,2.2,16.5,379.5,771.28,612.79
2016,2,22,16,0,769.0,67.0,1.9,16.0,333.0,743.65,592.67
2016,2,22,16,15,725.5,62.5,1.75,15.0,283.5,700.29,562.35
2016,2,22,16,30,682.0,58.0,1.6,14.0,234.0,654.33,528.57
2016,2,22,16,45,612.0,51.5,1.45,13.5,184.5,591.08,478.54
2016,2,22,17,0,542.0,45.0,1.3,13.0,135.0,520.63,420.02
2016,2,22,17,15,422.0,34.5,1.3,12.5,90.0,408.23,323.98
2016,2,22,17,30,302.0,24.0,1.3,12.0,45.0,290.75,161.55
2016,2,22,17,45,151.0,12.0,1.35,11.5,22.5,116.6,0.0
2016,2,22,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.0,0.6,10.0,8.0,0.0,0.0
2016,2,23,7,0,0.0,16.0,0.6,10.0,16.0,13.66,0.0
2016,2,23,7,15,228.0,26.5,0.6,10.0,55.0,21.9,9.8
2016,2,23,7,30,456.0,37.0,0.6,10.0,94.0,30.55,21.11
2016,2,23,7,45,543.5,45.0,0.6,10.5,143.5,36.61,27.17
2016,2,23,8,0,631.0,53.0,0.6,11.0,193.0,42.67,32.92
2016,2,23,8,15,685.5,59.0,0.65,11.5,243.5,51.05,40.56
2016,2,23,8,30,740.0,65.0,0.7,12.0,294.0,55.58,44.58
2016,2,23,8,45,778.5,68.5,0.75,12.5,343.5,57.89,46.5
2016,2,23,9,0,817.0,72.0,0.8,13.0,393.0,60.23,48.39
2016,2,23,9,15,842.0,75.0,0.9,13.5,438.5,62.04,49.77
2016,2,23,9,30,867.0,78.0,1.0,14.0,484.0,63.85,51.13
2016,2,23,9,45,887.0,79.5,1.1,14.5,524.0,64.51,51.47
2016,2,23,10,0,907.0,81.0,1.2,15.0,564.0,73.47,59.05
2016,2,23,10,15,919.5,82.5,1.2,15.5,597.5,104.79,61.69
2016,2,23,10,30,932.0,84.0,1.2,16.0,631.0,163.26,91.41
2016,2,23,10,45,941.0,85.0,1.3,17.0,657.0,221.52,133.94
2016,2,23,11,0,950.0,86.0,1.4,18.0,683.0,279.83,182.41
2016,2,23,11,15,955.0,87.0,1.35,18.0,701.0,336.88,232.67
2016,2,23,11,30,960.0,88.0,1.3,18.0,719.0,393.08,282.38
2016,2,23,11,45,961.0,89.0,1.3,18.5,729.0,446.69,328.88
2016,2,23,12,0,962.0,90.0,1.3,19.0,739.0,498.61,372.71
2016,2,23,12,15,962.0,90.0,1.2,19.0,740.5,547.28,412.9
2016,2,23,12,30,962.0,90.0,1.1,19.0,742.0,593.71,449.98
2016,2,23,12,45,957.0,90.5,1.05,19.5,734.5,635.35,481.86
2016,2,23,13,0,952.0,91.0,1.0,20.0,727.0,674.02,510.52
2016,2,23,13,15,946.5,90.5,0.9,20.0,711.5,708.3,535.65
2016,2,23,13,30,941.0,90.0,0.8,20.0,696.0,739.29,557.75
2016,2,23,13,45,931.0,89.5,0.75,20.0,672.5,763.72,575.18
2016,2,23,14,0,921.0,89.0,0.7,20.0,649.0,784.47,588.91
2016,2,23,14,15,909.5,87.5,0.65,20.0,618.5,799.29,598.72
2016,2,23,14,30,898.0,86.0,0.6,20.0,588.0,810.32,606.15
2016,2,23,14,45,881.5,84.0,0.55,20.0,551.0,820.58,613.19
2016,2,23,15,0,865.0,82.0,0.5,20.0,514.0,819.81,613.0
2016,2,23,15,15,843.0,79.0,0.5,19.5,471.5,809.51,608.73
2016,2,23,15,30,821.0,76.0,0.5,19.0,429.0,795.45,602.01
2016,2,23,15,45,788.5,73.0,0.55,19.0,381.5,769.14,586.5
2016,2,23,16,0,756.0,70.0,0.6,19.0,334.0,739.47,568.25
2016,2,23,16,15,710.5,65.0,0.7,18.0,284.5,693.71,540.46
2016,2,23,16,30,665.0,60.0,0.8,17.0,235.0,652.63,514.13
2016,2,23,16,45,587.0,53.5,0.9,16.5,184.5,576.03,458.05
2016,2,23,17,0,509.0,47.0,1.0,16.0,134.0,499.33,398.17
2016,2,23,17,15,392.0,36.0,1.0,15.5,89.5,388.69,305.91
2016,2,23,17,30,275.0,25.0,1.0,15.0,45.0,275.15,165.1
2016,2,23,17,45,137.5,12.5,1.05,15.0,22.5,107.93,0.0
2016,2,23,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,7.5,0.8,9.5,7.5,0.0,0.0
2016,2,24,7,0,0.0,15.0,0.8,10.0,15.0,12.8,0.0
2016,2,24,7,15,190.0,27.0,0.9,10.5,52.0,20.97,10.0
2016,2,24,7,30,380.0,39.0,1.0,11.0,89.0,31.88,22.26
2016,2,24,7,45,468.5,48.0,1.1,12.0,136.0,38.63,28.8
2016,2,24,8,0,557.0,57.0,1.2,13.0,183.0,45.32,35.0
2016,2,24,8,15,611.0,63.5,1.1,13.5,231.5,49.7,39.01
2016,2,24,8,30,665.0,70.0,1.0,14.0,280.0,54.05,42.84
2016,2,24,8,45,706.5,73.5,0.95,14.5,327.5,56.01,44.44
2016,2,24,9,0,748.0,77.0,0.9,15.0,375.0,63.24,50.64
2016,2,24,9,15,773.5,80.5,0.9,15.5,418.5,65.23,52.15
2016,2,24,9,30,799.0,84.0,0.9,16.0,462.0,67.23,53.64
2016,2,24,9,45,820.5,85.5,0.9,17.0,501.0,67.71,53.69
2016,2,24,10,0,842.0,87.0,0.9,18.0,540.0,68.26,53.81
2016,2,24,10,15,855.0,89.0,0.85,18.5,572.0,101.17,57.83
2016,2,24,10,30,868.0,91.0,0.8,19.0,604.0,157.27,87.43
2016,2,24,10,45,876.5,92.5,0.8,19.5,629.5,219.59,133.52
2016,2,24,11,0,885.0,94.0,0.8,20.0,655.0,274.77,179.04
2016,2,24,11,15,891.0,95.0,0.7,20.0,672.5,328.76,225.61
2016,2,24,11,30,897.0,96.0,0.6,20.0,690.0,382.11,271.5
2016,2,24,11,45,898.0,97.5,0.55,20.5,699.5,433.09,314.32
2016,2,24,12,0,899.0,99.0,0.5,21.0,709.0,482.51,354.5
2016,2,24,12,15,899.5,99.0,0.5,21.0,711.0,528.67,392.02
2016,2,24,12,30,900.0,99.0,0.5,21.0,713.0,572.79,426.97
2016,2,24,12,45,898.0,98.5,0.5,21.0,706.5,612.8,458.06
2016,2,24,13,0,896.0,98.0,0.5,21.0,700.0,650.19,486.54
2016,2,24,13,15,891.0,97.0,0.6,21.0,685.5,682.4,512.17
2016,2,24,13,30,886.0,96.0,0.7,21.0,671.0,711.5,535.36
2016,2,24,13,45,879.5,94.5,0.8,21.0,649.0,735.83,554.95
2016,2,24,14,0,873.0,93.0,0.9,21.0,627.0,756.78,571.05
2016,2,24,14,15,861.0,91.0,0.95,20.5,597.5,776.28,586.78
2016,2,24,14,30,849.0,89.0,1.0,20.0,568.0,785.93,596.01
2016,2,24,14,45,833.0,87.0,1.05,20.0,532.0,788.66,599.66
2016,2,24,15,0,817.0,85.0,1.1,20.0,496.0,787.64,600.94
2016,2,24,15,15,795.0,82.0,1.05,19.5,455.0,776.83,595.41
2016,2,24,15,30,773.0,79.0,1.0,19.0,414.0,762.42,587.44
2016,2,24,15,45,740.0,75.5,1.0,19.0,368.0,734.85,569.65
2016,2,24,16,0,707.0,72.0,1.0,19.0,322.0,709.46,553.06
2016,2,24,16,15,662.5,66.5,1.0,18.0,274.0,664.8,523.81
2016,2,24,16,30,618.0,61.0,1.0,17.0,226.0,618.15,491.6
2016,2,24,16,45,549.0,54.0,1.0,16.0,178.0,548.39,439.8
2016,2,24,17,0,480.0,47.0,1.0,15.0,130.0,478.49,384.62
2016,2,24,17,15,371.5,36.0,1.0,14.5,87.0,374.48,297.47
2016,2,24,17,30,263.0,25.0,1.0,14.0,44.0,269.63,173.54
2016,2,24,17,45,131.5,12.5,1.05,13.5,22.0,104.1,0.0
2016,2,24,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,6,45,47.5,6.5,0.4,12.5,8.5,0.0,0.0
2016,2,25,7,0,95.0,13.0,0.4,13.0,17.0,11.1,0.0
2016,2,25,7,15,221.5,28.0,0.35,13.0,53.5,21.79,11.2
2016,2,25,7,30,348.0,43.0,0.3,13.0,90.0,35.14,25.05
2016,2,25,7,45,423.5,54.0,0.25,13.5,135.0,43.35,32.9
2016,2,25,8,0,499.0,65.0,0.2,14.0,180.0,51.38,40.32
2016,2,25,8,15,554.0,72.5,0.25,14.5,227.5,56.26,44.71
2016,2,25,8,30,609.0,80.0,0.3,15.0,275.0,61.07,48.89
2016,2,25,8,45,641.5,87.0,0.35,15.5,320.5,65.2,52.35
2016,2,25,9,0,674.0,94.0,0.4,16.0,366.0,69.23,55.64
2016,2,25,9,15,701.5,98.5,0.5,16.5,408.5,71.31,57.19
2016,2,25,9,30,729.0,103.0,0.6,17.0,451.0,73.39,58.72
2016,2,25,9,45,749.5,106.0,0.7,18.0,489.0,74.35,59.16
2016,2,25,10,0,770.0,109.0,0.8,19.0,527.0,75.35,59.63
2016,2,25,10,15,784.5,111.5,0.8,19.0,558.5,116.51,70.5
2016,2,25,10,30,799.0,114.0,0.8,19.0,590.0,169.49,99.52
2016,2,25,10,45,814.0,113.5,0.85,19.5,616.0,221.54,137.75
2016,2,25,11,0,829.0,113.0,0.9,20.0,642.0,274.55,181.41
2016,2,25,11,15,631.0,190.5,0.85,20.0,599.5,323.53,230.1
2016,2,25,11,30,433.0,268.0,0.8,20.0,557.0,353.22,261.0
2016,2,25,11,45,431.5,273.5,0.8,20.5,565.5,387.59,288.98
2016,2,25,12,0,430.0,279.0,0.8,21.0,574.0,421.24,315.71
2016,2,25,12,15,641.5,197.0,0.75,21.0,637.5,489.65,367.18
2016,2,25,12,30,853.0,115.0,0.7,21.0,701.0,566.9,425.22
2016,2,25,12,45,864.0,109.0,0.65,21.5,697.5,608.65,455.94
2016,2,25,13,0,875.0,103.0,0.6,22.0,694.0,645.49,482.7
2016,2,25,13,15,870.5,102.0,0.55,22.0,680.0,677.38,506.07
2016,2,25,13,30,866.0,101.0,0.5,22.0,666.0,711.12,530.01
2016,2,25,13,45,857.0,100.0,0.45,22.0,644.0,734.45,546.5
2016,2,25,14,0,848.0,99.0,0.4,22.0,622.0,754.28,559.54
2016,2,25,14,15,837.0,97.5,0.3,22.0,593.5,768.51,567.97
2016,2,25,14,30,826.0,96.0,0.2,22.0,565.0,779.1,574.2
2016,2,25,14,45,806.0,95.0,0.15,22.0,529.0,779.4,574.69
2016,2,25,15,0,786.0,94.0,0.1,22.0,493.0,775.9,573.02
2016,2,25,15,15,763.5,90.5,0.15,21.5,452.5,763.79,568.16
2016,2,25,15,30,741.0,87.0,0.2,21.0,412.0,752.97,564.29
2016,2,25,15,45,706.5,83.5,0.3,21.0,366.5,724.69,548.14
2016,2,25,16,0,672.0,80.0,0.4,21.0,321.0,693.49,529.64
2016,2,25,16,15,627.5,74.0,0.5,20.0,273.5,648.21,502.19
2016,2,25,16,30,583.0,68.0,0.6,19.0,226.0,600.91,471.49
2016,2,25,16,45,521.0,59.0,0.75,18.5,179.0,534.27,423.59
2016,2,25,17,0,459.0,50.0,0.9,18.0,132.0,467.31,371.87
2016,2,25,17,15,354.0,38.5,0.9,17.5,89.0,365.24,287.76
2016,2,25,17,30,249.0,27.0,0.9,17.0,46.0,264.33,176.31
2016,2,25,17,45,124.5,13.5,0.95,16.5,23.0,100.36,0.0
2016,2,25,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.5,0.8,12.5,6.5,5.55,0.0
2016,2,26,7,0,0.0,13.0,0.8,13.0,13.0,11.1,0.0
2016,2,26,7,15,49.0,32.0,0.95,13.5,38.5,25.27,14.42
2016,2,26,7,30,98.0,51.0,1.1,14.0,64.0,39.53,28.76
2016,2,26,7,45,123.5,71.5,1.3,14.5,96.0,54.4,42.44
2016,2,26,8,0,149.0,92.0,1.5,15.0,128.0,68.94,55.58
2016,2,26,8,15,166.5,113.0,1.5,15.0,161.0,83.38,68.5
2016,2,26,8,30,184.0,134.0,1.5,15.0,194.0,97.44,80.86
2016,2,26,8,45,200.0,151.5,1.5,15.5,225.5,109.13,90.75
2016,2,26,9,0,216.0,169.0,1.5,16.0,257.0,120.5,100.2
2016,2,26,9,15,183.5,191.0,1.6,16.5,271.5,133.38,110.81
2016,2,26,9,30,151.0,213.0,1.7,17.0,286.0,145.73,120.83
2016,2,26,9,45,320.5,201.0,1.8,17.5,372.0,135.05,111.22
2016,2,26,10,0,490.0,189.0,1.9,18.0,458.0,122.41,100.06
2016,2,26,10,15,518.5,191.5,1.95,18.0,490.0,150.03,103.9
2016,2,26,10,30,547.0,194.0,2.0,18.0,522.0,191.56,128.03
2016,2,26,10,45,501.0,221.5,2.05,18.5,531.5,239.8,166.86
2016,2,26,11,0,455.0,249.0,2.1,19.0,541.0,283.46,204.5
2016,2,26,11,15,443.5,261.0,2.1,19.0,552.0,321.55,237.35
2016,2,26,11,30,432.0,273.0,2.1,19.0,563.0,358.3,269.02
2016,2,26,11,45,437.0,275.0,2.15,19.0,572.0,392.68,298.24
2016,2,26,12,0,442.0,277.0,2.2,19.0,581.0,426.84,326.89
2016,2,26,12,15,647.5,198.5,2.25,19.0,645.5,496.42,381.59
2016,2,26,12,30,853.0,120.0,2.3,19.0,710.0,574.82,443.56
2016,2,26,12,45,704.0,173.5,2.4,19.0,657.5,578.75,448.69
2016,2,26,13,0,555.0,227.0,2.5,19.0,605.0,565.07,439.89
2016,2,26,13,15,695.0,172.5,2.55,19.0,636.0,639.46,498.65
2016,2,26,13,30,835.0,118.0,2.6,19.0,667.0,710.46,554.21
2016,2,26,13,45,828.5,115.5,2.7,19.0,645.0,733.46,572.88
2016,2,26,14,0,822.0,113.0,2.8,19.0,623.0,753.1,588.83
2016,2,26,14,15,648.5,159.5,2.8,18.5,550.5,695.61,547.35
2016,2,26,14,30,475.0,206.0,2.8,18.0,478.0,617.96,489.79
2016,2,26,14,45,623.0,152.0,2.85,18.0,485.5,701.29,556.87
2016,2,26,15,0,771.0,98.0,2.9,18.0,493.0,771.18,609.66
2016,2,26,15,15,747.0,94.5,2.85,17.5,451.5,762.24,604.92
2016,2,26,15,30,723.0,91.0,2.8,17.0,410.0,745.81,595.28
2016,2,26,15,45,698.5,84.5,2.8,17.0,365.5,721.94,579.15
2016,2,26,16,0,674.0,78.0,2.8,17.0,321.0,695.08,560.43
2016,2,26,16,15,629.0,72.0,2.55,16.0,274.0,649.18,527.44
2016,2,26,16,30,584.0,66.0,2.3,15.0,227.0,601.33,491.64
2016,2,26,16,45,522.5,58.0,2.1,14.5,180.0,536.13,439.8
2016,2,26,17,0,461.0,50.0,1.9,14.0,133.0,470.6,385.14
2016,2,26,17,15,354.0,39.0,1.65,13.5,90.5,367.12,296.79
2016,2,26,17,30,247.0,28.0,1.4,13.0,48.0,267.08,188.51
2016,2,26,17,45,123.5,14.0,1.2,13.0,24.0,100.45,0.0
2016,2,26,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,12.0,0.85,10.5,12.0,10.24,0.0
2016,2,27,7,0,0.0,24.0,0.9,11.0,24.0,18.64,0.0
2016,2,27,7,15,217.5,32.5,1.0,11.5,63.5,25.16,14.93
2016,2,27,7,30,435.0,41.0,1.1,12.0,103.0,33.45,23.78
2016,2,27,7,45,519.0,48.5,1.25,12.5,151.5,38.95,29.16
2016,2,27,8,0,603.0,56.0,1.4,13.0,200.0,44.47,34.31
2016,2,27,8,15,653.0,61.0,1.4,13.5,249.0,47.77,37.3
2016,2,27,8,30,703.0,66.0,1.4,14.0,298.0,55.62,44.23
2016,2,27,8,45,741.0,69.0,1.45,14.5,346.0,57.47,45.7
2016,2,27,9,0,779.0,72.0,1.5,15.0,394.0,59.37,47.18
2016,2,27,9,15,518.0,139.0,1.5,15.0,363.0,95.83,78.99
2016,2,27,9,30,257.0,206.0,1.5,15.0,332.0,137.45,114.65
2016,2,27,9,45,558.5,144.5,1.55,15.5,445.0,97.42,79.66
2016,2,27,10,0,860.0,83.0,1.6,16.0,558.0,65.41,51.69
2016,2,27,10,15,872.5,84.5,1.6,16.5,590.5,116.74,66.51
2016,2,27,10,30,885.0,86.0,1.6,17.0,623.0,172.82,98.93
2016,2,27,10,45,891.5,88.5,1.6,17.5,647.5,229.31,142.43
2016,2,27,11,0,898.0,91.0,1.6,18.0,672.0,285.69,190.45
2016,2,27,11,15,903.5,91.5,1.6,18.0,690.0,339.93,238.7
2016,2,27,11,30,909.0,92.0,1.6,18.0,708.0,393.44,286.32
2016,2,27,11,45,908.5,94.0,1.6,18.0,717.0,444.83,331.57
2016,2,27,12,0,908.0,96.0,1.6,18.0,726.0,494.53,374.32
2016,2,27,12,15,908.0,96.5,1.65,18.0,727.5,541.28,413.89
2016,2,27,12,30,908.0,97.0,1.7,18.0,729.0,585.93,450.88
2016,2,27,12,45,897.5,100.5,1.75,18.0,720.5,624.95,482.8
2016,2,27,13,0,887.0,104.0,1.8,18.0,712.0,660.83,511.71
2016,2,27,13,15,883.0,103.0,1.8,18.0,698.0,693.49,537.51
2016,2,27,13,30,879.0,102.0,1.8,18.0,684.0,723.12,560.7
2016,2,27,13,45,877.0,98.5,1.85,18.0,663.0,748.53,580.57
2016,2,27,14,0,875.0,95.0,1.9,18.0,642.0,770.7,597.24
2016,2,27,14,15,864.5,93.0,1.9,18.0,613.0,791.52,612.68
2016,2,27,14,30,854.0,91.0,1.9,18.0,584.0,802.3,621.18
2016,2,27,14,45,841.5,88.0,1.9,18.0,548.5,806.59,625.38
2016,2,27,15,0,829.0,85.0,1.9,18.0,513.0,807.14,627.15
2016,2,27,15,15,748.0,91.5,1.7,17.5,454.0,757.97,593.08
2016,2,27,15,30,667.0,98.0,1.5,17.0,395.0,710.16,559.97
2016,2,27,15,45,701.0,84.5,1.35,16.5,367.5,726.67,573.37
2016,2,27,16,0,735.0,71.0,1.2,16.0,340.0,734.54,579.47
2016,2,27,16,15,693.0,66.0,1.1,15.5,291.0,691.09,548.61
2016,2,27,16,30,651.0,61.0,1.0,15.0,242.0,651.92,520.13
2016,2,27,16,45,593.0,53.5,0.95,14.5,193.5,589.08,472.68
2016,2,27,17,0,535.0,46.0,0.9,14.0,145.0,525.79,422.15
2016,2,27,17,15,428.0,36.5,0.9,13.5,100.0,422.4,337.17
2016,2,27,17,30,321.0,27.0,0.9,13.0,55.0,323.54,233.43
2016,2,27,17,45,160.5,13.5,0.95,12.5,27.5,127.03,0.0
2016,2,27,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,8.0,1.25,9.5,8.0,6.83,0.0
2016,2,28,7,0,0.0,16.0,1.3,10.0,16.0,13.19,0.0
2016,2,28,7,15,42.5,35.5,1.5,10.5,42.0,27.88,17.61
2016,2,28,7,30,85.0,55.0,1.7,11.0,68.0,42.38,31.81
2016,2,28,7,45,108.0,76.5,1.95,12.0,99.0,57.77,45.97
2016,2,28,8,0,131.0,98.0,2.2,13.0,130.0,72.8,59.52
2016,2,28,8,15,144.5,119.5,2.2,13.0,162.0,87.38,72.63
2016,2,28,8,30,158.0,141.0,2.2,13.0,194.0,101.56,85.15
2016,2,28,8,45,173.0,158.5,2.25,13.5,224.5,113.12,94.99
2016,2,28,9,0,188.0,176.0,2.3,14.0,255.0,124.36,104.38
2016,2,28,9,15,138.0,195.0,2.3,14.0,256.5,135.23,113.52
2016,2,28,9,30,88.0,214.0,2.3,14.0,258.0,151.85,127.54
2016,2,28,9,45,74.0,226.5,2.3,14.5,265.5,159.89,133.82
2016,2,28,10,0,60.0,239.0,2.3,15.0,273.0,167.66,139.85
2016,2,28,10,15,74.5,258.0,2.3,15.0,302.5,187.04,146.89
2016,2,28,10,30,89.0,277.0,2.3,15.0,332.0,210.02,163.48
2016,2,28,10,45,213.0,281.0,2.35,15.5,418.5,240.27,181.65
2016,2,28,11,0,337.0,285.0,2.4,16.0,505.0,286.55,214.12
2016,2,28,11,15,439.5,258.0,2.45,16.0,553.0,321.98,241.25
2016,2,28,11,30,542.0,231.0,2.5,16.0,601.0,369.52,279.51
2016,2,28,11,45,462.0,265.0,2.6,16.5,583.5,398.93,306.59
2016,2,28,12,0,382.0,299.0,2.7,17.0,566.0,418.71,324.67
2016,2,28,12,15,334.0,312.0,2.7,17.0,545.5,431.29,336.43
2016,2,28,12,30,286.0,325.0,2.7,17.0,525.0,439.28,343.93
2016,2,28,12,45,238.5,328.5,2.75,17.5,494.5,428.55,336.18
2016,2,28,13,0,191.0,332.0,2.8,18.0,464.0,418.39,328.4
2016,2,28,13,15,240.0,317.5,2.75,17.5,480.0,451.86,356.19
2016,2,28,13,30,289.0,303.0,2.7,17.0,496.0,498.52,393.75
2016,2,28,13,45,342.0,280.0,2.65,17.0,501.0,531.38,420.4
2016,2,28,14,0,395.0,257.0,2.6,17.0,506.0,564.85,447.58
2016,2,28,14,15,409.0,240.0,2.55,17.0,487.5,574.25,456.02
2016,2,28,14,30,423.0,223.0,2.5,17.0,469.0,597.69,474.81
2016,2,28,14,45,275.5,228.0,2.45,17.0,384.5,480.26,384.47
2016,2,28,15,0,128.0,233.0,2.4,17.0,300.0,357.07,287.06
2016,2,28,15,15,124.5,214.0,2.15,16.5,274.5,340.01,275.24
2016,2,28,15,30,121.0,195.0,1.9,16.0,249.0,321.9,261.95
2016,2,28,15,45,60.5,150.5,1.7,16.0,177.5,204.95,166.93
2016,2,28,16,0,0.0,106.0,1.5,16.0,106.0,94.21,73.95
2016,2,28,16,15,0.0,90.5,1.35,15.5,90.5,80.24,62.64
2016,2,28,16,30,0.0,75.0,1.2,15.0,75.0,66.07,50.79
2016,2,28,16,45,0.0,60.0,1.1,14.5,60.0,52.23,39.0
2016,2,28,17,0,0.0,45.0,1.0,14.0,45.0,38.07,26.74
2016,2,28,17,15,0.0,31.0,1.0,13.5,31.0,25.61,15.8
2016,2,28,17,30,0.0,17.0,1.0,13.0,17.0,14.01,5.06
2016,2,28,17,45,0.0,8.5,1.0,13.0,8.5,6.99,0.0
2016,2,28,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,29,6,45,95.0,10.0,1.0,10.5,15.0,8.54,0.0
2016,2,29,7,0,190.0,20.0,1.0,11.0,30.0,16.42,0.0
2016,2,29,7,15,318.0,31.5,1.15,11.5,71.0,25.68,16.23
2016,2,29,7,30,446.0,43.0,1.3,12.0,112.0,34.82,25.2
2016,2,29,7,45,534.0,49.5,1.45,12.5,161.5,39.52,29.77
2016,2,29,8,0,622.0,56.0,1.6,13.0,211.0,44.3,34.2
2016,2,29,8,15,311.0,78.5,1.6,13.5,156.0,56.93,45.49
2016,2,29,8,30,0.0,101.0,1.6,14.0,101.0,80.56,66.31
2016,2,29,8,45,4.5,125.5,1.65,14.5,128.0,98.64,81.89
2016,2,29,9,0,9.0,150.0,1.7,15.0,155.0,116.37,96.93
2016,2,29,9,15,35.5,180.0,1.75,15.5,198.0,131.15,109.21
2016,2,29,9,30,62.0,210.0,1.8,16.0,241.0,149.77,124.59
2016,2,29,9,45,462.0,148.0,1.85,17.0,405.5,97.51,79.19
2016,2,29,10,0,862.0,86.0,1.9,18.0,570.0,67.11,52.68
2016,2,29,10,15,873.5,88.0,1.85,18.0,602.5,129.23,72.59
2016,2,29,10,30,885.0,90.0,1.8,18.0,635.0,185.88,108.1
2016,2,29,10,45,889.5,92.5,1.8,18.5,659.0,242.22,152.68
2016,2,29,11,0,894.0,95.0,1.8,19.0,683.0,298.22,200.82
2016,2,29,11,15,899.5,96.0,1.75,19.0,700.5,352.84,249.24
2016,2,29,11,30,905.0,97.0,1.7,19.0,718.0,406.75,296.78
2016,2,29,11,45,913.0,94.5,1.7,19.5,729.0,457.9,340.72
2016,2,29,12,0,921.0,92.0,1.7,20.0,740.0,507.95,382.55
2016,2,29,12,15,922.0,92.0,1.75,20.0,742.0,555.31,422.13
2016,2,29,12,30,923.0,92.0,1.8,20.0,744.0,600.61,459.16
2016,2,29,12,45,926.0,89.5,1.85,20.5,738.5,642.5,491.96
2016,2,29,13,0,929.0,87.0,1.9,21.0,733.0,681.98,522.21
2016,2,29,13,15,925.0,86.5,1.9,21.0,718.5,716.14,548.67
2016,2,29,13,30,921.0,86.0,1.9,21.0,704.0,747.15,572.32
2016,2,29,13,45,913.0,85.5,1.9,21.0,681.5,771.98,590.03
2016,2,29,14,0,905.0,85.0,1.9,21.0,659.0,793.27,605.41
2016,2,29,14,15,687.5,149.0,1.8,21.0,573.5,726.39,558.06
2016,2,29,14,30,470.0,213.0,1.7,21.0,488.0,629.09,486.08
2016,2,29,14,45,654.5,148.0,1.6,21.0,505.5,733.55,565.77
2016,2,29,15,0,839.0,83.0,1.5,21.0,523.0,822.76,627.08
2016,2,29,15,15,818.0,80.5,1.35,20.5,481.5,812.9,620.27
2016,2,29,15,30,797.0,78.0,1.2,20.0,440.0,799.4,611.99
2016,2,29,15,45,759.0,76.5,1.05,20.0,392.5,769.16,590.82
2016,2,29,16,0,721.0,75.0,0.9,20.0,345.0,735.66,567.19
2016,2,29,16,15,679.0,70.0,0.9,19.5,296.0,697.76,542.81
2016,2,29,16,30,637.0,65.0,0.9,19.0,247.0,652.51,511.91
2016,2,29,16,45,566.5,59.0,0.9,18.5,197.5,580.87,459.81
2016,2,29,17,0,496.0,53.0,0.9,18.0,148.0,508.93,404.61
2016,2,29,17,15,394.0,42.0,0.9,17.5,103.5,406.88,322.71
2016,2,29,17,30,292.0,31.0,0.9,17.0,59.0,308.79,231.69
2016,2,29,17,45,146.0,15.5,0.95,17.0,29.5,156.12,0.0
2016,2,29,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,6,45,122.0,10.0,1.15,12.5,17.0,8.54,0.0
2016,3,1,7,0,244.0,20.0,1.1,13.0,34.0,16.42,2.11
2016,3,1,7,15,371.0,31.0,1.35,13.5,77.5,25.31,15.92
2016,3,1,7,30,498.0,42.0,1.6,14.0,121.0,34.1,24.39
2016,3,1,7,45,575.0,49.0,1.85,14.5,171.5,39.27,29.31
2016,3,1,8,0,652.0,56.0,2.1,15.0,222.0,44.43,34.03
2016,3,1,8,15,698.5,61.0,2.15,15.5,272.5,51.99,40.74
2016,3,1,8,30,745.0,66.0,2.2,16.0,323.0,55.6,43.81
2016,3,1,8,45,779.0,69.0,2.3,16.5,371.5,57.49,45.28
2016,3,1,9,0,813.0,72.0,2.4,17.0,420.0,59.39,46.74
2016,3,1,9,15,702.0,105.0,2.45,17.0,427.5,74.67,59.92
2016,3,1,9,30,591.0,138.0,2.5,17.0,435.0,94.3,76.74
2016,3,1,9,45,577.0,155.5,2.65,17.5,463.5,103.94,84.65
2016,3,1,10,0,563.0,173.0,2.8,18.0,492.0,113.35,92.31
2016,3,1,10,15,741.0,127.0,2.8,18.0,572.0,134.59,80.28
2016,3,1,10,30,919.0,81.0,2.8,18.0,652.0,187.71,108.09
2016,3,1,10,45,927.0,82.0,2.85,18.5,677.0,245.41,154.35
2016,3,1,11,0,935.0,83.0,2.9,19.0,702.0,303.08,204.48
2016,3,1,11,15,940.0,83.5,2.9,19.0,720.0,359.17,254.94
2016,3,1,11,30,945.0,84.0,2.9,19.0,738.0,414.4,304.47
2016,3,1,11,45,948.5,84.0,2.9,19.0,748.0,467.51,351.44
2016,3,1,12,0,952.0,84.0,2.9,19.0,758.0,519.14,396.08
2016,3,1,12,15,952.5,84.5,2.85,19.0,760.0,567.97,437.27
2016,3,1,12,30,953.0,85.0,2.8,19.0,762.0,614.63,475.67
2016,3,1,12,45,951.5,84.5,2.8,19.0,755.5,656.8,509.96
2016,3,1,13,0,950.0,84.0,2.8,19.0,749.0,696.22,541.47
2016,3,1,13,15,946.5,83.5,2.8,19.0,734.0,731.38,569.28
2016,3,1,13,30,943.0,83.0,2.8,19.0,719.0,763.37,593.83
2016,3,1,13,45,937.0,81.5,2.8,19.0,697.0,789.15,612.67
2016,3,1,14,0,931.0,80.0,2.8,19.0,675.0,811.37,629.09
2016,3,1,14,15,921.0,79.0,2.8,18.5,645.0,827.37,642.47
2016,3,1,14,30,911.0,78.0,2.8,18.0,615.0,839.61,653.42
2016,3,1,14,45,897.0,76.0,2.8,18.0,578.0,843.61,657.51
2016,3,1,15,0,883.0,74.0,2.8,18.0,541.0,843.79,659.11
2016,3,1,15,15,863.5,72.0,2.65,17.5,498.5,835.6,655.08
2016,3,1,15,30,844.0,70.0,2.5,17.0,456.0,832.49,654.74
2016,3,1,15,45,818.0,66.5,2.45,17.0,409.0,809.86,639.79
2016,3,1,16,0,792.0,63.0,2.4,17.0,362.0,783.92,622.31
2016,3,1,16,15,752.5,59.5,2.1,16.0,312.0,743.51,594.12
2016,3,1,16,30,713.0,56.0,1.8,15.0,262.0,700.62,562.9
2016,3,1,16,45,652.5,50.5,1.5,14.5,211.5,635.75,512.43
2016,3,1,17,0,592.0,45.0,1.2,14.0,161.0,569.9,458.75
2016,3,1,17,15,491.5,36.5,1.15,13.5,113.5,477.36,382.97
2016,3,1,17,30,391.0,28.0,1.1,13.0,66.0,381.42,292.49
2016,3,1,17,45,195.5,14.0,1.05,12.5,33.0,191.7,0.0
2016,3,1,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,45,24.5,11.0,0.8,12.5,12.5,9.39,0.0
2016,3,2,7,0,49.0,22.0,0.9,13.0,25.0,17.82,4.73
2016,3,2,7,15,99.0,40.5,1.05,13.5,54.0,31.28,21.18
2016,3,2,7,30,149.0,59.0,1.2,14.0,83.0,44.86,33.9
2016,3,2,7,45,170.5,79.5,1.4,14.5,116.5,59.27,47.03
2016,3,2,8,0,192.0,100.0,1.6,15.0,150.0,73.22,59.51
2016,3,2,8,15,208.5,119.0,1.6,15.5,183.5,85.71,70.45
2016,3,2,8,30,225.0,138.0,1.6,16.0,217.0,97.79,80.79
2016,3,2,8,45,441.0,117.0,1.6,16.5,299.0,82.19,66.86
2016,3,2,9,0,657.0,96.0,1.6,17.0,381.0,69.12,55.19
2016,3,2,9,15,744.5,88.0,1.6,17.5,441.5,69.35,55.14
2016,3,2,9,30,832.0,80.0,1.6,18.0,502.0,63.82,50.08
2016,3,2,9,45,847.5,82.5,1.6,18.5,540.5,65.01,50.88
2016,3,2,10,0,863.0,85.0,1.6,19.0,579.0,79.63,63.17
2016,3,2,10,15,875.0,86.5,1.65,19.0,611.0,135.27,74.96
2016,3,2,10,30,887.0,88.0,1.7,19.0,643.0,191.81,111.83
2016,3,2,10,45,895.0,89.5,1.8,19.5,668.5,248.26,156.98
2016,3,2,11,0,903.0,91.0,1.9,20.0,694.0,304.71,205.61
2016,3,2,11,15,908.5,92.0,1.95,20.0,712.0,359.8,254.54
2016,3,2,11,30,914.0,93.0,2.0,20.0,730.0,414.15,302.56
2016,3,2,11,45,915.5,94.0,2.15,20.0,739.5,465.89,347.99
2016,3,2,12,0,917.0,95.0,2.3,20.0,749.0,516.06,391.18
2016,3,2,12,15,733.0,169.5,2.4,20.0,693.0,532.14,407.62
2016,3,2,12,30,549.0,244.0,2.5,20.0,637.0,529.51,408.03
2016,3,2,12,45,515.0,255.0,2.6,20.0,621.0,549.82,425.23
2016,3,2,13,0,481.0,266.0,2.7,20.0,605.0,566.25,438.91
2016,3,2,13,15,461.0,273.0,2.75,19.5,592.5,584.88,454.75
2016,3,2,13,30,441.0,280.0,2.8,19.0,580.0,600.71,468.33
2016,3,2,13,45,467.5,255.5,2.85,19.0,564.5,619.22,484.14
2016,3,2,14,0,494.0,231.0,2.9,19.0,549.0,636.04,498.78
2016,3,2,14,15,536.5,204.5,2.9,18.5,535.5,661.54,520.94
2016,3,2,14,30,579.0,178.0,2.9,18.0,522.0,685.1,541.78
2016,3,2,14,45,489.5,191.0,2.9,18.0,469.5,639.73,507.92
2016,3,2,15,0,400.0,204.0,2.9,18.0,417.0,589.79,470.44
2016,3,2,15,15,380.5,189.5,2.85,17.5,379.5,548.27,441.73
2016,3,2,15,30,361.0,175.0,2.8,17.0,342.0,522.13,423.83
2016,3,2,15,45,335.0,159.5,2.8,17.0,302.0,487.21,397.93
2016,3,2,16,0,309.0,144.0,2.8,17.0,262.0,450.62,370.24
2016,3,2,16,15,273.5,131.0,2.65,16.5,225.0,408.15,337.29
2016,3,2,16,30,238.0,118.0,2.5,16.0,188.0,365.49,303.22
2016,3,2,16,45,217.0,97.5,2.4,15.5,152.0,323.64,269.25
2016,3,2,17,0,196.0,77.0,2.3,15.0,116.0,280.84,233.08
2016,3,2,17,15,147.5,57.0,2.1,14.5,81.5,216.33,176.89
2016,3,2,17,30,99.0,37.0,1.9,14.0,47.0,151.89,117.23
2016,3,2,17,45,49.5,18.5,1.75,14.0,23.5,75.66,2.14
2016,3,2,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,10.0,0.9,12.5,10.0,8.54,0.0
2016,3,3,7,0,0.0,20.0,0.9,13.0,20.0,16.52,5.27
2016,3,3,7,15,14.0,40.0,0.95,13.5,42.0,31.94,21.9
2016,3,3,7,30,28.0,60.0,1.0,14.0,64.0,46.9,35.77
2016,3,3,7,45,41.0,80.5,1.05,14.5,90.0,61.92,49.41
2016,3,3,8,0,54.0,101.0,1.1,15.0,116.0,76.66,62.55
2016,3,3,8,15,62.0,122.0,1.0,15.0,142.0,91.38,75.53
2016,3,3,8,30,70.0,143.0,0.9,15.0,168.0,105.8,87.98
2016,3,3,8,45,52.5,157.5,0.8,15.5,178.0,115.88,96.28
2016,3,3,9,0,35.0,172.0,0.7,16.0,188.0,125.66,104.17
2016,3,3,9,15,88.5,200.5,0.6,16.0,245.0,144.02,119.42
2016,3,3,9,30,142.0,229.0,0.5,16.0,302.0,154.85,128.06
2016,3,3,9,45,71.0,194.5,0.45,16.5,231.0,142.73,117.22
2016,3,3,10,0,0.0,160.0,0.4,17.0,160.0,126.98,103.53
2016,3,3,10,15,23.5,214.0,0.5,17.0,229.0,168.06,130.9
2016,3,3,10,30,47.0,268.0,0.6,17.0,298.0,202.42,156.46
2016,3,3,10,45,88.0,294.0,0.7,17.5,352.5,234.82,179.55
