Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,11,0,129.0,320.0,0.8,18.0,407.0,268.01,203.73
2016,3,3,11,15,96.0,318.0,1.05,18.0,383.5,274.0,210.35
2016,3,3,11,30,63.0,316.0,1.3,18.0,360.0,270.94,209.6
2016,3,3,11,45,65.0,318.5,1.55,18.0,364.5,281.94,218.8
2016,3,3,12,0,67.0,321.0,1.8,18.0,369.0,292.98,227.97
2016,3,3,12,15,47.5,303.0,1.9,18.0,337.0,276.38,215.57
2016,3,3,12,30,28.0,285.0,2.0,18.0,305.0,256.75,200.61
2016,3,3,12,45,66.5,311.0,2.1,18.0,358.5,307.65,240.93
2016,3,3,13,0,105.0,337.0,2.2,18.0,412.0,363.17,284.41
2016,3,3,13,15,107.5,328.5,2.05,18.0,404.0,366.48,287.06
2016,3,3,13,30,110.0,320.0,1.9,18.0,396.0,369.36,289.64
2016,3,3,13,45,82.5,301.0,1.8,18.0,356.5,338.98,266.23
2016,3,3,14,0,55.0,282.0,1.7,18.0,317.0,305.97,240.65
2016,3,3,14,15,28.5,230.5,1.6,18.0,249.0,238.02,187.57
2016,3,3,14,30,2.0,179.0,1.5,18.0,181.0,156.87,122.8
2016,3,3,14,45,12.5,191.5,1.45,18.0,199.0,179.37,141.73
2016,3,3,15,0,23.0,204.0,1.4,18.0,217.0,203.62,161.75
2016,3,3,15,15,65.5,203.0,1.3,17.5,234.5,259.69,208.49
2016,3,3,15,30,108.0,202.0,1.2,17.0,252.0,319.77,257.7
2016,3,3,15,45,90.0,180.0,1.1,17.0,219.0,266.81,215.81
2016,3,3,16,0,72.0,158.0,1.0,17.0,186.0,230.39,186.91
2016,3,3,16,15,64.0,137.5,0.9,16.5,160.0,203.96,166.14
2016,3,3,16,30,56.0,117.0,0.8,16.0,134.0,176.96,144.36
2016,3,3,16,45,45.5,96.0,0.7,16.0,108.0,146.55,118.86
2016,3,3,17,0,35.0,75.0,0.6,16.0,82.0,115.43,92.24
2016,3,3,17,15,17.5,54.5,0.6,15.5,58.0,78.57,60.33
2016,3,3,17,30,0.0,34.0,0.6,15.0,34.0,33.47,21.23
2016,3,3,17,45,0.0,17.0,0.65,15.0,17.0,14.04,0.0
2016,3,3,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,9.5,1.2,13.5,9.5,8.11,0.0
2016,3,4,7,0,0.0,19.0,1.3,14.0,19.0,15.68,5.54
2016,3,4,7,15,0.0,38.0,1.35,14.0,38.0,30.79,20.97
2016,3,4,7,30,0.0,57.0,1.4,14.0,57.0,45.48,34.57
2016,3,4,7,45,5.5,77.0,1.5,14.5,78.5,60.74,48.41
2016,3,4,8,0,11.0,97.0,1.6,15.0,100.0,75.86,61.88
2016,3,4,8,15,17.5,116.0,1.75,15.5,122.0,90.2,74.39
2016,3,4,8,30,24.0,135.0,1.9,16.0,144.0,104.4,86.53
2016,3,4,8,45,22.0,150.5,2.05,16.5,159.5,116.11,96.3
2016,3,4,9,0,20.0,166.0,2.2,17.0,175.0,127.68,105.81
2016,3,4,9,15,10.0,164.0,2.35,17.0,168.5,127.54,105.39
2016,3,4,9,30,0.0,162.0,2.5,17.0,162.0,127.02,104.68
2016,3,4,9,45,5.0,180.5,2.65,17.5,183.5,140.47,115.67
2016,3,4,10,0,10.0,199.0,2.8,18.0,205.0,154.17,121.1
2016,3,4,10,15,5.0,183.5,2.8,18.0,186.5,145.58,113.82
2016,3,4,10,30,0.0,168.0,2.8,18.0,168.0,135.12,105.36
2016,3,4,10,45,1.5,178.5,2.85,18.0,180.0,144.21,112.49
2016,3,4,11,0,3.0,189.0,2.9,18.0,192.0,153.6,119.84
2016,3,4,11,15,1.5,137.5,2.8,18.0,139.0,113.8,87.68
2016,3,4,11,30,0.0,86.0,2.7,18.0,86.0,71.64,53.4
2016,3,4,11,45,0.0,81.5,2.65,18.0,81.5,67.89,50.33
2016,3,4,12,0,0.0,77.0,2.6,18.0,77.0,64.13,47.23
2016,3,4,12,15,0.0,67.5,2.65,18.0,67.5,56.19,40.72
2016,3,4,12,30,0.0,58.0,2.7,18.0,58.0,48.25,34.21
2016,3,4,12,45,0.5,113.0,2.75,18.0,113.5,94.57,72.11
2016,3,4,13,0,1.0,168.0,2.8,18.0,169.0,141.53,110.07
2016,3,4,13,15,0.5,165.0,2.8,17.5,165.5,139.13,108.35
2016,3,4,13,30,0.0,162.0,2.8,17.0,162.0,136.67,106.66
2016,3,4,13,45,0.0,116.0,2.85,17.0,116.0,97.14,74.64
2016,3,4,14,0,0.0,70.0,2.9,17.0,70.0,58.19,42.75
2016,3,4,14,15,0.0,83.0,2.7,16.5,83.0,69.04,51.93
2016,3,4,14,30,0.0,96.0,2.5,16.0,96.0,80.02,61.24
2016,3,4,14,45,9.5,148.5,2.35,16.0,154.0,135.72,107.65
2016,3,4,15,0,19.0,201.0,2.2,16.0,212.0,197.0,158.02
2016,3,4,15,15,9.5,121.0,1.95,16.0,126.5,111.88,88.33
2016,3,4,15,30,0.0,41.0,1.7,16.0,41.0,33.91,23.1
2016,3,4,15,45,11.0,93.5,1.45,16.0,98.0,88.77,69.9
2016,3,4,16,0,22.0,146.0,1.2,16.0,155.0,156.23,126.32
2016,3,4,16,15,16.5,127.0,1.1,15.5,133.5,134.52,108.43
2016,3,4,16,30,11.0,108.0,1.0,15.0,112.0,112.62,90.29
2016,3,4,16,45,5.5,88.0,0.95,15.0,90.0,89.18,70.35
2016,3,4,17,0,0.0,68.0,0.9,15.0,68.0,65.3,49.72
2016,3,4,17,15,0.0,48.5,0.95,15.0,48.5,45.78,32.77
2016,3,4,17,30,0.0,29.0,1.0,15.0,29.0,24.76,14.38
2016,3,4,17,45,0.0,14.5,1.1,15.0,14.5,11.95,0.0
2016,3,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,4.5,2.8,14.5,4.5,3.84,0.0
2016,3,5,7,0,0.0,9.0,3.1,15.0,9.0,7.39,0.0
2016,3,5,7,15,0.0,17.5,3.2,15.0,17.5,14.4,6.8
2016,3,5,7,30,0.0,26.0,3.3,15.0,26.0,21.43,13.29
2016,3,5,7,45,0.0,36.0,3.45,15.5,36.0,29.72,20.81
2016,3,5,8,0,0.0,46.0,3.6,16.0,46.0,38.03,28.24
2016,3,5,8,15,0.0,55.5,3.6,16.0,55.5,45.94,35.28
2016,3,5,8,30,0.0,65.0,3.6,16.0,65.0,53.86,42.23
2016,3,5,8,45,0.0,59.5,3.65,16.0,59.5,49.28,38.08
2016,3,5,9,0,0.0,54.0,3.7,16.0,54.0,44.71,33.94
2016,3,5,9,15,0.0,103.5,3.75,16.0,103.5,84.68,68.83
2016,3,5,9,30,0.0,153.0,3.8,16.0,153.0,120.94,99.98
2016,3,5,9,45,0.0,94.5,3.9,16.5,94.5,78.33,62.76
2016,3,5,10,0,0.0,36.0,4.0,17.0,36.0,29.82,19.34
2016,3,5,10,15,0.0,59.0,4.25,17.5,59.0,48.98,35.18
2016,3,5,10,30,0.0,82.0,4.5,18.0,82.0,68.22,50.9
2016,3,5,10,45,3.5,146.0,4.75,18.5,148.5,119.98,92.82
2016,3,5,11,0,7.0,210.0,5.0,19.0,215.0,170.62,133.18
2016,3,5,11,15,3.5,178.0,5.1,19.0,180.5,146.38,113.7
2016,3,5,11,30,0.0,146.0,5.2,19.0,146.0,120.46,92.82
2016,3,5,11,45,0.0,147.5,5.3,19.5,147.5,122.0,93.85
2016,3,5,12,0,0.0,149.0,5.4,20.0,149.0,123.55,94.88
2016,3,5,12,15,39.0,244.5,5.35,19.5,273.0,224.79,176.15
2016,3,5,12,30,78.0,340.0,5.3,19.0,397.0,331.83,260.91
2016,3,5,12,45,74.5,335.0,5.3,19.0,389.0,334.0,262.78
2016,3,5,13,0,71.0,330.0,5.3,19.0,381.0,335.48,264.3
2016,3,5,13,15,73.5,321.5,5.35,18.5,373.5,337.24,266.74
2016,3,5,13,30,76.0,313.0,5.4,18.0,366.0,338.68,268.98
2016,3,5,13,45,38.0,241.5,5.5,17.5,268.0,247.81,197.22
2016,3,5,14,0,0.0,170.0,5.6,17.0,170.0,144.88,113.8
2016,3,5,14,15,0.0,108.5,5.85,17.0,108.5,90.84,69.79
2016,3,5,14,30,0.0,47.0,6.1,17.0,47.0,38.98,26.93
2016,3,5,14,45,0.0,41.0,6.35,17.0,41.0,33.97,22.82
2016,3,5,15,0,0.0,35.0,6.6,17.0,35.0,28.97,18.69
2016,3,5,15,15,0.0,21.5,6.75,16.5,21.5,17.76,9.35
2016,3,5,15,30,0.0,8.0,6.9,16.0,8.0,6.6,0.0
2016,3,5,15,45,0.0,8.0,7.05,16.0,8.0,6.59,0.0
2016,3,5,16,0,0.0,8.0,7.2,16.0,8.0,6.59,0.0
2016,3,5,16,15,0.0,6.5,7.25,15.5,6.5,5.35,0.0
2016,3,5,16,30,0.0,5.0,7.3,15.0,5.0,4.11,0.0
2016,3,5,16,45,0.0,4.0,7.35,15.0,4.0,3.28,0.0
2016,3,5,17,0,0.0,3.0,7.4,15.0,3.0,2.46,0.0
2016,3,5,17,15,0.0,2.0,7.3,15.0,2.0,1.64,0.0
2016,3,5,17,30,0.0,1.0,7.2,15.0,1.0,0.82,0.0
2016,3,5,17,45,0.0,0.5,7.1,15.0,0.5,0.41,0.0
2016,3,5,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.85,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,6,45,68.0,17.5,1.5,11.5,23.0,14.94,0.0
2016,3,6,7,0,136.0,35.0,1.6,12.0,46.0,27.11,15.73
2016,3,6,7,15,248.5,50.5,1.8,12.0,89.0,38.49,28.06
2016,3,6,7,30,361.0,66.0,2.0,12.0,132.0,49.95,38.92
2016,3,6,7,45,443.5,75.5,2.25,12.5,181.5,56.76,45.32
2016,3,6,8,0,526.0,85.0,2.5,13.0,231.0,65.85,53.5
2016,3,6,8,15,577.0,92.0,2.6,13.0,281.0,69.77,57.0
2016,3,6,8,30,628.0,99.0,2.7,13.0,331.0,73.66,60.37
2016,3,6,8,45,667.0,103.5,2.85,13.5,379.0,75.52,61.74
2016,3,6,9,0,706.0,108.0,3.0,14.0,427.0,77.42,63.12
2016,3,6,9,15,731.0,112.0,3.05,14.0,470.5,78.79,64.14
2016,3,6,9,30,756.0,116.0,3.1,14.0,514.0,80.17,65.17
2016,3,6,9,45,776.0,118.0,3.2,14.5,553.0,80.2,64.89
2016,3,6,10,0,796.0,120.0,3.3,15.0,592.0,106.25,70.5
2016,3,6,10,15,809.0,122.5,3.3,15.0,624.0,160.22,95.75
2016,3,6,10,30,822.0,125.0,3.3,15.0,656.0,215.49,135.49
2016,3,6,10,45,831.0,126.5,3.35,15.0,680.5,270.2,181.57
2016,3,6,11,0,840.0,128.0,3.4,15.0,705.0,325.23,230.63
2016,3,6,11,15,846.0,129.0,3.4,15.0,722.5,378.98,279.33
2016,3,6,11,30,852.0,130.0,3.4,15.0,740.0,432.22,327.13
2016,3,6,11,45,683.5,197.0,3.45,15.0,690.5,459.9,355.79
2016,3,6,12,0,515.0,264.0,3.5,15.0,641.0,471.44,369.13
2016,3,6,12,15,496.0,272.5,3.55,15.0,636.0,501.21,394.65
2016,3,6,12,30,477.0,281.0,3.6,15.0,631.0,528.37,417.43
2016,3,6,12,45,343.0,315.0,3.7,15.0,566.0,496.93,394.02
2016,3,6,13,0,209.0,349.0,3.8,15.0,501.0,452.17,359.2
2016,3,6,13,15,208.0,342.5,3.85,15.0,490.5,460.66,366.9
2016,3,6,13,30,207.0,336.0,3.9,15.0,480.0,468.17,373.61
2016,3,6,13,45,193.5,324.5,3.95,15.0,456.0,460.29,368.24
2016,3,6,14,0,180.0,313.0,4.0,15.0,432.0,450.52,361.41
2016,3,6,14,15,159.5,298.5,4.05,15.0,400.5,430.2,346.16
2016,3,6,14,30,139.0,284.0,4.1,15.0,369.0,407.9,329.24
2016,3,6,14,45,114.0,263.5,4.15,15.0,331.0,356.55,289.25
2016,3,6,15,0,89.0,243.0,4.2,15.0,293.0,319.56,260.06
2016,3,6,15,15,61.0,215.5,4.1,14.5,248.5,270.22,220.64
2016,3,6,15,30,33.0,188.0,4.0,14.0,204.0,219.37,179.23
2016,3,6,15,45,16.5,158.5,3.95,14.0,166.5,160.36,130.41
2016,3,6,16,0,0.0,129.0,3.9,14.0,129.0,117.3,94.09
2016,3,6,16,15,0.0,111.0,3.75,13.5,111.0,101.0,80.74
2016,3,6,16,30,0.0,93.0,3.6,13.0,93.0,84.45,66.91
2016,3,6,16,45,0.0,74.5,3.45,13.0,74.5,66.97,51.94
2016,3,6,17,0,0.0,56.0,3.3,13.0,56.0,49.05,36.38
2016,3,6,17,15,0.0,40.0,3.3,12.5,40.0,33.59,22.88
2016,3,6,17,30,0.0,24.0,3.3,12.0,24.0,19.8,10.69
2016,3,6,17,45,0.0,12.0,3.3,12.0,12.0,9.87,0.0
2016,3,6,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,6,45,86.5,15.0,1.7,9.0,22.5,11.68,0.0
2016,3,7,7,0,173.0,30.0,1.8,9.0,45.0,23.15,13.32
2016,3,7,7,15,238.5,47.0,1.95,9.0,83.0,35.8,26.16
2016,3,7,7,30,304.0,64.0,2.1,9.0,121.0,48.12,37.82
2016,3,7,7,45,343.0,79.5,2.3,9.5,162.5,58.84,47.77
2016,3,7,8,0,382.0,95.0,2.5,10.0,204.0,69.2,57.16
2016,3,7,8,15,414.5,107.0,2.6,10.0,245.5,76.75,63.95
2016,3,7,8,30,447.0,119.0,2.7,10.0,287.0,84.05,70.38
2016,3,7,8,45,424.0,142.5,2.85,10.0,318.5,97.91,82.56
2016,3,7,9,0,401.0,166.0,3.0,10.0,350.0,111.08,94.0
2016,3,7,9,15,200.5,96.5,3.0,10.0,188.5,69.56,56.87
2016,3,7,9,30,0.0,27.0,3.0,10.0,27.0,22.33,14.47
2016,3,7,9,45,18.0,134.5,3.0,10.5,145.5,104.03,86.96
2016,3,7,10,0,36.0,242.0,3.0,11.0,264.0,173.19,139.45
2016,3,7,10,15,31.0,247.5,3.0,11.0,267.0,182.97,146.5
2016,3,7,10,30,26.0,253.0,3.0,11.0,270.0,200.27,160.48
2016,3,7,10,45,19.0,242.0,3.05,11.5,255.0,194.97,155.99
2016,3,7,11,0,12.0,231.0,3.1,12.0,240.0,187.96,150.21
2016,3,7,11,15,6.0,178.5,3.15,12.0,183.0,147.74,117.49
2016,3,7,11,30,0.0,126.0,3.2,12.0,126.0,104.4,81.87
2016,3,7,11,45,122.5,240.0,3.3,12.0,330.0,249.47,199.48
2016,3,7,12,0,245.0,354.0,3.4,12.0,534.0,408.49,325.34
2016,3,7,12,15,135.5,321.5,3.45,12.0,421.5,343.16,274.64
2016,3,7,12,30,26.0,289.0,3.5,12.0,309.0,255.65,204.85
2016,3,7,12,45,43.5,308.5,3.6,12.0,340.5,292.42,234.99
2016,3,7,13,0,61.0,328.0,3.7,12.0,372.0,327.65,263.56
2016,3,7,13,15,67.0,324.5,3.7,12.0,372.5,336.01,270.63
2016,3,7,13,30,73.0,321.0,3.7,12.0,373.0,344.62,278.04
2016,3,7,13,45,199.0,307.5,3.7,12.0,441.5,448.48,363.59
2016,3,7,14,0,325.0,294.0,3.7,12.0,510.0,561.24,454.2
2016,3,7,14,15,295.0,285.0,3.7,12.0,474.5,542.75,439.98
2016,3,7,14,30,265.0,276.0,3.7,12.0,439.0,521.53,424.17
2016,3,7,14,45,220.5,263.5,3.7,12.0,393.5,464.4,380.01
2016,3,7,15,0,176.0,251.0,3.7,12.0,348.0,421.54,346.29
2016,3,7,15,15,146.0,230.5,3.5,12.0,307.0,380.03,313.38
2016,3,7,15,30,116.0,210.0,3.3,12.0,266.0,336.9,278.72
2016,3,7,15,45,371.0,158.5,3.15,12.0,311.5,542.47,450.96
2016,3,7,16,0,626.0,107.0,3.0,12.0,357.0,715.67,587.8
2016,3,7,16,15,581.0,100.0,2.55,11.5,308.5,666.5,548.91
2016,3,7,16,30,536.0,93.0,2.1,11.0,260.0,615.12,508.88
2016,3,7,16,45,483.5,81.5,1.7,11.0,212.0,550.96,456.8
2016,3,7,17,0,431.0,70.0,1.3,11.0,164.0,483.29,400.13
2016,3,7,17,15,335.0,57.0,1.25,10.5,118.0,384.15,318.19
2016,3,7,17,30,239.0,44.0,1.2,10.0,72.0,289.36,234.36
2016,3,7,17,45,119.5,22.0,1.15,9.5,36.0,154.99,89.5
2016,3,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,6,45,152.0,16.0,1.2,8.0,30.0,13.04,0.0
2016,3,8,7,0,304.0,32.0,1.2,9.0,60.0,26.39,16.42
2016,3,8,7,15,411.5,42.5,1.3,9.5,106.5,34.51,25.06
2016,3,8,7,30,519.0,53.0,1.4,10.0,153.0,42.54,32.73
2016,3,8,7,45,579.5,60.5,1.5,10.5,203.0,47.72,37.62
2016,3,8,8,0,640.0,68.0,1.6,11.0,253.0,52.84,42.26
2016,3,8,8,15,682.0,73.5,1.6,11.5,303.5,56.2,45.18
2016,3,8,8,30,724.0,79.0,1.6,12.0,354.0,59.5,47.95
2016,3,8,8,45,738.0,87.5,1.6,12.5,399.5,64.51,52.17
2016,3,8,9,0,752.0,96.0,1.6,13.0,445.0,69.26,56.11
2016,3,8,9,15,773.5,99.5,1.6,13.0,488.0,77.25,62.97
2016,3,8,9,30,795.0,103.0,1.6,13.0,531.0,78.7,64.05
2016,3,8,9,45,618.5,165.5,1.65,13.5,512.5,108.59,89.74
2016,3,8,10,0,442.0,228.0,1.7,14.0,494.0,157.84,116.54
2016,3,8,10,15,487.0,224.5,1.75,14.0,532.0,193.59,134.55
2016,3,8,10,30,532.0,221.0,1.8,14.0,570.0,234.27,163.1
2016,3,8,10,45,437.5,264.0,1.9,14.0,558.0,279.62,204.72
2016,3,8,11,0,343.0,307.0,2.0,14.0,546.0,318.76,241.37
2016,3,8,11,15,318.0,321.5,2.0,14.0,547.5,347.44,266.75
2016,3,8,11,30,293.0,336.0,2.0,14.0,549.0,373.61,289.61
2016,3,8,11,45,271.0,345.5,2.0,14.0,544.0,394.96,308.08
2016,3,8,12,0,249.0,355.0,2.0,14.0,539.0,412.45,323.03
2016,3,8,12,15,132.0,306.0,1.95,14.0,403.5,329.51,260.19
2016,3,8,12,30,15.0,257.0,1.9,14.0,268.0,222.79,176.16
2016,3,8,12,45,25.0,279.5,1.85,14.0,298.0,250.26,198.51
2016,3,8,13,0,35.0,302.0,1.8,14.0,328.0,287.29,227.85
2016,3,8,13,15,18.0,235.5,1.85,13.5,249.0,212.52,168.97
2016,3,8,13,30,1.0,169.0,1.9,13.0,170.0,143.47,113.47
2016,3,8,13,45,25.5,228.5,2.0,13.0,246.0,226.09,181.46
2016,3,8,14,0,50.0,288.0,2.1,13.0,322.0,308.47,247.75
2016,3,8,14,15,31.5,252.0,2.15,13.0,273.0,262.38,210.88
2016,3,8,14,30,13.0,216.0,2.2,13.0,224.0,200.87,161.41
2016,3,8,14,45,6.5,147.5,2.3,13.0,151.5,132.14,105.46
2016,3,8,15,0,0.0,79.0,2.4,13.0,79.0,65.63,50.03
2016,3,8,15,15,0.0,79.0,2.2,12.5,79.0,65.61,50.31
2016,3,8,15,30,0.0,79.0,2.0,12.0,79.0,65.59,50.55
2016,3,8,15,45,0.0,51.0,1.8,12.0,51.0,42.21,30.72
2016,3,8,16,0,0.0,23.0,1.6,12.0,23.0,18.97,10.79
2016,3,8,16,15,0.0,19.5,1.35,11.5,19.5,16.07,8.34
2016,3,8,16,30,0.0,16.0,1.1,11.0,16.0,13.17,5.86
2016,3,8,16,45,0.0,13.0,0.85,11.0,13.0,10.69,3.69
2016,3,8,17,0,0.0,10.0,0.6,11.0,10.0,8.21,1.5
2016,3,8,17,15,0.0,7.0,0.55,10.5,7.0,5.74,0.0
2016,3,8,17,30,0.0,4.0,0.5,10.0,4.0,3.28,0.0
2016,3,8,17,45,0.0,2.0,0.5,10.0,2.0,1.64,0.0
2016,3,8,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,4.0,1.75,10.5,4.0,3.28,0.0
2016,3,9,7,0,0.0,8.0,1.9,11.0,8.0,6.56,0.0
2016,3,9,7,15,0.0,14.5,1.95,11.0,14.5,11.92,4.94
2016,3,9,7,30,0.0,21.0,2.0,11.0,21.0,17.29,9.95
2016,3,9,7,45,0.0,28.0,2.15,11.5,28.0,23.08,15.27
2016,3,9,8,0,0.0,35.0,2.3,12.0,35.0,28.89,20.52
2016,3,9,8,15,0.0,42.0,2.35,12.5,42.0,34.7,25.7
2016,3,9,8,30,0.0,49.0,2.4,13.0,49.0,40.53,30.81
2016,3,9,8,45,0.0,100.5,2.5,13.5,100.5,81.77,67.23
2016,3,9,9,0,0.0,152.0,2.6,14.0,152.0,118.96,99.37
2016,3,9,9,15,94.5,197.5,2.6,14.0,249.0,143.65,120.38
2016,3,9,9,30,189.0,243.0,2.6,14.0,346.0,163.48,137.01
2016,3,9,9,45,228.5,257.0,2.6,14.5,389.5,171.92,143.55
2016,3,9,10,0,268.0,271.0,2.6,15.0,433.0,183.53,139.98
2016,3,9,10,15,377.5,256.0,2.6,15.0,497.5,210.33,151.87
2016,3,9,10,30,487.0,241.0,2.6,15.0,562.0,241.97,170.96
2016,3,9,10,45,441.5,268.0,2.6,15.5,568.0,285.16,208.45
2016,3,9,11,0,396.0,295.0,2.6,16.0,574.0,327.44,245.47
2016,3,9,11,15,454.0,279.5,2.6,16.5,606.0,363.37,274.51
2016,3,9,11,30,512.0,264.0,2.6,17.0,638.0,407.88,310.65
2016,3,9,11,45,408.0,305.0,2.6,17.5,605.5,426.91,328.49
2016,3,9,12,0,304.0,346.0,2.6,18.0,573.0,435.55,336.71
2016,3,9,12,15,263.5,354.5,2.6,18.0,551.5,443.86,344.34
2016,3,9,12,30,223.0,363.0,2.6,18.0,530.0,443.08,344.6
2016,3,9,12,45,127.0,330.0,2.65,18.0,425.0,371.25,290.21
2016,3,9,13,0,31.0,297.0,2.7,18.0,320.0,280.31,219.34
2016,3,9,13,15,36.5,299.0,2.65,18.0,325.5,291.36,228.58
2016,3,9,13,30,42.0,301.0,2.6,18.0,331.0,302.99,237.99
2016,3,9,13,45,24.0,251.0,2.6,18.5,268.0,235.33,184.71
2016,3,9,14,0,6.0,201.0,2.6,19.0,205.0,177.52,138.61
2016,3,9,14,15,28.0,233.0,2.55,18.5,250.5,240.15,189.69
2016,3,9,14,30,50.0,265.0,2.5,18.0,296.0,296.96,235.57
2016,3,9,14,45,79.5,258.5,2.45,18.0,305.0,321.68,256.25
2016,3,9,15,0,109.0,252.0,2.4,18.0,314.0,347.42,277.87
2016,3,9,15,15,63.0,216.0,2.2,18.0,251.5,272.2,217.92
2016,3,9,15,30,17.0,180.0,2.0,18.0,189.0,179.54,142.91
2016,3,9,15,45,8.5,157.5,1.85,18.0,162.0,151.52,120.43
2016,3,9,16,0,0.0,135.0,1.7,18.0,135.0,123.13,97.16
2016,3,9,16,15,0.0,117.0,1.5,17.5,117.0,106.93,84.22
2016,3,9,16,30,0.0,99.0,1.3,17.0,99.0,90.51,70.83
2016,3,9,16,45,0.0,81.0,1.1,16.5,81.0,73.78,56.93
2016,3,9,17,0,0.0,63.0,0.9,16.0,63.0,56.65,42.42
2016,3,9,17,15,0.0,46.0,0.9,15.5,46.0,40.21,28.26
2016,3,9,17,30,0.0,29.0,0.9,15.0,29.0,23.96,14.14
2016,3,9,17,45,0.0,16.5,0.9,14.5,16.5,13.6,3.56
2016,3,9,18,0,0.0,4.0,0.9,14.0,4.0,3.41,0.0
2016,3,9,18,15,0.0,2.0,0.9,13.5,2.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,18.0,17.5,2.5,12.5,19.5,14.52,0.0
2016,3,10,7,0,36.0,35.0,2.7,13.0,39.0,27.74,17.79
2016,3,10,7,15,59.5,56.0,2.8,13.5,66.5,43.23,32.37
2016,3,10,7,30,83.0,77.0,2.9,14.0,94.0,58.33,46.2
2016,3,10,7,45,97.0,99.0,3.0,14.5,124.5,73.61,59.96
2016,3,10,8,0,111.0,121.0,3.1,15.0,155.0,88.48,73.07
2016,3,10,8,15,121.5,142.0,3.3,15.5,185.0,102.32,85.0
2016,3,10,8,30,132.0,163.0,3.5,16.0,215.0,115.75,96.37
2016,3,10,8,45,66.0,154.5,3.7,16.5,180.5,115.55,95.74
2016,3,10,9,0,0.0,146.0,3.9,17.0,146.0,115.0,94.82
2016,3,10,9,15,82.0,196.5,4.0,17.0,241.5,143.06,118.63
2016,3,10,9,30,164.0,247.0,4.1,17.0,337.0,165.22,137.14
2016,3,10,9,45,217.5,260.0,4.2,17.5,388.0,173.33,143.37
2016,3,10,10,0,271.0,273.0,4.3,18.0,439.0,186.29,140.3
2016,3,10,10,15,154.5,274.0,4.3,18.0,369.5,206.08,156.1
2016,3,10,10,30,38.0,275.0,4.3,18.0,300.0,209.03,162.88
2016,3,10,10,45,47.5,294.0,4.3,18.0,327.0,230.47,179.48
2016,3,10,11,0,57.0,313.0,4.3,18.0,354.0,253.57,197.55
2016,3,10,11,15,130.5,335.0,4.2,18.0,430.5,298.97,231.75
2016,3,10,11,30,204.0,357.0,4.1,18.0,507.0,357.88,277.18
2016,3,10,11,45,205.5,359.5,4.1,18.5,512.0,378.73,293.89
2016,3,10,12,0,207.0,362.0,4.1,19.0,517.0,399.33,310.28
2016,3,10,12,15,112.0,315.5,4.05,19.0,399.5,327.61,255.89
2016,3,10,12,30,17.0,269.0,4.0,19.0,282.0,234.16,182.72
2016,3,10,12,45,116.5,314.0,3.95,19.0,400.5,351.4,275.9
2016,3,10,13,0,216.0,359.0,3.9,19.0,519.0,469.56,367.61
2016,3,10,13,15,110.5,278.0,3.75,19.0,359.5,335.26,263.76
2016,3,10,13,30,5.0,197.0,3.6,19.0,200.0,170.9,132.96
2016,3,10,13,45,2.5,118.5,3.45,19.0,120.0,101.25,77.33
2016,3,10,14,0,0.0,40.0,3.3,19.0,40.0,33.2,21.79
2016,3,10,14,15,0.0,88.0,3.1,18.5,88.0,73.25,54.89
2016,3,10,14,30,0.0,136.0,2.9,18.0,136.0,115.38,89.56
2016,3,10,14,45,0.0,74.0,2.75,18.0,74.0,61.48,45.46
2016,3,10,15,0,0.0,12.0,2.6,18.0,12.0,9.92,2.66
2016,3,10,15,15,0.0,40.5,2.35,17.5,40.5,33.53,22.54
2016,3,10,15,30,0.0,69.0,2.1,17.0,69.0,57.23,42.56
2016,3,10,15,45,0.0,69.0,1.9,17.0,69.0,57.22,42.65
2016,3,10,16,0,0.0,69.0,1.7,17.0,69.0,57.21,42.78
2016,3,10,16,15,0.0,60.0,1.5,16.5,60.0,49.69,36.63
2016,3,10,16,30,0.0,51.0,1.3,16.0,51.0,42.19,30.4
2016,3,10,16,45,0.0,41.5,1.15,16.0,41.5,34.28,23.67
2016,3,10,17,0,0.0,32.0,1.0,16.0,32.0,26.4,16.87
2016,3,10,17,15,0.0,23.5,1.05,15.5,23.5,19.36,10.74
2016,3,10,17,30,0.0,15.0,1.1,15.0,15.0,12.33,4.58
2016,3,10,17,45,0.0,8.5,1.2,15.0,8.5,6.98,0.0
2016,3,10,18,0,0.0,2.0,1.3,15.0,2.0,1.71,0.0
2016,3,10,18,15,0.0,1.0,1.4,14.5,1.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,6.0,4.8,13.0,6.0,4.92,0.0
2016,3,11,7,0,0.0,12.0,5.0,13.0,12.0,9.86,2.75
2016,3,11,7,15,0.0,20.5,4.9,13.0,20.5,16.88,9.27
2016,3,11,7,30,0.0,29.0,4.8,13.0,29.0,23.91,15.77
2016,3,11,7,45,0.0,38.5,4.7,13.0,38.5,31.79,22.97
2016,3,11,8,0,0.0,48.0,4.6,13.0,48.0,39.69,30.11
2016,3,11,8,15,0.0,57.0,4.55,13.0,57.0,47.19,36.8
2016,3,11,8,30,0.0,66.0,4.5,13.0,66.0,54.7,43.42
2016,3,11,8,45,0.0,75.0,4.45,13.0,75.0,62.23,49.98
2016,3,11,9,0,0.0,84.0,4.4,13.0,84.0,69.77,56.5
2016,3,11,9,15,11.0,146.0,4.45,13.0,152.5,116.1,97.02
2016,3,11,9,30,22.0,208.0,4.5,13.0,221.0,158.81,133.77
2016,3,11,9,45,11.0,188.0,4.6,13.5,194.5,146.51,122.55
2016,3,11,10,0,0.0,168.0,4.7,14.0,168.0,133.71,106.18
2016,3,11,10,15,244.5,206.5,4.9,14.0,370.5,168.36,124.01
2016,3,11,10,30,489.0,245.0,5.1,14.0,573.0,249.32,178.51
2016,3,11,10,45,244.5,204.0,5.3,14.5,368.5,205.41,154.41
2016,3,11,11,0,0.0,163.0,5.5,15.0,164.0,133.24,104.72
2016,3,11,11,15,19.5,237.5,5.55,14.5,252.5,198.34,157.5
2016,3,11,11,30,39.0,312.0,5.6,14.0,341.0,262.25,209.03
2016,3,11,11,45,107.0,342.0,5.65,14.0,422.5,322.38,256.81
2016,3,11,12,0,175.0,372.0,5.7,14.0,504.0,391.94,312.42
2016,3,11,12,15,535.5,242.5,5.6,14.0,647.0,509.62,407.92
2016,3,11,12,30,896.0,113.0,5.5,14.0,790.0,644.24,517.24
2016,3,11,12,45,549.5,238.5,5.4,14.0,652.5,577.83,464.19
2016,3,11,13,0,203.0,364.0,5.3,14.0,515.0,466.14,373.33
2016,3,11,13,15,101.5,218.5,5.4,14.0,294.0,274.41,221.83
2016,3,11,13,30,0.0,73.0,5.5,14.0,73.0,60.78,45.16
2016,3,11,13,45,23.5,182.5,5.65,14.0,198.5,181.44,145.71
2016,3,11,14,0,47.0,292.0,5.8,14.0,324.0,310.31,250.8
2016,3,11,14,15,216.0,275.5,5.7,13.5,413.0,455.64,372.73
2016,3,11,14,30,385.0,259.0,5.6,13.0,502.0,609.2,498.61
2016,3,11,14,45,192.5,207.5,5.55,13.0,329.0,398.09,328.43
2016,3,11,15,0,0.0,156.0,5.5,13.0,156.0,135.41,108.28
2016,3,11,15,15,0.0,145.5,5.25,12.5,145.5,126.63,101.64
2016,3,11,15,30,0.0,135.0,5.0,12.0,135.0,117.83,94.71
2016,3,11,15,45,0.0,74.5,4.8,12.0,74.5,61.81,47.41
2016,3,11,16,0,0.0,14.0,4.6,12.0,14.0,11.54,4.32
2016,3,11,16,15,0.0,12.0,4.35,11.5,12.0,9.88,2.93
2016,3,11,16,30,0.0,10.0,4.1,11.0,10.0,8.23,1.51
2016,3,11,16,45,0.0,8.0,3.9,11.0,8.0,6.57,0.07
2016,3,11,17,0,0.0,6.0,3.7,11.0,6.0,4.93,0.0
2016,3,11,17,15,0.0,4.5,3.55,10.5,4.5,3.69,0.0
2016,3,11,17,30,0.0,3.0,3.4,10.0,3.0,2.46,0.0
2016,3,11,17,45,0.0,1.5,3.3,10.0,1.5,1.23,0.0
2016,3,11,18,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,11,18,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,17.0,1.85,9.5,17.0,14.03,2.42
2016,3,12,7,0,0.0,34.0,2.1,10.0,34.0,27.68,18.38
2016,3,12,7,15,8.0,56.0,2.25,10.0,57.5,44.56,34.2
2016,3,12,7,30,16.0,78.0,2.4,10.0,81.0,61.21,49.64
2016,3,12,7,45,27.0,100.0,2.6,10.5,107.5,75.77,62.89
2016,3,12,8,0,38.0,122.0,2.8,11.0,134.0,91.16,76.6
2016,3,12,8,15,49.0,142.0,2.9,11.0,160.5,105.06,88.88
2016,3,12,8,30,60.0,162.0,3.0,11.0,187.0,118.69,100.74
2016,3,12,8,45,132.0,185.5,3.2,11.5,247.0,129.74,109.97
2016,3,12,9,0,204.0,209.0,3.4,12.0,307.0,144.52,122.35
2016,3,12,9,15,113.5,210.5,3.45,12.0,266.0,144.76,122.19
2016,3,12,9,30,23.0,212.0,3.5,12.0,225.0,161.57,136.4
2016,3,12,9,45,45.0,243.0,3.6,12.5,270.0,171.0,143.9
2016,3,12,10,0,67.0,274.0,3.7,13.0,315.0,195.87,155.43
2016,3,12,10,15,33.5,184.5,3.75,13.0,205.0,144.96,113.97
2016,3,12,10,30,0.0,95.0,3.8,13.0,95.0,79.11,60.83
2016,3,12,10,45,3.5,154.0,3.85,13.0,156.5,126.6,99.99
2016,3,12,11,0,7.0,213.0,3.9,13.0,218.0,173.8,138.38
2016,3,12,11,15,5.5,203.0,3.9,13.0,207.5,167.07,132.78
2016,3,12,11,30,4.0,193.0,3.9,13.0,197.0,159.77,126.81
2016,3,12,11,45,13.0,239.5,3.9,13.5,250.0,201.9,160.64
2016,3,12,12,0,22.0,286.0,3.9,14.0,303.0,245.69,195.38
2016,3,12,12,15,28.0,300.0,3.95,14.0,321.5,265.78,211.45
2016,3,12,12,30,34.0,314.0,4.0,14.0,340.0,286.41,228.02
2016,3,12,12,45,21.5,269.5,4.05,14.0,286.0,240.04,191.16
2016,3,12,13,0,9.0,225.0,4.1,14.0,232.0,195.74,155.62
2016,3,12,13,15,32.0,272.5,4.2,14.0,296.0,264.24,211.48
2016,3,12,13,30,55.0,320.0,4.3,14.0,360.0,331.26,265.43
2016,3,12,13,45,27.5,210.0,4.4,14.0,230.0,210.43,168.65
2016,3,12,14,0,0.0,100.0,4.5,14.0,100.0,83.46,64.13
2016,3,12,14,15,0.0,74.5,4.5,14.0,74.5,61.96,46.42
2016,3,12,14,30,0.0,49.0,4.5,14.0,49.0,40.66,28.65
2016,3,12,14,45,0.0,88.0,4.5,14.0,88.0,73.2,56.06
2016,3,12,15,0,0.0,127.0,4.5,14.0,127.0,108.14,85.39
2016,3,12,15,15,0.0,83.0,4.3,14.0,83.0,68.96,52.75
2016,3,12,15,30,0.0,39.0,4.1,14.0,39.0,32.27,21.85
2016,3,12,15,45,0.0,64.5,3.9,14.0,64.5,53.46,39.98
2016,3,12,16,0,0.0,90.0,3.7,14.0,90.0,76.17,59.38
2016,3,12,16,15,0.0,78.0,3.55,13.5,78.0,65.45,50.51
2016,3,12,16,30,0.0,66.0,3.4,13.0,66.0,54.7,41.5
2016,3,12,16,45,0.0,54.0,3.25,13.0,54.0,44.7,32.91
2016,3,12,17,0,0.0,42.0,3.1,13.0,42.0,34.71,24.23
2016,3,12,17,15,0.0,31.0,3.05,12.5,31.0,25.58,16.23
2016,3,12,17,30,0.0,20.0,3.0,12.0,20.0,16.47,8.19
2016,3,12,17,45,0.0,11.5,3.0,12.0,11.5,9.45,1.45
2016,3,12,18,0,0.0,3.0,3.0,12.0,3.0,2.56,0.0
2016,3,12,18,15,0.0,1.5,3.0,12.0,1.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,0.5,2.7,13.5,0.5,0.41,0.0
2016,3,13,7,0,0.0,1.0,2.9,14.0,1.0,0.82,0.0
2016,3,13,7,15,0.0,1.5,2.9,14.0,1.5,1.23,0.0
2016,3,13,7,30,0.0,2.0,2.9,14.0,2.0,1.64,0.0
2016,3,13,7,45,0.0,3.0,2.95,14.0,3.0,2.46,0.0
2016,3,13,8,0,0.0,4.0,3.0,14.0,4.0,3.29,0.0
2016,3,13,8,15,0.0,5.0,3.0,14.0,5.0,4.11,0.0
2016,3,13,8,30,0.0,6.0,3.0,14.0,6.0,4.94,0.0
2016,3,13,8,45,0.0,19.0,3.05,14.0,19.0,15.68,8.38
2016,3,13,9,0,0.0,32.0,3.1,14.0,32.0,26.45,17.93
2016,3,13,9,15,0.0,36.5,3.15,14.0,36.5,30.2,21.19
2016,3,13,9,30,0.0,41.0,3.2,14.0,41.0,33.96,24.44
2016,3,13,9,45,0.0,68.0,3.3,14.0,68.0,56.47,44.15
2016,3,13,10,0,0.0,95.0,3.4,14.0,95.0,79.0,60.78
2016,3,13,10,15,0.0,71.5,3.45,14.0,71.5,59.45,44.34
2016,3,13,10,30,0.0,48.0,3.5,14.0,48.0,39.87,27.89
2016,3,13,10,45,0.0,81.5,3.6,14.5,81.5,67.87,51.11
2016,3,13,11,0,0.0,115.0,3.7,15.0,115.0,95.32,73.57
2016,3,13,11,15,0.0,133.5,3.75,15.0,133.5,110.34,85.79
2016,3,13,11,30,0.0,152.0,3.8,15.0,152.0,125.49,98.08
2016,3,13,11,45,1.0,163.5,3.9,15.0,164.5,135.61,106.25
2016,3,13,12,0,2.0,175.0,4.0,15.0,177.0,145.98,114.64
2016,3,13,12,15,6.0,204.5,4.05,15.0,209.0,173.1,136.62
2016,3,13,12,30,10.0,234.0,4.1,15.0,241.0,201.12,159.24
2016,3,13,12,45,5.0,189.5,4.2,15.0,193.0,161.87,127.59
2016,3,13,13,0,0.0,145.0,4.3,15.0,145.0,121.44,94.74
2016,3,13,13,15,8.0,201.0,4.25,15.0,207.5,175.63,139.14
2016,3,13,13,30,16.0,257.0,4.2,15.0,270.0,232.38,185.07
2016,3,13,13,45,11.5,233.0,4.2,15.0,242.0,209.33,166.59
2016,3,13,14,0,7.0,209.0,4.2,15.0,214.0,185.54,147.54
2016,3,13,14,15,13.0,222.0,4.1,15.0,231.0,204.19,163.12
2016,3,13,14,30,19.0,235.0,4.0,15.0,248.0,224.03,179.63
2016,3,13,14,45,9.5,164.0,3.9,15.0,170.5,149.98,119.45
2016,3,13,15,0,0.0,93.0,3.8,15.0,93.0,77.44,59.42
2016,3,13,15,15,8.0,138.5,3.65,15.0,142.5,126.88,101.13
2016,3,13,15,30,16.0,184.0,3.5,15.0,192.0,182.17,147.27
2016,3,13,15,45,8.0,144.0,3.4,15.0,148.0,135.94,109.1
2016,3,13,16,0,0.0,104.0,3.3,15.0,104.0,89.86,70.58
2016,3,13,16,15,0.0,90.5,3.1,14.5,90.5,77.8,60.75
2016,3,13,16,30,0.0,77.0,2.9,14.0,77.0,65.65,50.66
2016,3,13,16,45,0.0,63.5,2.75,14.0,63.5,53.38,40.2
2016,3,13,17,0,0.0,50.0,2.6,14.0,50.0,41.38,29.84
2016,3,13,17,15,0.0,37.0,2.55,14.0,37.0,30.57,20.38
2016,3,13,17,30,0.0,24.0,2.5,14.0,24.0,19.79,10.89
2016,3,13,17,45,0.0,14.0,2.5,14.0,14.0,11.52,3.12
2016,3,13,18,0,0.0,4.0,2.5,14.0,4.0,3.41,0.0
2016,3,13,18,15,0.0,2.0,2.45,14.0,2.0,1.71,0.0
2016,3,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
