Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.0,1.45,10.0,5.0,0.0,0.0
2016,3,14,6,30,0.0,10.0,1.6,10.0,10.0,8.54,0.0
2016,3,14,6,45,77.0,29.0,1.8,10.5,38.5,22.59,10.61
2016,3,14,7,0,154.0,48.0,2.0,11.0,67.0,36.83,26.51
2016,3,14,7,15,218.5,66.5,2.1,11.0,108.0,50.43,39.4
2016,3,14,7,30,283.0,85.0,2.2,11.0,149.0,62.57,50.74
2016,3,14,7,45,322.5,102.5,2.3,11.5,192.5,74.19,61.27
2016,3,14,8,0,362.0,120.0,2.4,12.0,236.0,85.39,71.16
2016,3,14,8,15,419.5,124.0,2.45,12.0,279.5,87.33,72.76
2016,3,14,8,30,477.0,128.0,2.5,12.0,323.0,89.32,74.34
2016,3,14,8,45,427.0,157.5,2.55,12.5,348.0,106.22,88.86
2016,3,14,9,0,377.0,187.0,2.6,13.0,373.0,128.1,107.48
2016,3,14,9,15,392.0,202.5,2.6,13.0,411.0,136.63,114.52
2016,3,14,9,30,407.0,218.0,2.6,13.0,449.0,136.94,114.47
2016,3,14,9,45,398.5,237.5,2.6,13.5,476.0,154.55,129.06
2016,3,14,10,0,390.0,257.0,2.6,14.0,503.0,191.83,140.82
2016,3,14,10,15,438.5,253.5,2.6,14.0,543.5,218.68,155.36
2016,3,14,10,30,487.0,250.0,2.6,14.0,584.0,258.89,185.28
2016,3,14,10,45,516.0,248.5,2.6,14.0,613.5,300.79,220.01
2016,3,14,11,0,545.0,247.0,2.6,14.0,643.0,345.48,258.13
2016,3,14,11,15,472.0,286.0,2.6,14.0,634.5,384.8,294.25
2016,3,14,11,30,399.0,325.0,2.6,14.0,626.0,418.18,324.06
2016,3,14,11,45,386.0,332.0,2.6,14.5,626.0,446.43,347.59
2016,3,14,12,0,373.0,339.0,2.6,15.0,626.0,472.95,369.12
2016,3,14,12,15,411.0,324.0,2.6,15.0,640.5,511.97,400.54
2016,3,14,12,30,449.0,309.0,2.6,15.0,655.0,551.38,432.03
2016,3,14,12,45,639.5,230.0,2.65,15.0,717.0,639.21,501.51
2016,3,14,13,0,830.0,151.0,2.7,15.0,779.0,730.43,572.84
2016,3,14,13,15,824.5,149.5,2.75,15.0,763.0,760.89,596.5
2016,3,14,13,30,819.0,148.0,2.8,15.0,747.0,788.21,618.08
2016,3,14,13,45,814.0,144.5,2.85,15.0,724.0,810.73,635.32
2016,3,14,14,0,809.0,141.0,2.9,15.0,701.0,829.87,650.02
2016,3,14,14,15,611.5,198.0,2.9,15.0,611.0,750.65,592.0
2016,3,14,14,30,414.0,255.0,2.9,15.0,521.0,650.57,516.05
2016,3,14,14,45,582.0,192.5,2.95,15.0,542.5,745.37,592.69
2016,3,14,15,0,750.0,130.0,3.0,15.0,564.0,846.96,668.61
2016,3,14,15,15,727.0,126.0,2.95,14.5,521.5,832.21,659.69
2016,3,14,15,30,704.0,122.0,2.9,14.0,479.0,813.96,649.22
2016,3,14,15,45,673.5,116.5,2.9,14.0,432.0,783.88,629.11
2016,3,14,16,0,643.0,111.0,2.9,14.0,385.0,750.75,606.53
2016,3,14,16,15,600.5,104.0,2.65,13.5,335.0,702.44,571.76
2016,3,14,16,30,558.0,97.0,2.4,13.0,285.0,651.93,534.45
2016,3,14,16,45,496.5,88.5,2.15,12.5,234.5,576.1,476.21
2016,3,14,17,0,435.0,80.0,1.9,12.0,184.0,508.32,422.2
2016,3,14,17,15,347.0,66.5,1.8,11.5,137.0,412.75,343.75
2016,3,14,17,30,259.0,53.0,1.7,11.0,90.0,320.8,264.13
2016,3,14,17,45,129.5,35.0,1.65,10.5,53.5,176.77,134.02
2016,3,14,18,0,0.0,17.0,1.6,10.0,17.0,16.45,0.0
2016,3,14,18,15,0.0,8.5,1.6,9.5,8.5,7.26,0.0
2016,3,14,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,15,23.5,5.5,1.05,7.5,6.5,0.0,0.0
2016,3,15,6,30,47.0,11.0,1.1,8.0,13.0,9.39,0.0
2016,3,15,6,45,186.0,27.0,1.15,9.0,49.0,20.95,10.44
2016,3,15,7,0,325.0,43.0,1.2,10.0,85.0,35.06,25.23
2016,3,15,7,15,416.0,53.5,1.25,10.5,132.5,42.82,32.79
2016,3,15,7,30,507.0,64.0,1.3,11.0,180.0,50.45,39.94
2016,3,15,7,45,575.0,69.5,1.4,11.5,232.5,53.8,43.02
2016,3,15,8,0,643.0,75.0,1.5,12.0,285.0,57.22,46.01
2016,3,15,8,15,682.0,80.5,1.6,12.5,335.0,60.36,48.64
2016,3,15,8,30,721.0,86.0,1.7,13.0,385.0,63.44,51.15
2016,3,15,8,45,753.5,88.5,1.8,13.5,433.5,70.27,56.91
2016,3,15,9,0,786.0,91.0,1.9,14.0,482.0,71.28,57.5
2016,3,15,9,15,805.5,94.0,1.95,14.5,525.5,72.48,58.26
2016,3,15,9,30,825.0,97.0,2.0,15.0,569.0,73.66,59.01
2016,3,15,9,45,841.5,98.5,2.15,15.5,607.5,73.79,58.85
2016,3,15,10,0,858.0,100.0,2.3,16.0,646.0,127.18,71.47
2016,3,15,10,15,868.0,101.5,2.35,16.0,677.5,191.87,114.1
2016,3,15,10,30,878.0,103.0,2.4,16.0,709.0,248.55,159.47
2016,3,15,10,45,886.5,103.5,2.5,16.5,733.5,304.58,208.18
2016,3,15,11,0,895.0,104.0,2.6,17.0,758.0,360.62,258.03
2016,3,15,11,15,899.5,105.0,2.65,17.0,774.5,415.37,307.11
2016,3,15,11,30,904.0,106.0,2.7,17.0,791.0,469.26,354.61
2016,3,15,11,45,907.5,106.0,2.75,17.0,800.0,520.82,399.18
2016,3,15,12,0,911.0,106.0,2.8,17.0,809.0,570.94,441.49
2016,3,15,12,15,911.0,106.0,2.85,17.0,810.0,617.42,480.01
2016,3,15,12,30,911.0,106.0,2.9,17.0,811.0,661.73,516.0
2016,3,15,12,45,914.5,103.0,2.95,17.5,804.5,703.26,548.23
2016,3,15,13,0,918.0,100.0,3.0,18.0,798.0,742.36,577.99
2016,3,15,13,15,914.0,99.0,3.0,18.0,782.5,775.3,602.8
2016,3,15,13,30,910.0,98.0,3.0,18.0,767.0,805.04,624.31
2016,3,15,13,45,904.5,96.5,3.0,18.0,744.0,829.79,642.32
2016,3,15,14,0,899.0,95.0,3.0,18.0,721.0,851.06,658.01
2016,3,15,14,15,890.0,93.5,2.95,17.5,691.0,865.85,670.21
2016,3,15,14,30,881.0,92.0,2.9,17.0,661.0,876.95,680.05
2016,3,15,14,45,868.5,90.0,2.9,17.0,624.0,880.74,684.02
2016,3,15,15,0,856.0,88.0,2.9,17.0,587.0,890.16,692.2
2016,3,15,15,15,838.5,85.5,2.7,16.5,544.5,881.76,687.72
2016,3,15,15,30,821.0,83.0,2.5,16.0,502.0,869.69,680.8
2016,3,15,15,45,797.0,79.5,2.4,16.0,455.0,846.98,665.86
2016,3,15,16,0,773.0,76.0,2.3,16.0,408.0,820.99,648.51
2016,3,15,16,15,738.5,72.0,2.0,15.5,357.5,781.94,620.91
2016,3,15,16,30,704.0,68.0,1.7,15.0,307.0,740.34,590.69
2016,3,15,16,45,655.5,62.0,1.45,14.5,255.5,688.42,552.07
2016,3,15,17,0,607.0,56.0,1.2,14.0,204.0,629.85,506.65
2016,3,15,17,15,526.0,48.0,1.2,13.0,154.0,541.24,438.68
2016,3,15,17,30,445.0,40.0,1.2,12.0,104.0,454.72,367.72
2016,3,15,17,45,308.0,28.0,1.2,11.5,63.5,323.51,247.95
2016,3,15,18,0,171.0,16.0,1.2,11.0,23.0,176.94,0.0
2016,3,15,18,15,85.5,8.0,1.2,11.0,11.5,67.42,0.0
2016,3,15,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,6,15,51.0,6.5,0.9,9.5,8.0,0.0,0.0
2016,3,16,6,30,102.0,13.0,0.9,10.0,16.0,11.1,0.0
2016,3,16,6,45,249.5,26.5,0.95,10.5,54.5,21.61,11.53
2016,3,16,7,0,397.0,40.0,1.0,11.0,93.0,32.55,23.03
2016,3,16,7,15,485.0,49.0,1.2,11.5,142.5,39.24,29.52
2016,3,16,7,30,573.0,58.0,1.4,12.0,192.0,45.87,35.7
2016,3,16,7,45,628.5,64.0,1.6,12.5,244.0,49.81,39.29
2016,3,16,8,0,684.0,70.0,1.8,13.0,296.0,53.73,42.71
2016,3,16,8,15,722.0,75.0,1.9,13.5,347.5,61.81,49.72
2016,3,16,8,30,760.0,80.0,2.0,14.0,399.0,64.98,52.28
2016,3,16,8,45,786.5,83.0,2.1,14.5,447.5,66.44,53.29
2016,3,16,9,0,813.0,86.0,2.2,15.0,496.0,67.9,54.3
2016,3,16,9,15,832.5,89.0,2.25,15.5,540.0,69.24,55.2
2016,3,16,9,30,852.0,92.0,2.3,16.0,584.0,70.56,56.07
2016,3,16,9,45,866.0,94.0,2.35,16.5,622.5,72.4,57.4
2016,3,16,10,0,880.0,96.0,2.4,17.0,661.0,138.76,78.75
2016,3,16,10,15,890.0,97.5,2.4,17.0,692.5,196.02,115.79
2016,3,16,10,30,900.0,99.0,2.4,17.0,724.0,253.92,162.41
2016,3,16,10,45,907.5,100.5,2.45,17.5,749.0,311.6,212.49
2016,3,16,11,0,915.0,102.0,2.5,18.0,774.0,369.19,263.42
2016,3,16,11,15,919.0,102.5,2.5,18.0,790.5,424.42,312.62
2016,3,16,11,30,923.0,103.0,2.5,18.0,807.0,478.69,360.05
2016,3,16,11,45,925.5,103.0,2.55,18.5,815.5,530.67,403.87
2016,3,16,12,0,928.0,103.0,2.6,19.0,824.0,581.06,445.14
2016,3,16,12,15,928.0,103.0,2.6,19.0,824.5,628.24,483.52
2016,3,16,12,30,928.0,103.0,2.6,19.0,825.0,673.2,519.27
2016,3,16,12,45,931.0,99.5,2.6,19.5,818.0,714.54,550.63
2016,3,16,13,0,934.0,96.0,2.6,20.0,811.0,753.33,579.42
2016,3,16,13,15,929.5,95.5,2.6,20.0,795.0,786.79,603.8
2016,3,16,13,30,925.0,95.0,2.6,20.0,779.0,817.0,625.23
2016,3,16,13,45,918.5,93.5,2.6,20.0,755.0,841.23,642.54
2016,3,16,14,0,912.0,92.0,2.6,20.0,731.0,861.88,657.51
2016,3,16,14,15,902.0,90.5,2.55,20.0,700.0,875.93,667.69
2016,3,16,14,30,892.0,89.0,2.5,20.0,669.0,886.21,675.45
2016,3,16,14,45,878.5,87.0,2.5,20.0,631.0,889.08,678.73
2016,3,16,15,0,865.0,85.0,2.5,20.0,593.0,888.18,679.64
2016,3,16,15,15,847.0,82.5,2.35,19.5,550.0,888.48,681.58
2016,3,16,15,30,829.0,80.0,2.2,19.0,507.0,875.83,674.57
2016,3,16,15,45,804.5,77.0,2.05,19.0,459.0,853.12,659.39
2016,3,16,16,0,780.0,74.0,1.9,19.0,411.0,827.15,641.86
2016,3,16,16,15,746.0,70.0,1.65,18.5,360.5,788.35,615.14
2016,3,16,16,30,712.0,66.0,1.4,18.0,310.0,747.01,585.9
2016,3,16,16,45,662.0,60.5,1.2,17.5,258.5,687.65,542.96
2016,3,16,17,0,612.0,55.0,1.0,17.0,207.0,634.24,502.55
2016,3,16,17,15,533.5,47.5,1.0,16.0,157.0,548.05,437.76
2016,3,16,17,30,455.0,40.0,1.0,15.0,107.0,463.84,370.06
2016,3,16,17,45,320.0,28.0,1.0,14.5,66.0,333.33,254.54
2016,3,16,18,0,185.0,16.0,1.0,14.0,25.0,189.2,0.0
2016,3,16,18,15,92.5,8.0,1.0,13.5,12.5,72.55,0.0
2016,3,16,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,6,15,79.0,7.0,0.95,11.5,10.0,5.97,0.0
2016,3,17,6,30,158.0,14.0,1.0,12.0,20.0,11.37,0.0
2016,3,17,6,45,302.5,26.0,1.05,12.5,60.0,21.2,11.55
2016,3,17,7,0,447.0,38.0,1.1,13.0,100.0,30.91,21.48
2016,3,17,7,15,530.5,46.0,1.15,13.5,150.5,36.91,27.24
2016,3,17,7,30,614.0,54.0,1.2,14.0,201.0,42.86,32.75
2016,3,17,7,45,666.5,60.0,1.3,14.5,254.0,51.13,40.15
2016,3,17,8,0,719.0,66.0,1.4,15.0,307.0,55.53,43.95
2016,3,17,8,15,754.5,70.0,1.45,15.5,359.0,58.1,46.03
2016,3,17,8,30,790.0,74.0,1.5,16.0,411.0,60.65,48.04
2016,3,17,8,45,815.5,77.0,1.6,17.0,459.5,62.29,49.13
2016,3,17,9,0,841.0,80.0,1.7,18.0,508.0,63.92,50.18
2016,3,17,9,15,859.0,82.5,1.65,18.5,552.5,73.67,58.31
2016,3,17,9,30,877.0,85.0,1.6,19.0,597.0,75.45,59.54
2016,3,17,9,45,890.0,87.5,1.6,19.5,635.0,82.25,65.05
2016,3,17,10,0,903.0,90.0,1.6,20.0,673.0,140.62,77.29
2016,3,17,10,15,912.5,91.5,1.55,20.0,705.0,199.05,115.4
2016,3,17,10,30,922.0,93.0,1.5,20.0,737.0,258.05,162.51
2016,3,17,10,45,928.0,94.0,1.45,20.5,761.5,316.13,212.13
2016,3,17,11,0,934.0,95.0,1.4,21.0,786.0,373.89,262.07
2016,3,17,11,15,938.0,96.0,1.3,21.0,802.5,430.38,310.68
2016,3,17,11,30,942.0,97.0,1.2,21.0,819.0,485.9,357.14
2016,3,17,11,45,943.5,97.5,1.2,21.5,827.5,538.61,399.77
2016,3,17,12,0,945.0,98.0,1.2,22.0,836.0,589.63,439.65
2016,3,17,12,15,944.5,98.0,1.2,22.0,836.0,637.16,476.62
2016,3,17,12,30,944.0,98.0,1.2,22.0,836.0,682.37,510.92
2016,3,17,12,45,941.5,97.5,1.2,22.5,828.0,723.31,540.37
2016,3,17,13,0,939.0,97.0,1.2,23.0,820.0,761.39,567.1
2016,3,17,13,15,935.0,96.5,1.2,23.0,803.5,795.36,590.39
2016,3,17,13,30,931.0,96.0,1.2,23.0,787.0,826.1,611.0
2016,3,17,13,45,923.5,95.0,1.25,23.0,763.0,850.17,627.91
2016,3,17,14,0,916.0,94.0,1.3,23.0,739.0,870.61,642.63
2016,3,17,14,15,906.5,92.5,1.3,23.0,707.5,885.14,652.96
2016,3,17,14,30,897.0,91.0,1.3,23.0,676.0,895.91,661.03
2016,3,17,14,45,883.0,89.0,1.3,23.0,638.0,898.36,663.87
2016,3,17,15,0,869.0,87.0,1.3,23.0,600.0,897.0,664.48
2016,3,17,15,15,851.0,84.5,1.25,22.5,556.5,897.38,666.99
2016,3,17,15,30,833.0,82.0,1.2,22.0,513.0,884.65,660.9
2016,3,17,15,45,808.0,79.0,1.2,22.0,465.0,861.37,647.39
2016,3,17,16,0,783.0,76.0,1.2,22.0,417.0,834.8,631.6
2016,3,17,16,15,748.5,72.0,1.1,21.0,366.0,795.36,607.65
2016,3,17,16,30,714.0,68.0,1.0,20.0,315.0,753.36,581.15
2016,3,17,16,45,664.5,62.5,0.95,19.5,263.0,700.51,545.26
2016,3,17,17,0,615.0,57.0,0.9,19.0,211.0,641.25,502.82
2016,3,17,17,15,537.0,49.0,0.95,18.5,160.5,554.39,438.21
2016,3,17,17,30,459.0,41.0,1.0,18.0,110.0,469.46,370.65
2016,3,17,17,45,326.5,29.0,1.05,17.5,68.5,340.29,259.21
2016,3,17,18,0,194.0,17.0,1.1,17.0,27.0,199.18,0.0
2016,3,17,18,15,97.0,8.5,1.1,16.5,13.5,76.36,0.0
2016,3,17,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,6,15,81.0,8.0,1.3,10.5,11.5,6.83,0.0
2016,3,18,6,30,162.0,16.0,1.5,11.0,23.0,13.05,0.0
2016,3,18,6,45,299.0,28.5,1.75,12.0,63.5,23.25,13.61
2016,3,18,7,0,436.0,41.0,2.0,13.0,104.0,33.29,23.61
2016,3,18,7,15,518.5,49.5,2.0,13.0,154.5,39.59,29.7
2016,3,18,7,30,601.0,58.0,2.0,13.0,205.0,45.81,35.53
2016,3,18,7,45,300.5,84.5,2.0,13.5,158.0,61.02,49.13
2016,3,18,8,0,0.0,111.0,2.0,14.0,111.0,87.52,72.46
2016,3,18,8,15,0.0,125.0,1.95,14.0,125.0,98.38,81.81
2016,3,18,8,30,0.0,139.0,1.9,14.0,139.0,109.13,90.97
2016,3,18,8,45,9.5,164.5,1.9,14.5,169.5,127.62,106.52
2016,3,18,9,0,19.0,190.0,1.9,15.0,200.0,145.79,121.54
2016,3,18,9,15,65.0,228.0,1.9,15.0,266.0,161.82,134.8
2016,3,18,9,30,111.0,266.0,1.9,15.0,332.0,184.09,153.22
2016,3,18,9,45,73.0,265.5,1.9,15.5,310.0,186.03,146.76
2016,3,18,10,0,35.0,265.0,1.9,16.0,288.0,192.44,150.64
2016,3,18,10,15,35.5,277.0,1.9,16.0,301.5,206.8,161.49
2016,3,18,10,30,36.0,289.0,1.9,16.0,315.0,221.37,172.78
2016,3,18,10,45,98.0,326.0,1.9,16.5,398.5,268.76,207.43
2016,3,18,11,0,160.0,363.0,1.9,17.0,482.0,319.1,244.72
2016,3,18,11,15,260.5,354.0,1.85,17.0,552.5,363.98,278.2
2016,3,18,11,30,361.0,345.0,1.8,17.0,623.0,423.81,323.92
2016,3,18,11,45,642.0,227.5,1.8,17.5,728.5,498.62,380.59
2016,3,18,12,0,923.0,110.0,1.8,18.0,834.0,591.67,451.91
2016,3,18,12,15,923.0,110.0,1.8,18.0,834.5,638.71,489.17
2016,3,18,12,30,923.0,110.0,1.8,18.0,835.0,683.54,524.16
2016,3,18,12,45,907.5,116.5,1.85,18.0,824.0,721.42,553.57
2016,3,18,13,0,892.0,123.0,1.9,18.0,813.0,755.77,579.9
2016,3,18,13,15,887.0,122.0,1.9,18.0,797.0,787.46,603.39
2016,3,18,13,30,882.0,121.0,1.9,18.0,781.0,815.97,623.43
2016,3,18,13,45,873.5,120.5,1.95,18.0,756.5,846.93,645.68
2016,3,18,14,0,865.0,120.0,2.0,18.0,732.0,867.05,660.55
2016,3,18,14,15,854.5,118.0,2.05,17.5,701.0,880.21,672.17
2016,3,18,14,30,844.0,116.0,2.1,17.0,670.0,889.58,681.47
2016,3,18,14,45,830.5,113.0,2.15,17.0,632.5,891.39,684.52
2016,3,18,15,0,817.0,110.0,2.2,17.0,595.0,889.39,685.17
2016,3,18,15,15,634.5,146.5,2.2,16.5,507.0,780.97,611.72
2016,3,18,15,30,452.0,183.0,2.2,16.0,419.0,653.71,520.47
2016,3,18,15,45,423.0,169.5,2.2,16.0,374.0,616.49,495.12
2016,3,18,16,0,394.0,156.0,2.2,16.0,329.0,577.16,466.96
2016,3,18,16,15,364.0,144.0,2.0,15.5,289.0,537.05,437.53
2016,3,18,16,30,334.0,132.0,1.8,15.0,249.0,476.43,391.87
2016,3,18,16,45,311.0,113.0,1.6,14.5,208.0,432.0,357.63
2016,3,18,17,0,288.0,94.0,1.4,14.0,167.0,386.67,321.26
2016,3,18,17,15,247.0,75.0,1.3,13.5,127.0,325.67,270.58
2016,3,18,17,30,206.0,56.0,1.2,13.0,87.0,265.13,218.18
2016,3,18,17,45,103.0,39.0,1.1,12.5,54.5,161.25,125.57
2016,3,18,18,0,0.0,22.0,1.0,12.0,22.0,23.6,0.0
2016,3,18,18,15,0.0,11.0,1.0,11.5,11.0,9.39,0.0
2016,3,18,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,7.5,1.05,11.0,7.5,6.4,0.0
2016,3,19,6,30,0.0,15.0,1.2,11.0,15.0,12.38,0.0
2016,3,19,6,45,30.5,34.0,1.35,11.5,39.0,27.32,17.36
2016,3,19,7,0,61.0,53.0,1.5,12.0,63.0,41.15,30.71
2016,3,19,7,15,79.5,75.0,1.55,12.5,92.5,56.94,45.24
2016,3,19,7,30,98.0,97.0,1.6,13.0,122.0,72.33,59.16
2016,3,19,7,45,112.5,118.5,1.65,13.5,153.5,86.97,72.13
2016,3,19,8,0,127.0,140.0,1.7,14.0,185.0,101.22,84.45
2016,3,19,8,15,302.5,139.0,1.75,14.5,266.0,99.16,82.28
2016,3,19,8,30,478.0,138.0,1.8,15.0,347.0,95.01,78.28
2016,3,19,8,45,632.0,112.5,1.85,15.5,420.5,78.34,63.39
2016,3,19,9,0,786.0,87.0,1.9,16.0,494.0,67.78,53.9
2016,3,19,9,15,561.0,167.0,1.9,16.5,470.5,109.51,89.63
2016,3,19,9,30,336.0,247.0,1.9,17.0,447.0,158.87,130.98
2016,3,19,9,45,398.5,247.0,1.95,17.5,498.5,166.3,125.92
2016,3,19,10,0,461.0,247.0,2.0,18.0,550.0,193.8,134.77
2016,3,19,10,15,408.0,278.0,2.0,18.0,555.0,246.94,175.64
2016,3,19,10,30,355.0,309.0,2.0,18.0,560.0,286.14,208.97
2016,3,19,10,45,610.5,209.5,2.05,18.0,659.5,310.74,221.87
2016,3,19,11,0,866.0,110.0,2.1,18.0,759.0,370.59,266.62
2016,3,19,11,15,870.5,111.0,2.1,18.0,775.0,423.8,313.57
2016,3,19,11,30,875.0,112.0,2.1,18.0,791.0,476.2,358.85
2016,3,19,11,45,614.0,235.0,2.15,18.0,714.0,493.52,377.19
2016,3,19,12,0,353.0,358.0,2.2,18.0,637.0,485.61,373.24
2016,3,19,12,15,360.0,356.0,2.2,18.0,640.5,514.01,395.99
2016,3,19,12,30,367.0,354.0,2.2,18.0,644.0,542.04,417.96
2016,3,19,12,45,627.5,230.0,2.2,18.5,720.0,644.47,496.97
2016,3,19,13,0,888.0,106.0,2.2,19.0,796.0,740.72,570.49
2016,3,19,13,15,884.5,105.0,2.2,19.0,781.0,772.83,593.25
2016,3,19,13,30,881.0,104.0,2.2,19.0,766.0,801.87,613.82
2016,3,19,13,45,874.5,103.0,2.2,19.0,743.0,825.31,630.54
2016,3,19,14,0,868.0,102.0,2.2,19.0,720.0,845.34,645.03
2016,3,19,14,15,859.5,100.5,2.15,18.5,690.5,859.66,656.53
2016,3,19,14,30,851.0,99.0,2.1,18.0,661.0,870.43,665.79
2016,3,19,14,45,560.5,181.0,2.1,18.0,543.0,723.7,563.22
2016,3,19,15,0,270.0,263.0,2.1,18.0,425.0,544.47,427.92
2016,3,19,15,15,318.5,233.5,2.1,17.5,411.0,563.9,447.41
2016,3,19,15,30,367.0,204.0,2.1,17.0,397.0,581.18,464.09
2016,3,19,15,45,242.5,196.5,2.15,17.0,319.0,464.21,374.01
2016,3,19,16,0,118.0,189.0,2.2,17.0,241.0,327.67,265.86
2016,3,19,16,15,112.0,167.0,2.15,16.5,212.0,300.47,245.95
2016,3,19,16,30,106.0,145.0,2.1,16.0,183.0,272.35,224.32
2016,3,19,16,45,99.0,122.5,2.05,15.5,153.5,241.71,199.99
2016,3,19,17,0,92.0,100.0,2.0,15.0,124.0,210.09,174.08
2016,3,19,17,15,77.0,78.0,1.85,14.5,95.0,171.47,141.14
2016,3,19,17,30,62.0,56.0,1.7,14.0,66.0,131.72,106.37
2016,3,19,17,45,31.0,37.0,1.6,13.5,42.0,70.23,52.1
2016,3,19,18,0,0.0,18.0,1.5,13.0,18.0,15.37,0.0
2016,3,19,18,15,0.0,9.0,1.45,12.5,9.0,7.68,0.0
2016,3,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,6.5,1.2,11.5,6.5,5.55,0.0
2016,3,20,6,30,0.0,13.0,1.4,12.0,13.0,10.71,0.0
2016,3,20,6,45,0.0,32.0,1.65,13.0,32.0,26.03,16.4
2016,3,20,7,0,0.0,51.0,1.9,14.0,51.0,40.79,30.2
2016,3,20,7,15,9.0,71.5,2.0,14.5,74.0,56.5,44.53
2016,3,20,7,30,18.0,92.0,2.1,15.0,97.0,72.08,58.5
2016,3,20,7,45,25.0,112.5,2.25,15.5,120.5,85.05,69.9
2016,3,20,8,0,32.0,133.0,2.4,16.0,144.0,99.36,82.2
2016,3,20,8,15,64.0,159.5,2.45,16.0,186.5,117.16,97.48
2016,3,20,8,30,96.0,186.0,2.5,16.0,229.0,134.51,112.16
2016,3,20,8,45,188.5,203.0,2.65,16.5,298.0,141.07,117.21
2016,3,20,9,0,281.0,220.0,2.8,17.0,367.0,144.94,119.94
2016,3,20,9,15,381.0,216.0,2.9,17.0,433.0,143.45,118.34
2016,3,20,9,30,481.0,212.0,3.0,17.0,499.0,132.6,108.82
2016,3,20,9,45,655.0,159.5,3.15,17.5,577.0,114.32,79.16
2016,3,20,10,0,829.0,107.0,3.3,18.0,655.0,147.7,83.68
2016,3,20,10,15,584.5,211.0,3.4,18.0,606.5,227.2,153.1
2016,3,20,10,30,340.0,315.0,3.5,18.0,558.0,288.42,212.53
2016,3,20,10,45,179.5,295.0,3.65,18.5,424.0,266.32,202.28
2016,3,20,11,0,19.0,275.0,3.8,19.0,290.0,225.39,175.15
2016,3,20,11,15,9.5,209.0,3.9,19.0,216.5,173.99,134.87
2016,3,20,11,30,0.0,143.0,4.0,19.0,143.0,118.39,90.61
2016,3,20,11,45,30.0,252.0,4.1,19.0,276.0,220.59,171.9
2016,3,20,12,0,60.0,361.0,4.2,19.0,409.0,327.98,255.51
2016,3,20,12,15,30.0,222.0,4.25,19.0,246.0,204.24,159.04
2016,3,20,12,30,0.0,83.0,4.3,19.0,83.0,69.26,50.9
2016,3,20,12,45,12.5,192.5,4.35,19.0,202.5,169.72,132.07
2016,3,20,13,0,25.0,302.0,4.4,19.0,322.0,273.93,214.4
2016,3,20,13,15,31.5,309.5,4.35,18.5,334.0,298.87,234.4
2016,3,20,13,30,38.0,317.0,4.3,18.0,346.0,316.49,248.95
2016,3,20,13,45,49.5,318.5,4.3,18.0,355.0,333.29,262.71
2016,3,20,14,0,61.0,320.0,4.3,18.0,364.0,351.03,277.27
2016,3,20,14,15,30.5,214.0,4.2,17.5,236.0,223.68,177.29
2016,3,20,14,30,0.0,108.0,4.1,17.0,108.0,90.46,69.19
2016,3,20,14,45,0.0,59.5,4.05,17.0,59.5,49.41,35.54
2016,3,20,15,0,0.0,11.0,4.0,17.0,11.0,9.1,1.97
2016,3,20,15,15,0.0,51.0,3.85,16.5,51.0,42.28,29.89
2016,3,20,15,30,0.0,91.0,3.7,16.0,91.0,75.84,58.15
2016,3,20,15,45,0.0,95.5,3.55,16.0,95.5,80.29,62.03
2016,3,20,16,0,0.0,100.0,3.4,16.0,100.0,85.31,66.43
2016,3,20,16,15,0.0,88.0,3.15,16.0,88.0,74.66,57.67
2016,3,20,16,30,0.0,76.0,2.9,16.0,76.0,63.95,48.77
2016,3,20,16,45,0.0,63.5,2.7,16.0,63.5,52.67,39.28
2016,3,20,17,0,0.0,51.0,2.5,16.0,51.0,42.2,30.35
2016,3,20,17,15,0.0,39.0,2.3,15.5,39.0,32.22,21.76
2016,3,20,17,30,0.0,27.0,2.1,15.0,27.0,22.27,13.1
2016,3,20,17,45,0.0,17.0,1.95,15.0,17.0,13.99,5.7
2016,3,20,18,0,0.0,7.0,1.8,15.0,7.0,5.74,0.0
2016,3,20,18,15,0.0,3.5,1.75,14.5,3.5,2.99,0.0
2016,3,20,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,9.5,1.3,11.5,9.5,8.11,0.0
2016,3,21,6,30,0.0,19.0,1.5,12.0,19.0,15.63,1.47
2016,3,21,6,45,33.5,39.5,1.75,12.5,45.0,31.37,21.18
2016,3,21,7,0,67.0,60.0,2.0,13.0,71.0,46.05,35.03
2016,3,21,7,15,90.0,82.5,2.15,13.0,102.5,62.04,49.76
2016,3,21,7,30,113.0,105.0,2.3,13.0,134.0,77.63,63.92
2016,3,21,7,45,135.5,124.5,2.5,13.5,167.5,91.07,75.77
2016,3,21,8,0,158.0,144.0,2.7,14.0,201.0,104.18,87.07
2016,3,21,8,15,209.0,162.5,2.8,14.0,249.0,116.72,97.84
2016,3,21,8,30,260.0,181.0,2.9,14.0,297.0,123.54,103.49
2016,3,21,8,45,390.5,174.0,3.05,14.5,370.0,114.51,95.15
2016,3,21,9,0,521.0,167.0,3.2,15.0,443.0,110.18,90.94
2016,3,21,9,15,517.5,184.0,3.35,15.0,477.0,118.51,97.88
2016,3,21,9,30,514.0,201.0,3.5,15.0,511.0,126.41,104.41
2016,3,21,9,45,410.5,248.0,3.65,15.0,505.0,162.09,121.56
2016,3,21,10,0,307.0,295.0,3.8,15.0,499.0,218.95,162.2
2016,3,21,10,15,573.5,209.0,3.9,15.0,612.5,226.85,155.02
2016,3,21,10,30,840.0,123.0,4.0,15.0,726.0,270.18,181.06
2016,3,21,10,45,420.0,110.0,4.1,15.5,411.5,192.91,138.75
2016,3,21,11,0,0.0,97.0,4.2,16.0,97.0,80.83,61.15
2016,3,21,11,15,0.0,121.5,4.35,16.0,121.5,100.79,77.51
2016,3,21,11,30,0.0,146.0,4.5,16.0,146.0,120.83,93.76
2016,3,21,11,45,2.0,165.5,4.65,16.0,167.5,137.97,107.61
2016,3,21,12,0,4.0,185.0,4.8,16.0,189.0,155.53,121.8
2016,3,21,12,15,4.0,185.0,4.9,16.0,189.0,156.27,122.4
2016,3,21,12,30,4.0,185.0,5.0,16.0,189.0,156.99,123.03
2016,3,21,12,45,5.0,195.0,5.1,16.5,199.5,166.8,130.79
2016,3,21,13,0,6.0,205.0,5.2,17.0,210.0,176.89,138.76
2016,3,21,13,15,5.5,201.0,5.1,16.5,206.0,174.02,136.8
2016,3,21,13,30,5.0,197.0,5.0,16.0,202.0,171.06,134.79
2016,3,21,13,45,74.5,271.5,4.95,16.0,326.0,308.2,246.87
2016,3,21,14,0,144.0,346.0,4.9,16.0,450.0,463.13,369.65
2016,3,21,14,15,73.5,267.0,4.8,16.0,320.0,314.24,251.83
2016,3,21,14,30,3.0,188.0,4.7,16.0,190.0,165.19,130.58
2016,3,21,14,45,1.5,107.5,4.6,16.0,108.5,91.46,70.57
2016,3,21,15,0,0.0,27.0,4.5,16.0,27.0,22.36,13.14
2016,3,21,15,15,3.5,102.0,4.35,15.5,104.0,88.75,69.02
2016,3,21,15,30,7.0,177.0,4.2,15.0,181.0,165.35,132.96
2016,3,21,15,45,25.5,178.0,4.1,15.0,190.0,186.84,151.76
2016,3,21,16,0,44.0,179.0,4.0,15.0,199.0,227.51,186.36
2016,3,21,16,15,22.0,92.0,3.75,14.5,102.0,107.04,86.24
2016,3,21,16,30,0.0,5.0,3.5,14.0,5.0,4.11,0.0
2016,3,21,16,45,0.0,4.0,3.25,13.5,4.0,3.29,0.0
2016,3,21,17,0,0.0,3.0,3.0,13.0,3.0,2.46,0.0
2016,3,21,17,15,102.0,36.5,2.75,12.5,53.0,141.01,118.83
2016,3,21,17,30,204.0,70.0,2.5,12.0,103.0,289.07,241.16
2016,3,21,17,45,142.0,47.5,2.3,12.0,66.5,208.16,166.83
2016,3,21,18,0,80.0,25.0,2.1,12.0,30.0,116.08,51.8
2016,3,21,18,15,40.0,12.5,2.0,11.5,15.0,39.48,0.0
2016,3,21,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,6,15,90.0,12.0,1.2,8.5,17.5,10.24,0.0
2016,3,22,6,30,180.0,24.0,1.4,9.0,35.0,18.69,5.28
2016,3,22,6,45,310.5,36.5,1.65,10.0,78.5,29.75,20.2
2016,3,22,7,0,441.0,49.0,1.9,11.0,122.0,39.57,29.65
2016,3,22,7,15,519.5,57.5,2.05,11.0,173.0,45.61,35.5
2016,3,22,7,30,598.0,66.0,2.2,11.0,224.0,51.59,41.09
2016,3,22,7,45,652.0,71.0,2.35,11.5,277.5,54.59,43.74
2016,3,22,8,0,706.0,76.0,2.5,12.0,331.0,57.62,46.3
2016,3,22,8,15,740.5,80.5,2.55,12.0,383.0,65.52,53.23
2016,3,22,8,30,775.0,85.0,2.6,12.0,435.0,68.13,55.38
2016,3,22,8,45,806.0,86.0,2.65,12.5,484.5,68.09,55.06
2016,3,22,9,0,837.0,87.0,2.7,13.0,534.0,68.16,54.83
2016,3,22,9,15,854.5,89.5,2.75,13.0,578.0,69.1,55.5
2016,3,22,9,30,872.0,92.0,2.8,13.0,622.0,79.6,64.52
2016,3,22,9,45,890.0,92.0,2.85,13.5,661.0,104.51,64.37
2016,3,22,10,0,908.0,92.0,2.9,14.0,700.0,162.01,92.1
2016,3,22,10,15,917.0,93.0,2.9,14.0,731.5,220.41,135.2
2016,3,22,10,30,926.0,94.0,2.9,14.0,763.0,279.28,185.5
2016,3,22,10,45,934.5,94.0,2.95,14.5,788.0,337.53,237.56
2016,3,22,11,0,943.0,94.0,3.0,15.0,813.0,395.69,289.8
2016,3,22,11,15,946.5,95.0,3.0,15.0,829.0,452.34,340.64
2016,3,22,11,30,950.0,96.0,3.0,15.0,845.0,507.92,389.42
2016,3,22,11,45,952.0,96.0,3.05,15.0,853.5,560.67,434.85
2016,3,22,12,0,954.0,96.0,3.1,15.0,862.0,611.71,477.75
2016,3,22,12,15,953.5,96.0,3.15,15.0,861.5,659.35,517.0
2016,3,22,12,30,953.0,96.0,3.2,15.0,861.0,704.65,553.59
2016,3,22,12,45,948.5,97.0,3.25,15.0,852.0,745.6,586.2
2016,3,22,13,0,944.0,98.0,3.3,15.0,843.0,783.58,615.7
2016,3,22,13,15,939.5,97.0,3.35,15.0,826.0,816.51,639.87
2016,3,22,13,30,935.0,96.0,3.4,15.0,809.0,846.13,661.71
2016,3,22,13,45,928.0,95.0,3.5,15.0,784.5,870.27,680.04
2016,3,22,14,0,921.0,94.0,3.6,15.0,760.0,890.78,695.96
2016,3,22,14,15,911.5,93.0,3.6,15.0,728.5,905.46,707.33
2016,3,22,14,30,902.0,92.0,3.6,15.0,697.0,916.37,716.24
2016,3,22,14,45,890.0,90.0,3.65,15.0,659.0,920.14,720.61
2016,3,22,15,0,878.0,88.0,3.7,15.0,621.0,920.13,722.53
2016,3,22,15,15,861.0,85.5,3.6,14.5,577.5,911.22,718.7
2016,3,22,15,30,844.0,83.0,3.5,14.0,534.0,908.78,719.69
2016,3,22,15,45,819.5,80.5,3.45,14.0,485.5,885.9,704.94
2016,3,22,16,0,795.0,78.0,3.4,14.0,437.0,859.71,687.81
2016,3,22,16,15,762.0,74.0,3.15,13.5,386.0,820.76,661.08
2016,3,22,16,30,729.0,70.0,2.9,13.0,335.0,779.22,631.79
2016,3,22,16,45,681.0,65.0,2.65,13.0,282.0,727.1,592.37
2016,3,22,17,0,633.0,60.0,2.4,13.0,229.0,668.59,546.57
2016,3,22,17,15,558.5,52.5,2.15,12.5,177.5,583.68,479.12
2016,3,22,17,30,484.0,45.0,1.9,12.0,126.0,500.37,409.51
2016,3,22,17,45,357.5,34.0,1.7,11.5,82.0,374.23,300.65
2016,3,22,18,0,231.0,23.0,1.5,11.0,38.0,244.98,130.9
2016,3,22,18,15,115.5,11.5,1.5,10.5,19.0,93.21,0.0
2016,3,22,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,6,15,49.0,12.0,1.2,7.5,15.0,10.24,0.0
2016,3,23,6,30,98.0,24.0,1.4,8.0,30.0,18.99,7.11
2016,3,23,6,45,165.5,42.0,1.6,9.0,64.5,31.95,22.36
2016,3,23,7,0,233.0,60.0,1.8,10.0,99.0,45.03,34.71
2016,3,23,7,15,271.0,78.0,1.9,10.5,139.5,57.53,46.31
2016,3,23,7,30,309.0,96.0,2.0,11.0,180.0,69.58,57.26
2016,3,23,7,45,341.0,110.5,2.15,11.5,221.0,78.72,65.34
2016,3,23,8,0,373.0,125.0,2.3,12.0,262.0,87.49,72.91
2016,3,23,8,15,360.5,148.5,2.35,12.5,296.5,101.26,84.73
2016,3,23,8,30,348.0,172.0,2.4,13.0,331.0,119.31,100.1
2016,3,23,8,45,473.0,158.5,2.5,13.5,399.0,105.55,87.59
2016,3,23,9,0,598.0,145.0,2.6,14.0,467.0,96.73,79.51
2016,3,23,9,15,646.0,143.5,2.65,14.5,517.0,93.76,76.56
2016,3,23,9,30,694.0,142.0,2.7,15.0,567.0,91.16,73.97
2016,3,23,9,45,795.0,120.5,2.8,15.5,635.5,112.92,70.77
2016,3,23,10,0,896.0,99.0,2.9,16.0,704.0,169.15,96.99
2016,3,23,10,15,905.5,100.5,2.9,16.0,735.5,227.41,140.31
2016,3,23,10,30,915.0,102.0,2.9,16.0,767.0,286.23,190.35
2016,3,23,10,45,779.0,166.0,2.9,16.5,744.5,338.44,241.55
2016,3,23,11,0,643.0,230.0,2.9,17.0,722.0,388.45,288.7
2016,3,23,11,15,791.0,167.0,2.85,17.0,785.5,446.51,335.83
2016,3,23,11,30,939.0,104.0,2.8,17.0,849.0,513.07,390.35
2016,3,23,11,45,940.0,104.5,2.75,17.5,857.0,565.29,433.58
2016,3,23,12,0,941.0,105.0,2.7,18.0,865.0,615.77,474.08
2016,3,23,12,15,761.0,190.5,2.7,18.0,805.5,630.89,486.75
2016,3,23,12,30,581.0,276.0,2.7,18.0,746.0,626.8,483.79
2016,3,23,12,45,575.0,274.5,2.7,18.0,735.5,654.5,505.69
2016,3,23,13,0,569.0,273.0,2.7,18.0,725.0,679.9,525.35
2016,3,23,13,15,740.5,192.0,2.65,18.0,767.5,769.2,593.66
2016,3,23,13,30,912.0,111.0,2.6,18.0,810.0,845.97,649.38
2016,3,23,13,45,798.5,152.0,2.6,18.0,750.5,832.41,639.95
2016,3,23,14,0,685.0,193.0,2.6,18.0,691.0,809.06,623.97
2016,3,23,14,15,777.0,151.0,2.55,18.0,693.5,867.43,666.24
2016,3,23,14,30,869.0,109.0,2.5,18.0,696.0,918.29,701.64
2016,3,23,14,45,851.5,108.5,2.5,18.0,657.0,919.01,703.07
2016,3,23,15,0,834.0,108.0,2.5,18.0,618.0,915.84,702.48
2016,3,23,15,15,743.5,118.0,2.4,17.5,549.0,859.14,665.25
2016,3,23,15,30,653.0,128.0,2.3,17.0,480.0,793.68,621.64
2016,3,23,15,45,549.0,140.5,2.2,17.0,417.5,704.97,559.07
2016,3,23,16,0,445.0,153.0,2.1,17.0,355.0,626.25,501.52
2016,3,23,16,15,561.5,118.0,1.85,16.5,343.0,698.78,557.94
2016,3,23,16,30,678.0,83.0,1.6,16.0,331.0,758.15,600.82
2016,3,23,16,45,625.0,77.0,1.4,15.5,278.0,695.31,554.48
2016,3,23,17,0,572.0,71.0,1.2,15.0,225.0,631.54,506.88
2016,3,23,17,15,495.0,62.0,1.2,14.0,174.5,543.3,440.74
2016,3,23,17,30,418.0,53.0,1.2,13.0,124.0,456.43,371.56
2016,3,23,17,45,294.0,39.5,1.2,12.5,80.5,328.61,263.88
2016,3,23,18,0,170.0,26.0,1.2,12.0,37.0,203.72,118.13
2016,3,23,18,15,85.0,13.0,1.15,11.5,18.5,72.62,0.0
2016,3,23,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
