Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,6,15,89.5,13.0,1.25,9.5,19.5,11.1,0.0
2016,3,24,6,30,179.0,26.0,1.5,10.0,39.0,20.18,9.01
2016,3,24,6,45,287.5,40.0,1.75,11.0,81.0,30.88,21.35
2016,3,24,7,0,396.0,54.0,2.0,12.0,123.0,43.28,32.93
2016,3,24,7,15,469.5,63.5,2.05,12.5,172.5,49.9,39.17
2016,3,24,7,30,543.0,73.0,2.1,13.0,222.0,56.39,45.06
2016,3,24,7,45,544.5,85.5,2.2,13.5,261.0,64.39,52.11
2016,3,24,8,0,546.0,98.0,2.3,14.0,300.0,71.92,58.58
2016,3,24,8,15,623.5,99.5,2.35,14.5,362.5,71.85,58.24
2016,3,24,8,30,701.0,101.0,2.4,15.0,425.0,72.09,58.15
2016,3,24,8,45,708.5,112.5,2.45,15.5,469.0,78.25,63.23
2016,3,24,9,0,716.0,124.0,2.5,16.0,513.0,84.05,67.93
2016,3,24,9,15,736.5,128.0,2.55,16.0,556.0,84.91,68.46
2016,3,24,9,30,757.0,132.0,2.6,16.0,599.0,85.74,69.0
2016,3,24,9,45,759.5,141.5,2.65,16.5,634.0,120.07,75.44
2016,3,24,10,0,762.0,151.0,2.7,17.0,669.0,176.61,107.45
2016,3,24,10,15,774.0,153.5,2.7,17.0,699.5,230.63,147.94
2016,3,24,10,30,786.0,156.0,2.7,17.0,730.0,292.11,199.33
2016,3,24,10,45,807.0,150.5,2.7,17.5,757.0,343.99,244.31
2016,3,24,11,0,828.0,145.0,2.7,18.0,784.0,397.39,290.74
2016,3,24,11,15,833.5,146.5,2.7,18.0,800.5,451.11,337.59
2016,3,24,11,30,839.0,148.0,2.7,18.0,817.0,504.28,382.91
2016,3,24,11,45,837.0,151.5,2.75,18.5,824.5,554.49,424.18
2016,3,24,12,0,835.0,155.0,2.8,19.0,832.0,603.02,462.91
2016,3,24,12,15,835.0,155.0,2.8,19.0,832.0,647.93,498.69
2016,3,24,12,30,835.0,155.0,2.8,19.0,832.0,690.83,532.17
2016,3,24,12,45,857.0,141.5,2.85,19.0,830.5,734.51,566.2
2016,3,24,13,0,879.0,128.0,2.9,19.0,829.0,770.56,594.53
2016,3,24,13,15,874.5,127.0,2.9,19.0,812.5,801.84,617.26
2016,3,24,13,30,870.0,126.0,2.9,19.0,796.0,837.92,642.92
2016,3,24,13,45,866.0,123.5,2.9,19.0,773.0,862.52,660.51
2016,3,24,14,0,862.0,121.0,2.9,19.0,750.0,883.68,675.89
2016,3,24,14,15,851.5,119.0,2.9,19.0,718.5,896.18,685.43
2016,3,24,14,30,841.0,117.0,2.9,19.0,687.0,904.9,692.59
2016,3,24,14,45,824.5,115.5,2.9,19.0,649.0,904.97,693.97
2016,3,24,15,0,808.0,114.0,2.9,19.0,611.0,901.21,692.94
2016,3,24,15,15,789.0,111.0,2.85,18.5,568.0,889.7,687.63
2016,3,24,15,30,770.0,108.0,2.8,18.0,525.0,874.56,679.89
2016,3,24,15,45,727.0,109.5,2.75,18.0,474.5,845.9,661.33
2016,3,24,16,0,684.0,111.0,2.7,18.0,424.0,808.18,636.18
2016,3,24,16,15,647.5,104.5,2.5,17.5,373.5,764.07,606.2
2016,3,24,16,30,611.0,98.0,2.3,17.0,323.0,717.66,573.83
2016,3,24,16,45,568.0,88.5,2.15,16.5,272.5,660.05,532.31
2016,3,24,17,0,525.0,79.0,2.0,16.0,222.0,601.25,488.23
2016,3,24,17,15,452.5,67.5,1.9,15.0,172.0,514.47,421.26
2016,3,24,17,30,380.0,56.0,1.8,14.0,122.0,426.78,350.04
2016,3,24,17,45,287.5,40.5,1.7,13.5,80.5,325.23,262.31
2016,3,24,18,0,195.0,25.0,1.6,13.0,39.0,221.91,138.22
2016,3,24,18,15,97.5,12.5,1.6,12.5,19.5,81.42,0.0
2016,3,24,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,25,6,15,108.0,14.5,1.0,9.5,22.5,12.38,0.0
2016,3,25,6,30,216.0,29.0,1.1,10.0,45.0,22.54,11.67
2016,3,25,6,45,318.0,43.0,1.25,10.5,88.5,35.01,25.14
2016,3,25,7,0,420.0,57.0,1.4,11.0,132.0,45.8,35.39
2016,3,25,7,15,492.0,66.0,1.5,11.0,182.5,51.94,41.28
2016,3,25,7,30,564.0,75.0,1.6,11.0,233.0,57.98,46.87
2016,3,25,7,45,383.5,113.0,1.7,11.5,230.5,80.57,66.99
2016,3,25,8,0,203.0,151.0,1.8,12.0,228.0,109.32,92.16
2016,3,25,8,15,463.0,125.5,1.9,12.5,332.5,87.17,72.2
2016,3,25,8,30,723.0,100.0,2.0,13.0,437.0,71.5,58.06
2016,3,25,8,45,758.0,100.0,2.15,14.0,486.0,77.13,62.59
2016,3,25,9,0,793.0,100.0,2.3,15.0,535.0,76.12,61.27
2016,3,25,9,15,811.0,103.0,2.3,15.5,577.5,77.05,61.77
2016,3,25,9,30,829.0,106.0,2.3,16.0,620.0,77.95,62.26
2016,3,25,9,45,844.5,106.5,2.35,16.5,658.0,113.32,66.21
2016,3,25,10,0,860.0,107.0,2.4,17.0,696.0,169.29,97.0
2016,3,25,10,15,870.0,109.0,2.4,17.0,727.0,234.44,146.87
2016,3,25,10,30,880.0,111.0,2.4,17.0,758.0,291.79,195.72
2016,3,25,10,45,884.0,113.5,2.4,17.5,781.0,348.16,245.43
2016,3,25,11,0,888.0,116.0,2.4,18.0,804.0,404.09,294.61
2016,3,25,11,15,892.5,117.0,2.4,18.0,820.5,458.48,342.21
2016,3,25,11,30,897.0,118.0,2.4,18.0,837.0,512.01,387.95
2016,3,25,11,45,900.0,118.0,2.45,18.5,845.5,562.92,429.84
2016,3,25,12,0,903.0,118.0,2.5,19.0,854.0,612.35,469.34
2016,3,25,12,15,903.0,117.5,2.5,19.0,853.5,657.85,505.56
2016,3,25,12,30,903.0,117.0,2.5,19.0,853.0,701.15,539.32
2016,3,25,12,45,911.5,111.0,2.55,19.0,847.5,743.08,571.81
2016,3,25,13,0,920.0,105.0,2.6,19.0,842.0,782.76,601.67
2016,3,25,13,15,916.0,104.5,2.6,19.0,825.5,815.65,624.83
2016,3,25,13,30,912.0,104.0,2.6,19.0,809.0,845.35,645.8
2016,3,25,13,45,908.0,101.5,2.65,19.0,785.5,869.73,663.52
2016,3,25,14,0,904.0,99.0,2.7,19.0,762.0,890.61,678.98
2016,3,25,14,15,895.0,97.5,2.7,19.0,731.0,904.63,689.51
2016,3,25,14,30,886.0,96.0,2.7,19.0,700.0,914.94,697.71
2016,3,25,14,45,875.0,93.5,2.7,19.0,662.0,918.59,701.54
2016,3,25,15,0,864.0,91.0,2.7,19.0,624.0,918.51,703.06
2016,3,25,15,15,847.0,88.5,2.65,18.5,580.5,919.39,706.36
2016,3,25,15,30,830.0,86.0,2.6,18.0,537.0,906.64,700.33
2016,3,25,15,45,803.0,83.5,2.6,18.0,488.5,881.03,684.56
2016,3,25,16,0,776.0,81.0,2.6,18.0,440.0,852.19,666.45
2016,3,25,16,15,744.0,77.0,2.45,17.5,389.0,813.88,641.35
2016,3,25,16,30,712.0,73.0,2.3,17.0,338.0,773.01,613.8
2016,3,25,16,45,657.0,69.0,2.2,16.5,284.5,716.06,573.76
2016,3,25,17,0,602.0,65.0,2.1,16.0,231.0,652.66,527.2
2016,3,25,17,15,530.0,57.0,1.95,15.0,180.5,569.14,463.41
2016,3,25,17,30,458.0,49.0,1.8,14.0,130.0,487.07,397.15
2016,3,25,17,45,333.5,37.5,1.7,13.5,85.5,361.43,291.34
2016,3,25,18,0,209.0,26.0,1.6,13.0,41.0,238.48,156.57
2016,3,25,18,15,104.5,13.0,1.6,12.5,20.5,87.11,0.0
2016,3,25,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,6,15,152.5,13.0,1.55,10.5,25.5,11.1,0.0
2016,3,26,6,30,305.0,26.0,1.8,11.0,51.0,21.31,11.28
2016,3,26,6,45,413.5,35.5,2.05,12.0,96.5,28.75,19.58
2016,3,26,7,0,522.0,45.0,2.3,13.0,142.0,36.12,26.55
2016,3,26,7,15,586.5,51.5,2.4,13.5,193.0,40.76,30.91
2016,3,26,7,30,651.0,58.0,2.5,14.0,244.0,49.37,38.64
2016,3,26,7,45,694.5,62.5,2.6,14.5,296.0,52.48,41.32
2016,3,26,8,0,738.0,67.0,2.7,15.0,348.0,55.58,43.89
2016,3,26,8,15,767.5,70.5,2.8,15.5,398.5,57.71,45.55
2016,3,26,8,30,797.0,74.0,2.9,16.0,449.0,59.81,47.14
2016,3,26,8,45,818.0,77.0,3.0,16.5,496.0,61.38,48.26
2016,3,26,9,0,839.0,80.0,3.1,17.0,543.0,71.7,56.95
2016,3,26,9,15,854.5,82.0,3.1,17.0,586.0,73.11,57.99
2016,3,26,9,30,870.0,84.0,3.1,17.0,629.0,74.42,58.96
2016,3,26,9,45,878.0,87.5,3.15,17.5,665.0,116.38,66.03
2016,3,26,10,0,886.0,91.0,3.2,18.0,701.0,174.28,99.24
2016,3,26,10,15,894.0,92.5,3.15,18.0,731.5,231.48,143.34
2016,3,26,10,30,902.0,94.0,3.1,18.0,762.0,289.07,192.91
2016,3,26,10,45,906.0,96.0,3.1,18.5,784.5,345.99,243.43
2016,3,26,11,0,910.0,98.0,3.1,19.0,807.0,402.41,293.33
2016,3,26,11,15,913.0,98.5,3.05,19.0,822.5,456.58,341.04
2016,3,26,11,30,916.0,99.0,3.0,19.0,838.0,509.67,386.66
2016,3,26,11,45,919.5,98.0,3.0,19.5,846.0,560.49,428.61
2016,3,26,12,0,923.0,97.0,3.0,20.0,854.0,609.78,468.06
2016,3,26,12,15,922.5,97.0,3.0,20.0,853.0,655.73,504.82
2016,3,26,12,30,922.0,97.0,3.0,20.0,852.0,699.4,539.04
2016,3,26,12,45,911.5,101.0,3.0,20.0,841.0,737.31,568.24
2016,3,26,13,0,901.0,105.0,3.0,20.0,830.0,772.0,594.0
2016,3,26,13,15,896.5,104.5,2.95,20.0,813.5,803.73,616.26
2016,3,26,13,30,892.0,104.0,2.9,20.0,797.0,832.3,636.27
2016,3,26,13,45,766.5,160.0,2.9,20.0,743.0,821.67,629.32
2016,3,26,14,0,641.0,216.0,2.9,20.0,689.0,800.7,614.02
2016,3,26,14,15,594.0,220.5,2.9,20.0,644.5,784.11,603.11
2016,3,26,14,30,547.0,225.0,2.9,20.0,600.0,757.83,585.31
2016,3,26,14,45,564.5,204.5,2.9,20.0,573.0,766.04,593.61
2016,3,26,15,0,582.0,184.0,2.9,20.0,546.0,779.3,605.16
2016,3,26,15,15,584.0,168.5,2.85,19.5,510.0,773.53,603.64
2016,3,26,15,30,586.0,153.0,2.8,19.0,474.0,764.54,599.73
2016,3,26,15,45,515.0,155.0,2.8,19.0,419.0,695.14,550.9
2016,3,26,16,0,444.0,157.0,2.8,19.0,364.0,633.55,506.14
2016,3,26,16,15,350.0,151.5,2.7,18.5,303.0,519.33,420.83
2016,3,26,16,30,256.0,146.0,2.6,18.0,242.0,428.78,350.54
2016,3,26,16,45,232.0,127.0,2.55,17.5,204.0,384.4,316.73
2016,3,26,17,0,208.0,108.0,2.5,17.0,166.0,339.6,281.18
2016,3,26,17,15,176.5,87.5,2.4,16.0,129.5,285.83,237.19
2016,3,26,17,30,145.0,67.0,2.3,15.0,93.0,232.2,191.58
2016,3,26,17,45,94.0,47.0,2.2,14.5,61.5,148.32,118.85
2016,3,26,18,0,43.0,27.0,2.1,14.0,30.0,79.14,50.77
2016,3,26,18,15,21.5,13.5,2.05,13.5,15.0,27.2,0.0
2016,3,26,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,27,6,15,129.5,15.0,2.35,11.5,26.0,12.21,0.0
2016,3,27,6,30,259.0,30.0,2.5,12.0,52.0,24.6,14.34
2016,3,27,6,45,367.5,41.5,2.65,12.5,97.5,33.55,23.81
2016,3,27,7,0,476.0,53.0,2.8,13.0,143.0,42.35,32.11
2016,3,27,7,15,545.0,60.5,2.8,13.0,194.5,47.49,37.0
2016,3,27,7,30,614.0,68.0,2.8,13.0,246.0,52.58,41.67
2016,3,27,7,45,658.0,74.5,2.85,13.5,299.0,56.6,45.15
2016,3,27,8,0,702.0,81.0,2.9,14.0,352.0,60.52,48.44
2016,3,27,8,15,734.5,85.0,2.95,14.0,403.0,68.19,55.08
2016,3,27,8,30,767.0,89.0,3.0,14.0,454.0,70.27,56.72
2016,3,27,8,45,783.5,95.5,3.05,14.5,501.0,73.87,59.58
2016,3,27,9,0,800.0,102.0,3.1,15.0,548.0,77.28,62.24
2016,3,27,9,15,818.0,104.5,3.2,15.0,591.5,77.82,62.52
2016,3,27,9,30,836.0,107.0,3.3,15.0,635.0,78.35,62.82
2016,3,27,9,45,849.5,109.5,3.4,15.5,672.5,122.94,71.22
2016,3,27,10,0,863.0,112.0,3.5,16.0,710.0,180.41,105.57
2016,3,27,10,15,873.0,113.5,3.55,16.0,741.5,245.27,156.59
2016,3,27,10,30,883.0,115.0,3.6,16.0,773.0,302.54,206.28
2016,3,27,10,45,888.0,117.5,3.7,16.0,796.5,359.39,257.53
2016,3,27,11,0,893.0,120.0,3.8,16.0,820.0,415.9,308.5
2016,3,27,11,15,898.0,121.0,3.8,16.0,836.5,470.79,357.27
2016,3,27,11,30,903.0,122.0,3.8,16.0,853.0,524.85,404.23
2016,3,27,11,45,905.0,122.5,3.85,16.0,861.0,575.94,447.82
2016,3,27,12,0,907.0,123.0,3.9,16.0,869.0,625.46,489.09
2016,3,27,12,15,907.5,123.0,3.85,16.0,869.5,671.87,526.76
2016,3,27,12,30,908.0,123.0,3.8,16.0,870.0,716.15,561.93
2016,3,27,12,45,913.0,119.0,3.8,16.5,863.5,757.75,593.58
2016,3,27,13,0,918.0,115.0,3.8,17.0,857.0,796.96,622.31
2016,3,27,13,15,914.5,114.5,3.8,16.5,841.0,830.28,647.61
2016,3,27,13,30,911.0,114.0,3.8,16.0,825.0,860.44,670.77
2016,3,27,13,45,901.0,114.5,3.8,16.0,800.0,882.9,687.29
2016,3,27,14,0,891.0,115.0,3.8,16.0,775.0,901.72,701.39
2016,3,27,14,15,630.0,203.0,3.8,16.0,660.5,801.18,629.37
2016,3,27,14,30,369.0,291.0,3.8,16.0,546.0,649.81,514.07
2016,3,27,14,45,498.0,230.5,3.8,16.0,554.0,734.59,582.62
2016,3,27,15,0,627.0,170.0,3.8,16.0,562.0,808.55,640.66
2016,3,27,15,15,575.0,172.5,3.75,15.5,512.5,762.53,608.85
2016,3,27,15,30,523.0,175.0,3.7,15.0,463.0,723.3,581.99
2016,3,27,15,45,482.0,167.0,3.7,15.0,414.5,679.76,550.73
2016,3,27,16,0,441.0,159.0,3.7,15.0,366.0,634.23,517.41
2016,3,27,16,15,236.0,151.5,3.5,14.5,261.0,414.06,343.14
2016,3,27,16,30,31.0,144.0,3.3,14.0,156.0,182.29,149.36
2016,3,27,16,45,22.0,123.0,3.15,13.5,131.0,138.58,113.39
2016,3,27,17,0,13.0,102.0,3.0,13.0,106.0,110.77,89.77
2016,3,27,17,15,6.5,81.0,2.85,12.5,83.0,84.91,67.44
2016,3,27,17,30,0.0,60.0,2.7,12.0,60.0,58.51,44.29
2016,3,27,17,45,0.0,39.5,2.55,11.5,39.5,37.02,25.38
2016,3,27,18,0,0.0,19.0,2.4,11.0,19.0,15.68,5.81
2016,3,27,18,15,0.0,9.5,2.45,11.0,9.5,8.11,0.0
2016,3,27,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,6,15,162.5,15.5,3.15,8.5,30.5,12.61,0.0
2016,3,28,6,30,325.0,31.0,3.4,9.0,61.0,25.53,15.72
2016,3,28,6,45,444.5,40.0,3.7,9.5,110.0,32.46,23.22
2016,3,28,7,0,564.0,49.0,4.0,10.0,159.0,39.42,29.91
2016,3,28,7,15,628.5,55.0,4.15,10.0,212.5,43.62,33.97
2016,3,28,7,30,693.0,61.0,4.3,10.0,266.0,52.03,41.68
2016,3,28,7,45,738.5,65.0,4.45,10.5,321.0,54.74,44.01
2016,3,28,8,0,784.0,69.0,4.6,11.0,376.0,57.46,46.26
2016,3,28,8,15,812.5,72.5,4.6,11.0,428.0,59.59,48.02
2016,3,28,8,30,841.0,76.0,4.6,11.0,480.0,61.67,49.73
2016,3,28,8,45,862.0,78.5,4.6,11.5,529.0,71.12,57.84
2016,3,28,9,0,883.0,81.0,4.6,12.0,578.0,73.05,59.25
2016,3,28,9,15,898.0,83.5,4.6,12.0,622.0,74.78,60.59
2016,3,28,9,30,913.0,86.0,4.6,12.0,666.0,76.4,61.85
2016,3,28,9,45,583.0,205.0,4.6,12.5,583.5,162.87,112.13
2016,3,28,10,0,253.0,324.0,4.6,13.0,501.0,239.91,181.39
2016,3,28,10,15,602.0,208.0,4.6,13.0,652.5,247.98,172.58
2016,3,28,10,30,951.0,92.0,4.6,13.0,804.0,307.29,210.94
2016,3,28,10,45,955.5,93.5,4.65,13.0,827.5,366.7,265.71
2016,3,28,11,0,960.0,95.0,4.7,13.0,851.0,425.6,319.97
2016,3,28,11,15,963.0,95.5,4.65,13.0,866.5,482.37,371.48
2016,3,28,11,30,966.0,96.0,4.6,13.0,882.0,537.95,420.73
2016,3,28,11,45,966.5,96.5,4.6,13.5,889.5,590.83,465.78
2016,3,28,12,0,967.0,97.0,4.6,14.0,897.0,641.84,507.97
2016,3,28,12,15,966.0,97.0,4.55,14.0,896.0,689.42,547.15
2016,3,28,12,30,965.0,97.0,4.5,14.0,895.0,734.56,583.51
2016,3,28,12,45,942.0,108.0,4.5,14.0,880.0,771.59,612.94
2016,3,28,13,0,919.0,119.0,4.5,14.0,865.0,804.5,638.16
2016,3,28,13,15,914.0,118.0,4.4,14.0,848.0,836.24,660.97
2016,3,28,13,30,909.0,117.0,4.3,14.0,831.0,864.7,681.31
2016,3,28,13,45,903.5,115.0,4.25,14.0,806.0,888.37,698.55
2016,3,28,14,0,898.0,113.0,4.2,14.0,781.0,908.51,713.48
2016,3,28,14,15,887.5,111.5,4.1,14.0,748.5,921.16,722.97
2016,3,28,14,30,877.0,110.0,4.0,14.0,716.0,940.16,737.16
2016,3,28,14,45,864.0,107.0,3.9,14.0,677.5,941.68,738.99
2016,3,28,15,0,851.0,104.0,3.8,14.0,639.0,939.31,738.36
2016,3,28,15,15,833.0,101.5,3.65,13.5,594.5,929.05,733.32
2016,3,28,15,30,815.0,99.0,3.5,13.0,550.0,915.1,725.77
2016,3,28,15,45,407.5,74.5,3.4,13.0,300.0,504.92,417.5
2016,3,28,16,0,0.0,50.0,3.3,13.0,50.0,41.39,29.61
2016,3,28,16,15,351.5,65.5,3.0,12.5,199.5,441.75,373.55
2016,3,28,16,30,703.0,81.0,2.7,12.0,349.0,786.45,641.08
2016,3,28,16,45,660.0,74.5,2.4,12.0,296.5,730.71,595.51
2016,3,28,17,0,617.0,68.0,2.1,12.0,244.0,673.8,551.14
2016,3,28,17,15,546.0,60.0,1.95,11.5,192.0,590.13,486.01
2016,3,28,17,30,475.0,52.0,1.8,11.0,140.0,507.75,418.63
2016,3,28,17,45,364.5,40.5,1.65,10.5,95.0,391.73,320.4
2016,3,28,18,0,254.0,29.0,1.5,10.0,50.0,282.61,206.84
2016,3,28,18,15,127.0,14.5,1.5,9.5,25.0,105.43,0.0
2016,3,28,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,6,15,156.5,16.0,0.95,8.5,31.5,12.95,0.0
2016,3,29,6,30,313.0,32.0,1.0,9.0,63.0,26.24,16.68
2016,3,29,6,45,429.5,41.0,1.1,9.5,111.5,33.12,23.93
2016,3,29,7,0,546.0,50.0,1.2,10.0,160.0,40.02,30.54
2016,3,29,7,15,610.0,56.5,1.35,10.5,213.0,44.55,34.8
2016,3,29,7,30,674.0,63.0,1.5,11.0,266.0,49.05,38.86
2016,3,29,7,45,724.0,66.0,1.65,11.5,321.0,55.29,44.35
2016,3,29,8,0,774.0,69.0,1.8,12.0,376.0,57.25,45.9
2016,3,29,8,15,803.0,72.5,1.8,12.5,428.0,59.37,47.54
2016,3,29,8,30,832.0,76.0,1.8,13.0,480.0,61.45,49.12
2016,3,29,8,45,855.5,78.0,1.85,13.5,529.0,70.69,56.98
2016,3,29,9,0,879.0,80.0,1.9,14.0,578.0,72.33,58.11
2016,3,29,9,15,894.0,82.0,1.9,14.0,622.0,73.73,59.16
2016,3,29,9,30,909.0,84.0,1.9,14.0,666.0,75.04,60.13
2016,3,29,9,45,921.0,86.0,1.9,14.5,704.0,129.93,72.21
2016,3,29,10,0,933.0,88.0,1.9,15.0,742.0,189.87,109.67
2016,3,29,10,15,941.0,89.0,1.9,15.0,773.5,249.41,157.27
2016,3,29,10,30,949.0,90.0,1.9,15.0,805.0,309.26,209.54
2016,3,29,10,45,954.0,91.5,1.95,15.5,829.0,368.63,262.37
2016,3,29,11,0,959.0,93.0,2.0,16.0,853.0,427.55,314.31
2016,3,29,11,15,962.5,93.5,2.05,16.0,868.5,484.37,364.09
2016,3,29,11,30,966.0,94.0,2.1,16.0,884.0,540.06,411.67
2016,3,29,11,45,966.5,94.5,2.2,16.0,891.5,592.83,455.95
2016,3,29,12,0,967.0,95.0,2.3,16.0,899.0,643.72,497.66
2016,3,29,12,15,966.5,95.0,2.35,16.0,898.0,691.48,535.81
2016,3,29,12,30,966.0,95.0,2.4,16.0,897.0,736.86,571.34
2016,3,29,12,45,961.5,96.0,2.45,16.0,887.0,777.73,602.91
2016,3,29,13,0,957.0,97.0,2.5,16.0,877.0,815.6,630.27
2016,3,29,13,15,952.5,96.0,2.5,16.0,859.5,848.36,653.37
2016,3,29,13,30,948.0,95.0,2.5,16.0,842.0,877.75,674.13
2016,3,29,13,45,938.5,95.5,2.55,16.0,816.5,901.0,691.13
2016,3,29,14,0,929.0,96.0,2.6,16.0,791.0,920.52,705.74
2016,3,29,14,15,919.5,94.5,2.55,16.0,758.5,934.14,715.59
2016,3,29,14,30,910.0,93.0,2.5,16.0,726.0,943.94,722.99
2016,3,29,14,45,893.5,93.0,2.5,16.0,686.5,945.18,725.22
2016,3,29,15,0,877.0,93.0,2.5,16.0,647.0,942.63,725.09
2016,3,29,15,15,860.0,90.5,2.45,15.5,602.5,943.43,728.36
2016,3,29,15,30,843.0,88.0,2.4,15.0,558.0,930.28,722.08
2016,3,29,15,45,818.0,85.5,2.35,15.0,509.0,906.02,706.87
2016,3,29,16,0,793.0,83.0,2.3,15.0,460.0,878.47,689.35
2016,3,29,16,15,761.5,79.0,2.1,14.5,408.0,839.93,663.63
2016,3,29,16,30,730.0,75.0,1.9,14.0,356.0,798.79,635.52
2016,3,29,16,45,684.5,69.5,1.7,13.5,302.5,747.28,598.92
2016,3,29,17,0,639.0,64.0,1.5,13.0,249.0,688.99,555.87
2016,3,29,17,15,571.0,57.0,1.4,12.0,196.5,608.67,495.78
2016,3,29,17,30,503.0,50.0,1.3,11.0,144.0,529.55,433.09
2016,3,29,17,45,391.0,39.0,1.25,10.5,98.0,411.97,335.38
2016,3,29,18,0,279.0,28.0,1.2,10.0,52.0,301.43,224.53
2016,3,29,18,15,139.5,14.0,1.2,9.5,26.0,114.4,0.0
2016,3,29,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,6,15,129.0,18.0,1.6,9.5,31.5,14.02,0.0
2016,3,30,6,30,258.0,36.0,1.8,10.0,63.0,27.87,18.2
2016,3,30,6,45,354.5,49.0,2.05,10.5,109.0,39.5,29.52
2016,3,30,7,0,451.0,62.0,2.3,11.0,155.0,49.27,38.7
2016,3,30,7,15,517.5,70.5,2.3,11.0,206.5,54.88,44.02
2016,3,30,7,30,584.0,79.0,2.3,11.0,258.0,60.4,49.06
2016,3,30,7,45,631.5,85.0,2.3,11.5,310.5,63.72,51.88
2016,3,30,8,0,679.0,91.0,2.3,12.0,363.0,67.0,54.57
2016,3,30,8,15,711.0,96.0,2.3,12.5,414.0,69.31,56.34
2016,3,30,8,30,743.0,101.0,2.3,13.0,465.0,71.55,58.02
2016,3,30,8,45,770.0,103.5,2.3,13.5,513.5,78.91,64.16
2016,3,30,9,0,797.0,106.0,2.3,14.0,562.0,79.47,64.31
2016,3,30,9,15,814.5,108.5,2.35,14.0,604.5,79.88,64.49
2016,3,30,9,30,832.0,111.0,2.4,14.0,647.0,80.45,64.81
2016,3,30,9,45,847.0,112.5,2.45,14.5,685.0,135.63,78.13
2016,3,30,10,0,862.0,114.0,2.5,15.0,723.0,192.58,114.81
2016,3,30,10,15,871.5,115.5,2.55,15.0,753.5,257.18,166.92
2016,3,30,10,30,881.0,117.0,2.6,15.0,784.0,314.22,216.85
2016,3,30,10,45,888.0,118.0,2.65,15.5,807.5,370.48,266.96
2016,3,30,11,0,895.0,119.0,2.7,16.0,831.0,426.56,316.46
2016,3,30,11,15,899.0,119.5,2.7,16.0,846.5,480.61,363.91
2016,3,30,11,30,903.0,120.0,2.7,16.0,862.0,533.7,409.36
2016,3,30,11,45,904.5,120.5,2.75,16.0,869.5,584.3,451.85
2016,3,30,12,0,906.0,121.0,2.8,16.0,877.0,633.29,491.99
2016,3,30,12,15,906.0,121.0,2.8,16.0,876.5,679.09,528.6
2016,3,30,12,30,906.0,121.0,2.8,16.0,876.0,722.72,562.76
2016,3,30,12,45,908.0,118.0,2.8,16.5,868.0,762.77,592.61
2016,3,30,13,0,910.0,115.0,2.8,17.0,860.0,800.25,619.08
2016,3,30,13,15,905.5,114.0,2.8,17.0,843.0,831.77,641.45
2016,3,30,13,30,901.0,113.0,2.8,17.0,826.0,860.07,661.6
2016,3,30,13,45,895.0,111.5,2.85,17.0,802.0,883.28,678.64
2016,3,30,14,0,889.0,110.0,2.9,17.0,778.0,902.99,693.41
2016,3,30,14,15,879.5,108.5,2.9,16.5,746.0,916.03,704.68
2016,3,30,14,30,870.0,107.0,2.9,16.0,714.0,925.38,713.66
2016,3,30,14,45,857.0,104.5,2.9,16.0,675.5,937.15,723.19
2016,3,30,15,0,844.0,102.0,2.9,16.0,637.0,935.03,723.24
2016,3,30,15,15,826.0,99.5,2.9,15.5,593.5,924.45,719.03
2016,3,30,15,30,808.0,97.0,2.9,15.0,550.0,910.24,712.4
2016,3,30,15,45,784.5,93.5,2.95,15.0,501.5,886.13,697.84
2016,3,30,16,0,761.0,90.0,3.0,15.0,453.0,858.77,680.86
2016,3,30,16,15,728.5,85.5,3.0,14.5,402.0,824.76,659.64
2016,3,30,16,30,696.0,81.0,3.0,14.0,351.0,783.03,632.12
2016,3,30,16,45,649.5,75.0,3.0,13.5,298.0,724.61,591.02
2016,3,30,17,0,603.0,69.0,3.0,13.0,245.0,665.2,547.4
2016,3,30,17,15,534.5,61.0,2.8,12.5,194.0,583.64,483.34
2016,3,30,17,30,466.0,53.0,2.6,12.0,143.0,503.31,417.17
2016,3,30,17,45,355.0,42.0,2.4,11.5,97.5,387.2,318.62
2016,3,30,18,0,244.0,31.0,2.2,11.0,52.0,277.61,210.8
2016,3,30,18,15,122.0,15.5,2.1,10.5,26.0,134.07,0.0
2016,3,30,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,6,15,138.5,19.0,1.75,11.0,34.0,14.79,1.09
2016,3,31,6,30,277.0,38.0,1.8,11.0,68.0,29.41,19.64
2016,3,31,6,45,363.5,51.5,1.9,11.0,114.0,41.54,31.33
2016,3,31,7,0,450.0,65.0,2.0,11.0,160.0,51.61,40.84
2016,3,31,7,15,225.0,74.0,1.95,11.0,121.5,56.23,45.25
2016,3,31,7,30,0.0,83.0,1.9,11.0,83.0,67.13,55.1
2016,3,31,7,45,0.0,100.0,1.9,11.5,100.0,80.27,66.65
2016,3,31,8,0,0.0,117.0,1.9,12.0,117.0,93.29,77.87
2016,3,31,8,15,6.0,145.5,1.9,12.5,148.5,114.17,95.79
2016,3,31,8,30,12.0,174.0,1.9,13.0,180.0,134.61,113.01
2016,3,31,8,45,7.0,173.0,1.9,13.5,177.0,135.07,112.79
2016,3,31,9,0,2.0,172.0,1.9,14.0,174.0,135.22,112.37
2016,3,31,9,15,3.0,181.0,1.95,14.0,184.0,142.19,118.03
2016,3,31,9,30,4.0,190.0,2.0,14.0,194.0,149.17,123.66
2016,3,31,9,45,22.0,243.0,2.05,14.5,259.5,188.99,149.13
2016,3,31,10,0,40.0,296.0,2.1,15.0,325.0,218.25,170.77
2016,3,31,10,15,40.5,308.0,2.15,15.5,338.5,233.26,182.01
2016,3,31,10,30,41.0,320.0,2.2,16.0,352.0,248.5,193.61
2016,3,31,10,45,481.5,213.0,2.3,16.5,598.0,304.92,226.12
2016,3,31,11,0,922.0,106.0,2.4,17.0,844.0,430.8,318.28
2016,3,31,11,15,925.5,106.5,2.45,17.0,859.5,485.77,365.98
2016,3,31,11,30,929.0,107.0,2.5,17.0,875.0,539.69,411.95
2016,3,31,11,45,932.0,106.5,2.6,17.0,882.5,591.26,455.1
2016,3,31,12,0,935.0,106.0,2.7,17.0,890.0,641.24,495.97
2016,3,31,12,15,935.0,106.0,2.8,17.0,889.0,687.95,533.49
2016,3,31,12,30,935.0,106.0,2.9,17.0,888.0,732.41,568.59
2016,3,31,12,45,938.5,102.5,3.05,17.0,880.5,773.74,601.2
2016,3,31,13,0,942.0,99.0,3.2,17.0,873.0,812.5,629.87
2016,3,31,13,15,938.0,98.0,3.25,17.0,856.0,845.0,653.33
2016,3,31,13,30,934.0,97.0,3.3,17.0,839.0,874.21,674.53
2016,3,31,13,45,927.5,96.0,3.4,17.0,814.5,897.89,692.28
2016,3,31,14,0,921.0,95.0,3.5,17.0,790.0,917.97,707.69
2016,3,31,14,15,912.0,94.0,3.55,16.5,758.0,932.16,720.22
2016,3,31,14,30,903.0,93.0,3.6,16.0,726.0,942.6,730.39
2016,3,31,14,45,890.5,91.5,3.65,16.0,687.5,945.5,734.14
2016,3,31,15,0,878.0,90.0,3.7,16.0,649.0,944.64,735.49
2016,3,31,15,15,862.0,87.5,3.7,15.5,605.5,935.6,732.31
2016,3,31,15,30,846.0,85.0,3.7,15.0,562.0,933.53,734.28
2016,3,31,15,45,822.0,83.0,3.7,15.0,513.5,910.57,719.98
2016,3,31,16,0,798.0,81.0,3.7,15.0,465.0,884.34,703.39
2016,3,31,16,15,768.5,77.0,3.55,14.5,413.5,847.38,679.15
2016,3,31,16,30,739.0,73.0,3.4,14.0,362.0,807.8,652.46
2016,3,31,16,45,694.5,68.5,3.3,13.5,309.0,751.65,612.68
2016,3,31,17,0,650.0,64.0,3.2,13.0,256.0,701.2,575.69
2016,3,31,17,15,585.5,57.0,2.85,12.5,203.5,623.29,514.27
2016,3,31,17,30,521.0,50.0,2.5,12.0,151.0,546.44,450.77
2016,3,31,17,45,412.5,40.0,2.15,11.5,104.5,431.9,353.83
2016,3,31,18,0,304.0,30.0,1.8,11.0,58.0,323.71,248.39
2016,3,31,18,15,152.0,15.0,1.7,10.5,29.0,160.42,0.0
2016,3,31,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,6,15,168.0,18.0,2.45,10.0,37.0,14.44,2.69
2016,4,1,6,30,336.0,36.0,2.5,10.0,74.0,29.41,19.88
2016,4,1,6,45,427.0,46.5,2.55,10.5,121.5,37.37,27.74
2016,4,1,7,0,518.0,57.0,2.6,11.0,169.0,45.18,35.11
2016,4,1,7,15,578.0,64.5,2.6,11.5,221.0,50.22,39.77
2016,4,1,7,30,638.0,72.0,2.6,12.0,273.0,55.18,44.18
2016,4,1,7,45,319.0,91.5,2.65,12.5,192.0,64.55,52.4
2016,4,1,8,0,0.0,111.0,2.7,13.0,111.0,89.13,73.92
2016,4,1,8,15,0.0,132.0,2.65,13.0,132.0,104.89,87.51
2016,4,1,8,30,0.0,153.0,2.6,13.0,153.0,120.43,100.76
2016,4,1,8,45,11.5,185.5,2.6,13.5,192.0,143.62,120.27
2016,4,1,9,0,23.0,218.0,2.6,14.0,231.0,166.22,138.97
2016,4,1,9,15,25.0,235.5,2.6,14.0,251.0,178.72,149.15
2016,4,1,9,30,27.0,253.0,2.6,14.0,271.0,191.6,159.62
2016,4,1,9,45,219.0,272.5,2.6,14.5,428.5,191.05,143.6
2016,4,1,10,0,411.0,292.0,2.6,15.0,586.0,241.72,173.34
2016,4,1,10,15,654.5,199.5,2.55,15.0,690.5,263.1,180.81
2016,4,1,10,30,898.0,107.0,2.5,15.0,795.0,319.05,220.81
2016,4,1,10,45,904.5,108.0,2.5,15.5,818.0,375.84,271.41
2016,4,1,11,0,911.0,109.0,2.5,16.0,841.0,432.37,321.14
2016,4,1,11,15,914.5,109.5,2.45,16.0,856.5,486.75,368.57
2016,4,1,11,30,918.0,110.0,2.4,16.0,872.0,540.09,413.83
2016,4,1,11,45,920.0,110.0,2.35,16.5,879.5,590.97,455.03
2016,4,1,12,0,922.0,110.0,2.3,17.0,887.0,640.22,493.59
2016,4,1,12,15,922.0,110.0,2.25,17.0,886.0,686.35,529.6
2016,4,1,12,30,922.0,110.0,2.2,17.0,885.0,730.26,563.06
2016,4,1,12,45,923.5,107.5,2.2,17.0,877.0,770.59,593.62
2016,4,1,13,0,925.0,105.0,2.2,17.0,869.0,808.29,620.27
2016,4,1,13,15,921.0,104.5,2.2,17.0,852.0,840.75,642.92
2016,4,1,13,30,917.0,104.0,2.2,17.0,835.0,870.0,663.38
2016,4,1,13,45,911.5,102.5,2.25,17.0,811.0,893.65,680.51
2016,4,1,14,0,906.0,101.0,2.3,17.0,787.0,913.76,695.41
2016,4,1,14,15,897.0,99.5,2.3,17.0,755.0,927.15,705.42
2016,4,1,14,30,888.0,98.0,2.3,17.0,723.0,936.82,713.13
2016,4,1,14,45,876.5,95.5,2.35,17.0,685.5,939.33,716.67
2016,4,1,15,0,865.0,93.0,2.4,17.0,648.0,938.1,717.91
2016,4,1,15,15,849.0,90.5,2.4,16.5,604.0,939.52,722.05
2016,4,1,15,30,833.0,88.0,2.4,16.0,560.0,926.95,716.65
2016,4,1,15,45,811.5,85.0,2.45,16.0,512.0,905.01,704.04
2016,4,1,16,0,790.0,82.0,2.5,16.0,464.0,879.82,689.08
2016,4,1,16,15,760.5,78.0,2.45,15.5,413.0,842.8,665.85
2016,4,1,16,30,731.0,74.0,2.4,15.0,362.0,803.2,640.24
2016,4,1,16,45,688.0,69.0,2.4,14.5,309.0,753.77,606.8
2016,4,1,17,0,645.0,64.0,2.4,14.0,256.0,697.92,567.01
2016,4,1,17,15,582.0,57.0,2.15,13.5,204.5,621.27,507.74
2016,4,1,17,30,519.0,50.0,1.9,13.0,153.0,545.63,446.35
2016,4,1,17,45,415.0,40.0,1.65,12.5,106.5,434.57,353.64
2016,4,1,18,0,311.0,30.0,1.4,12.0,60.0,329.6,253.89
2016,4,1,18,15,155.5,15.0,1.3,11.5,30.0,164.51,0.0
2016,4,1,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,6,15,159.5,19.5,0.8,10.0,38.5,15.62,4.71
2016,4,2,6,30,319.0,39.0,0.8,10.0,77.0,31.84,22.2
2016,4,2,6,45,401.0,51.0,0.85,10.5,123.5,40.92,31.01
2016,4,2,7,0,483.0,63.0,0.9,11.0,170.0,49.75,39.28
2016,4,2,7,15,241.5,81.5,0.85,11.5,135.0,61.47,49.91
2016,4,2,7,30,0.0,100.0,0.8,12.0,100.0,79.38,65.79
2016,4,2,7,45,0.5,118.5,0.75,12.5,119.0,93.43,77.92
2016,4,2,8,0,1.0,137.0,0.7,13.0,138.0,107.34,89.68
2016,4,2,8,15,13.5,164.0,0.7,13.5,171.0,126.92,106.13
2016,4,2,8,30,26.0,191.0,0.7,14.0,204.0,146.17,121.98
2016,4,2,8,45,76.0,227.5,0.7,14.5,271.0,161.48,134.25
2016,4,2,9,0,126.0,264.0,0.7,15.0,338.0,173.82,143.87
2016,4,2,9,15,188.5,281.0,0.7,15.5,401.0,183.85,151.49
2016,4,2,9,30,251.0,298.0,0.7,16.0,464.0,186.49,143.56
2016,4,2,9,45,426.0,259.0,0.7,16.5,558.5,193.53,135.55
2016,4,2,10,0,601.0,220.0,0.7,17.0,653.0,227.2,150.88
2016,4,2,10,15,713.0,184.5,0.75,17.5,718.5,267.98,178.94
2016,4,2,10,30,825.0,149.0,0.8,18.0,784.0,326.51,224.12
2016,4,2,10,45,828.5,152.0,0.85,18.5,806.0,381.46,271.1
2016,4,2,11,0,832.0,155.0,0.9,19.0,828.0,436.11,317.1
2016,4,2,11,15,836.5,156.0,0.95,19.5,843.0,489.16,360.68
2016,4,2,11,30,841.0,157.0,1.0,20.0,858.0,541.52,402.4
2016,4,2,11,45,846.0,155.5,1.1,20.5,865.5,591.23,441.33
2016,4,2,12,0,851.0,154.0,1.2,21.0,873.0,639.72,478.32
2016,4,2,12,15,850.5,153.5,1.25,21.0,872.0,684.11,512.01
2016,4,2,12,30,850.0,153.0,1.3,21.0,871.0,726.37,543.51
2016,4,2,12,45,862.0,143.5,1.4,21.0,865.0,767.15,574.24
2016,4,2,13,0,874.0,134.0,1.5,21.0,859.0,798.74,598.06
2016,4,2,13,15,763.0,187.5,1.55,21.0,811.0,808.76,604.54
2016,4,2,13,30,652.0,241.0,1.6,21.0,763.0,798.73,597.0
2016,4,2,13,45,645.0,233.5,1.7,21.0,737.5,812.15,608.52
2016,4,2,14,0,638.0,226.0,1.8,21.0,712.0,822.3,617.58
2016,4,2,14,15,587.5,231.5,1.85,21.0,664.5,796.59,601.03
2016,4,2,14,30,537.0,237.0,1.9,21.0,617.0,772.82,585.75
2016,4,2,14,45,488.0,241.0,1.95,21.0,572.5,745.08,567.53
2016,4,2,15,0,439.0,245.0,2.0,21.0,528.0,714.0,546.73
2016,4,2,15,15,588.5,184.0,2.0,20.5,536.0,797.68,612.23
2016,4,2,15,30,738.0,123.0,2.0,20.0,544.0,886.41,675.65
2016,4,2,15,45,703.5,114.0,2.05,19.5,487.0,845.43,650.16
2016,4,2,16,0,669.0,105.0,2.1,19.0,430.0,801.42,623.29
2016,4,2,16,15,634.5,99.5,2.1,18.5,381.0,759.33,596.71
2016,4,2,16,30,600.0,94.0,2.1,18.0,332.0,715.19,567.82
2016,4,2,16,45,553.0,92.5,2.1,17.5,287.5,662.76,531.73
2016,4,2,17,0,506.0,91.0,2.1,17.0,243.0,602.59,488.26
2016,4,2,17,15,439.0,80.0,2.0,16.0,193.0,521.99,427.21
2016,4,2,17,30,372.0,69.0,1.9,15.0,143.0,443.58,364.77
2016,4,2,17,45,270.5,53.5,1.8,14.5,98.5,333.49,272.25
2016,4,2,18,0,169.0,38.0,1.7,14.0,54.0,230.12,177.59
2016,4,2,18,15,84.5,19.0,1.65,13.5,27.0,116.43,0.0
2016,4,2,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
