Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,5,45,21.5,5.0,1.0,8.5,5.0,0.0,0.0
2016,4,3,6,0,43.0,10.0,1.1,9.0,10.0,8.54,0.0
2016,4,3,6,15,174.0,26.0,1.15,9.0,45.0,20.17,8.95
2016,4,3,6,30,305.0,42.0,1.2,9.0,80.0,32.44,22.92
2016,4,3,6,45,398.0,53.5,1.3,9.5,128.0,42.88,32.93
2016,4,3,7,0,491.0,65.0,1.4,10.0,176.0,51.29,40.84
2016,4,3,7,15,245.5,67.0,1.4,10.5,122.5,48.68,38.58
2016,4,3,7,30,0.0,69.0,1.4,11.0,69.0,56.98,45.99
2016,4,3,7,45,0.0,82.0,1.4,11.5,82.0,67.33,55.07
2016,4,3,8,0,0.0,95.0,1.4,12.0,95.0,77.6,63.91
2016,4,3,8,15,0.0,118.0,1.4,12.5,118.0,95.09,78.96
2016,4,3,8,30,0.0,141.0,1.4,13.0,141.0,112.26,93.47
2016,4,3,8,45,2.5,163.0,1.4,13.5,164.5,128.48,106.95
2016,4,3,9,0,5.0,185.0,1.4,14.0,188.0,144.45,120.04
2016,4,3,9,15,55.5,245.0,1.4,14.5,281.5,173.32,143.84
2016,4,3,9,30,106.0,305.0,1.4,15.0,375.0,210.14,164.8
2016,4,3,9,45,481.5,213.0,1.45,15.5,558.0,173.65,118.17
2016,4,3,10,0,857.0,121.0,1.5,16.0,741.0,210.8,128.18
2016,4,3,10,15,866.5,122.5,1.5,16.5,771.5,267.99,174.89
2016,4,3,10,30,876.0,124.0,1.5,17.0,802.0,331.53,229.07
2016,4,3,10,45,879.5,127.0,1.55,17.5,824.5,387.69,278.07
2016,4,3,11,0,883.0,130.0,1.6,18.0,847.0,443.35,325.91
2016,4,3,11,15,887.0,131.0,1.65,18.0,862.5,497.12,371.76
2016,4,3,11,30,891.0,132.0,1.7,18.0,878.0,549.98,415.69
2016,4,3,11,45,703.5,227.0,1.75,18.5,819.5,572.71,434.73
2016,4,3,12,0,516.0,322.0,1.8,19.0,761.0,579.0,439.58
2016,4,3,12,15,486.0,331.5,1.85,19.0,744.5,601.28,457.29
2016,4,3,12,30,456.0,341.0,1.9,19.0,728.0,620.03,471.84
2016,4,3,12,45,663.0,242.0,1.95,19.0,798.0,716.14,545.17
2016,4,3,13,0,870.0,143.0,2.0,19.0,868.0,814.05,618.25
2016,4,3,13,15,709.0,214.0,2.1,19.0,797.0,792.99,602.0
2016,4,3,13,30,548.0,285.0,2.2,19.0,726.0,751.75,571.99
2016,4,3,13,45,692.0,214.5,2.3,19.0,754.0,836.7,636.75
2016,4,3,14,0,836.0,144.0,2.4,19.0,782.0,911.28,689.72
2016,4,3,14,15,825.5,141.5,2.45,18.5,750.0,922.12,699.19
2016,4,3,14,30,815.0,139.0,2.5,18.0,718.0,929.2,706.93
2016,4,3,14,45,803.0,135.0,2.55,18.0,680.5,929.55,708.97
2016,4,3,15,0,791.0,131.0,2.6,18.0,643.0,926.15,708.68
2016,4,3,15,15,772.5,127.5,2.6,17.5,599.0,920.39,707.83
2016,4,3,15,30,754.0,124.0,2.6,17.0,555.0,904.7,700.23
2016,4,3,15,45,742.0,115.0,2.65,16.5,509.0,885.15,690.41
2016,4,3,16,0,730.0,106.0,2.7,16.0,463.0,862.28,678.13
2016,4,3,16,15,698.0,100.5,2.6,15.5,412.0,821.9,651.87
2016,4,3,16,30,666.0,95.0,2.5,15.0,361.0,779.16,623.41
2016,4,3,16,45,630.5,86.0,2.45,14.5,309.5,726.8,587.21
2016,4,3,17,0,595.0,77.0,2.4,14.0,258.0,673.02,548.48
2016,4,3,17,15,529.5,68.5,2.15,13.5,206.5,592.72,486.3
2016,4,3,17,30,464.0,60.0,1.9,13.0,155.0,513.3,422.05
2016,4,3,17,45,365.0,47.5,1.65,12.5,108.5,403.99,330.82
2016,4,3,18,0,266.0,35.0,1.4,12.0,62.0,299.41,234.94
2016,4,3,18,15,133.0,17.5,1.3,11.5,31.0,150.01,3.66
2016,4,3,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,4.5,1.85,10.5,4.5,0.0,0.0
2016,4,4,6,0,0.0,9.0,2.0,11.0,9.0,7.68,0.0
2016,4,4,6,15,62.0,27.5,2.15,11.5,35.5,21.54,10.67
2016,4,4,6,30,124.0,46.0,2.3,12.0,62.0,35.4,25.27
2016,4,4,6,45,163.5,67.0,2.45,12.5,98.0,50.55,39.33
2016,4,4,7,0,203.0,88.0,2.6,13.0,134.0,65.26,52.78
2016,4,4,7,15,228.0,108.5,2.55,13.5,173.5,79.1,65.16
2016,4,4,7,30,253.0,129.0,2.5,14.0,213.0,92.48,76.85
2016,4,4,7,45,281.0,145.0,2.5,14.5,253.0,102.66,85.48
2016,4,4,8,0,309.0,161.0,2.5,15.0,293.0,112.5,93.63
2016,4,4,8,15,548.5,129.0,2.55,15.0,397.5,89.44,73.25
2016,4,4,8,30,788.0,97.0,2.6,15.0,502.0,75.19,60.62
2016,4,4,8,45,810.0,100.5,2.65,15.5,550.0,76.51,61.46
2016,4,4,9,0,832.0,104.0,2.7,16.0,598.0,77.78,62.24
2016,4,4,9,15,848.0,106.5,2.8,16.0,641.5,78.23,62.45
2016,4,4,9,30,864.0,109.0,2.9,16.0,685.0,98.03,61.74
2016,4,4,9,45,875.0,111.5,3.0,16.5,722.0,155.45,88.01
2016,4,4,10,0,886.0,114.0,3.1,17.0,759.0,222.23,136.12
2016,4,4,10,15,895.0,115.5,3.05,17.0,789.5,279.9,184.1
2016,4,4,10,30,904.0,117.0,3.0,17.0,820.0,338.03,235.3
2016,4,4,10,45,909.0,119.0,3.0,17.5,843.0,395.42,286.09
2016,4,4,11,0,914.0,121.0,3.0,18.0,866.0,452.42,335.73
2016,4,4,11,15,917.5,121.5,3.0,18.0,881.5,507.04,383.02
2016,4,4,11,30,921.0,122.0,3.0,18.0,897.0,560.63,428.21
2016,4,4,11,45,921.5,123.0,3.0,18.5,903.5,611.7,469.36
2016,4,4,12,0,922.0,124.0,3.0,19.0,910.0,661.04,507.92
2016,4,4,12,15,921.5,124.0,3.0,19.0,909.0,706.98,543.92
2016,4,4,12,30,921.0,124.0,3.0,19.0,908.0,750.66,577.46
2016,4,4,12,45,924.0,120.5,3.0,19.0,900.0,791.38,608.34
2016,4,4,13,0,927.0,117.0,3.0,19.0,892.0,829.53,635.34
2016,4,4,13,15,922.5,116.0,3.0,19.0,874.5,861.26,657.6
2016,4,4,13,30,918.0,115.0,3.0,19.0,857.0,889.71,677.63
2016,4,4,13,45,910.0,115.0,3.0,19.0,831.5,912.76,694.01
2016,4,4,14,0,902.0,115.0,3.0,19.0,806.0,932.24,708.09
2016,4,4,14,15,892.0,113.0,3.05,19.0,773.0,944.2,717.57
2016,4,4,14,30,882.0,111.0,3.1,19.0,740.0,952.39,724.72
2016,4,4,14,45,866.0,110.0,3.2,19.0,700.5,963.23,734.29
2016,4,4,15,0,850.0,109.0,3.3,19.0,661.0,959.66,734.13
2016,4,4,15,15,832.0,106.0,3.4,18.5,616.0,948.05,730.06
2016,4,4,15,30,814.0,103.0,3.5,18.0,571.0,932.77,723.51
2016,4,4,15,45,786.0,100.5,3.6,17.5,521.5,904.96,708.07
2016,4,4,16,0,758.0,98.0,3.7,17.0,472.0,880.18,694.61
2016,4,4,16,15,725.5,93.5,3.5,16.5,420.0,840.21,668.12
2016,4,4,16,30,693.0,89.0,3.3,16.0,368.0,797.9,639.44
2016,4,4,16,45,642.0,84.0,3.15,15.5,314.0,735.95,595.51
2016,4,4,17,0,591.0,79.0,3.0,15.0,260.0,673.01,549.32
2016,4,4,17,15,522.5,70.5,2.55,14.0,208.0,589.96,485.18
2016,4,4,17,30,454.0,62.0,2.1,13.0,156.0,507.89,418.88
2016,4,4,17,45,345.0,50.0,1.7,12.5,109.5,388.28,318.99
2016,4,4,18,0,236.0,38.0,1.3,12.0,63.0,281.33,221.89
2016,4,4,18,15,118.0,19.0,1.2,11.5,31.5,143.09,24.81
2016,4,4,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,5,45,56.0,6.5,1.2,9.5,8.5,0.0,0.0
2016,4,5,6,0,112.0,13.0,1.2,10.0,17.0,11.1,0.0
2016,4,5,6,15,262.5,26.0,1.3,10.5,55.5,21.22,11.15
2016,4,5,6,30,413.0,39.0,1.4,11.0,94.0,31.76,22.32
2016,4,5,6,45,494.0,48.5,1.55,12.0,144.0,38.87,29.12
2016,4,5,7,0,575.0,58.0,1.7,13.0,194.0,45.85,35.54
2016,4,5,7,15,631.5,64.5,1.75,13.5,247.5,50.16,39.44
2016,4,5,7,30,688.0,71.0,1.8,14.0,301.0,54.42,43.14
2016,4,5,7,45,729.0,75.0,1.9,14.5,355.5,61.73,49.43
2016,4,5,8,0,770.0,79.0,2.0,15.0,410.0,64.12,51.28
2016,4,5,8,15,797.5,82.5,2.0,15.5,462.0,65.93,52.59
2016,4,5,8,30,825.0,86.0,2.0,16.0,514.0,67.71,53.85
2016,4,5,8,45,847.5,88.0,2.0,16.5,562.5,68.32,54.1
2016,4,5,9,0,870.0,90.0,2.0,17.0,611.0,78.39,62.49
2016,4,5,9,15,884.5,92.5,2.1,17.5,654.0,79.87,63.45
2016,4,5,9,30,899.0,95.0,2.2,18.0,697.0,104.46,63.8
2016,4,5,9,45,909.5,96.5,2.35,18.5,734.5,162.24,90.66
2016,4,5,10,0,920.0,98.0,2.5,19.0,772.0,221.06,132.48
2016,4,5,10,15,927.5,99.5,2.6,19.5,802.0,280.04,181.28
2016,4,5,10,30,935.0,101.0,2.7,20.0,832.0,339.3,232.82
2016,4,5,10,45,940.5,101.5,2.85,20.5,855.0,397.2,283.77
2016,4,5,11,0,946.0,102.0,3.0,21.0,878.0,454.66,333.61
2016,4,5,11,15,949.0,103.0,3.05,21.0,893.0,510.71,381.68
2016,4,5,11,30,952.0,104.0,3.1,21.0,908.0,565.62,427.58
2016,4,5,11,45,954.0,104.0,3.2,21.5,915.0,617.82,469.5
2016,4,5,12,0,956.0,104.0,3.3,22.0,922.0,668.3,508.93
2016,4,5,12,15,955.5,103.5,3.25,22.0,920.5,714.81,544.91
2016,4,5,12,30,955.0,103.0,3.2,22.0,919.0,758.92,578.29
2016,4,5,12,45,953.0,102.5,3.2,22.0,909.5,799.37,608.05
2016,4,5,13,0,951.0,102.0,3.2,22.0,900.0,836.94,634.19
2016,4,5,13,15,947.0,101.5,3.15,22.0,882.5,869.87,656.77
2016,4,5,13,30,943.0,101.0,3.1,22.0,865.0,899.5,677.05
2016,4,5,13,45,936.5,99.5,3.05,22.5,840.0,922.55,691.54
2016,4,5,14,0,930.0,98.0,3.0,23.0,815.0,941.94,703.61
2016,4,5,14,15,921.5,96.5,2.9,23.0,782.5,955.8,713.03
2016,4,5,14,30,913.0,95.0,2.8,23.0,750.0,965.87,720.07
2016,4,5,14,45,900.5,93.5,2.7,23.0,711.0,968.41,722.23
2016,4,5,15,0,888.0,92.0,2.6,23.0,672.0,967.16,722.09
2016,4,5,15,15,872.0,89.5,2.45,22.5,627.5,957.67,717.52
2016,4,5,15,30,856.0,87.0,2.3,22.0,583.0,955.39,717.92
2016,4,5,15,45,834.0,84.5,2.2,22.0,533.5,933.11,704.02
2016,4,5,16,0,812.0,82.0,2.1,22.0,484.0,907.53,688.04
2016,4,5,16,15,782.5,78.0,1.85,21.5,432.0,869.84,663.38
2016,4,5,16,30,753.0,74.0,1.6,21.0,380.0,829.54,636.46
2016,4,5,16,45,711.0,69.5,1.4,20.5,326.0,774.81,599.21
2016,4,5,17,0,669.0,65.0,1.2,20.0,272.0,725.3,564.44
2016,4,5,17,15,607.0,58.5,1.15,19.0,219.0,649.01,511.01
2016,4,5,17,30,545.0,52.0,1.1,18.0,166.0,573.63,455.06
2016,4,5,17,45,443.5,42.5,1.1,17.0,117.5,463.53,369.13
2016,4,5,18,0,342.0,33.0,1.1,16.0,69.0,358.94,278.84
2016,4,5,18,15,171.0,16.5,1.1,15.5,34.5,184.37,54.25
2016,4,5,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,52.0,7.0,1.1,13.5,9.0,5.97,0.0
2016,4,6,6,0,104.0,14.0,1.1,14.0,18.0,10.93,0.0
2016,4,6,6,15,245.5,28.0,1.15,15.0,56.5,22.82,12.61
2016,4,6,6,30,387.0,42.0,1.2,16.0,95.0,34.11,23.93
2016,4,6,6,45,475.5,51.0,1.25,17.0,145.0,40.72,30.15
2016,4,6,7,0,564.0,60.0,1.3,18.0,195.0,47.25,36.04
2016,4,6,7,15,620.5,66.5,1.35,18.5,249.0,51.49,39.79
2016,4,6,7,30,677.0,73.0,1.4,19.0,303.0,55.68,43.34
2016,4,6,7,45,715.5,78.0,1.5,19.5,356.5,58.51,45.61
2016,4,6,8,0,754.0,83.0,1.6,20.0,410.0,66.85,52.58
2016,4,6,8,15,781.5,87.0,1.65,20.5,461.5,68.9,54.05
2016,4,6,8,30,809.0,91.0,1.7,21.0,513.0,70.89,55.45
2016,4,6,8,45,829.0,94.0,1.8,21.5,561.0,72.0,56.09
2016,4,6,9,0,849.0,97.0,1.9,22.0,609.0,73.06,56.71
2016,4,6,9,15,863.5,99.5,1.95,22.5,652.0,73.65,56.93
2016,4,6,9,30,878.0,102.0,2.0,23.0,695.0,111.38,66.5
2016,4,6,9,45,887.0,105.0,2.05,23.5,731.0,168.81,94.2
2016,4,6,10,0,896.0,108.0,2.1,24.0,767.0,227.15,135.47
2016,4,6,10,15,903.5,109.5,2.05,24.5,797.0,284.88,182.26
2016,4,6,10,30,911.0,111.0,2.0,25.0,827.0,342.88,231.36
2016,4,6,10,45,913.5,114.0,1.95,25.5,849.0,400.29,280.14
2016,4,6,11,0,916.0,117.0,1.9,26.0,871.0,457.04,327.34
2016,4,6,11,15,919.0,117.5,1.8,26.0,885.5,511.34,371.82
2016,4,6,11,30,922.0,118.0,1.7,26.0,900.0,564.53,413.99
2016,4,6,11,45,920.5,119.5,1.65,26.5,905.5,614.69,451.92
2016,4,6,12,0,919.0,121.0,1.6,27.0,911.0,662.94,487.1
2016,4,6,12,15,918.0,121.0,1.55,27.0,909.0,708.18,520.04
2016,4,6,12,30,917.0,121.0,1.5,27.0,907.0,751.12,550.51
2016,4,6,12,45,907.0,124.5,1.45,27.5,895.0,788.04,574.94
2016,4,6,13,0,897.0,128.0,1.4,28.0,883.0,821.77,595.38
2016,4,6,13,15,892.0,127.0,1.3,28.0,865.0,852.17,613.94
2016,4,6,13,30,887.0,126.0,1.2,28.0,847.0,879.36,630.25
2016,4,6,13,45,878.5,125.0,1.15,28.0,821.5,900.19,643.13
2016,4,6,14,0,870.0,124.0,1.1,28.0,796.0,917.48,653.87
2016,4,6,14,15,859.5,122.0,1.05,28.0,763.5,939.07,667.38
2016,4,6,14,30,849.0,120.0,1.0,28.0,731.0,946.65,672.15
2016,4,6,14,45,716.5,157.5,0.95,28.5,654.5,885.25,632.67
2016,4,6,15,0,584.0,195.0,0.9,29.0,578.0,810.44,584.66
2016,4,6,15,15,474.0,213.0,0.85,29.0,510.5,725.62,528.97
2016,4,6,15,30,364.0,231.0,0.8,29.0,443.0,625.39,461.56
2016,4,6,15,45,488.5,177.5,0.8,29.0,436.0,709.32,523.85
2016,4,6,16,0,613.0,124.0,0.8,29.0,429.0,776.54,570.05
2016,4,6,16,15,608.0,110.5,0.75,28.5,386.0,752.9,555.71
2016,4,6,16,30,603.0,97.0,0.7,28.0,343.0,726.36,540.22
2016,4,6,16,45,543.5,95.0,0.7,27.5,293.5,661.23,498.44
2016,4,6,17,0,484.0,93.0,0.7,27.0,244.0,588.42,449.81
2016,4,6,17,15,429.0,80.5,0.75,26.0,196.0,515.96,400.16
2016,4,6,17,30,374.0,68.0,0.8,25.0,148.0,444.89,348.25
2016,4,6,17,45,292.0,53.5,0.85,24.5,105.0,350.85,274.49
2016,4,6,18,0,210.0,39.0,0.9,24.0,62.0,261.93,198.79
2016,4,6,18,15,105.0,19.5,0.85,23.5,31.0,136.15,49.46
2016,4,6,18,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.5,2.35,14.5,8.5,7.26,0.0
2016,4,7,6,0,0.0,17.0,2.5,15.0,17.0,13.87,0.0
2016,4,7,6,15,117.0,34.5,2.7,15.0,51.0,26.85,16.23
2016,4,7,6,30,234.0,52.0,2.9,15.0,85.0,39.44,28.7
2016,4,7,6,45,300.0,67.5,3.1,15.5,129.0,50.55,39.0
2016,4,7,7,0,366.0,83.0,3.3,16.0,173.0,61.36,48.79
2016,4,7,7,15,435.5,88.5,3.4,16.0,220.0,64.95,52.09
2016,4,7,7,30,505.0,94.0,3.5,16.0,267.0,69.73,56.27
2016,4,7,7,45,448.5,124.0,3.6,16.5,296.5,86.91,71.08
2016,4,7,8,0,392.0,154.0,3.7,17.0,326.0,104.15,85.68
2016,4,7,8,15,399.0,174.0,3.65,17.0,366.5,114.91,94.67
2016,4,7,8,30,406.0,194.0,3.6,17.0,407.0,125.08,103.08
2016,4,7,8,45,314.5,233.0,3.6,17.0,407.5,151.62,125.36
2016,4,7,9,0,223.0,272.0,3.6,17.0,408.0,179.83,148.77
2016,4,7,9,15,344.0,261.5,3.55,17.0,487.5,164.89,135.76
2016,4,7,9,30,465.0,251.0,3.5,17.0,567.0,168.51,121.85
2016,4,7,9,45,646.0,191.0,3.45,17.5,655.0,184.25,118.15
2016,4,7,10,0,827.0,131.0,3.4,18.0,743.0,226.16,141.32
2016,4,7,10,15,667.0,210.0,3.35,18.0,716.5,288.82,200.1
2016,4,7,10,30,507.0,289.0,3.3,18.0,690.0,342.12,250.83
2016,4,7,10,45,677.5,215.0,3.3,18.5,766.0,385.21,283.71
2016,4,7,11,0,848.0,141.0,3.3,19.0,842.0,447.53,333.41
2016,4,7,11,15,683.5,232.0,3.25,19.0,803.5,489.05,370.82
2016,4,7,11,30,519.0,323.0,3.2,19.0,765.0,518.17,395.83
2016,4,7,11,45,532.0,313.0,3.15,19.0,769.5,553.87,424.68
2016,4,7,12,0,545.0,303.0,3.1,19.0,774.0,589.32,452.78
2016,4,7,12,15,505.0,324.0,3.05,19.0,759.5,614.76,472.24
2016,4,7,12,30,465.0,345.0,3.0,19.0,745.0,636.15,488.17
2016,4,7,12,45,424.0,360.0,3.0,19.0,722.0,647.82,496.9
2016,4,7,13,0,383.0,375.0,3.0,19.0,699.0,647.75,497.07
2016,4,7,13,15,333.0,381.5,3.0,18.5,659.5,635.9,489.38
2016,4,7,13,30,283.0,388.0,3.0,18.0,620.0,619.9,478.47
2016,4,7,13,45,300.5,371.0,3.0,18.0,610.5,635.94,491.72
2016,4,7,14,0,318.0,354.0,3.0,18.0,601.0,650.87,504.05
2016,4,7,14,15,265.5,348.0,3.0,18.0,548.5,611.75,475.25
2016,4,7,14,30,213.0,342.0,3.0,18.0,496.0,550.49,430.26
2016,4,7,14,45,309.0,302.0,3.0,18.0,512.5,627.88,491.71
2016,4,7,15,0,405.0,262.0,3.0,18.0,529.0,685.42,537.63
2016,4,7,15,15,318.5,260.0,2.95,17.5,461.5,608.75,481.01
2016,4,7,15,30,232.0,258.0,2.9,17.0,394.0,509.37,406.84
2016,4,7,15,45,169.0,237.0,2.85,17.0,332.0,429.88,345.84
2016,4,7,16,0,106.0,216.0,2.8,17.0,270.0,329.44,266.78
2016,4,7,16,15,102.0,193.0,2.65,16.5,240.5,303.23,247.51
2016,4,7,16,30,98.0,170.0,2.5,16.0,211.0,276.25,226.98
2016,4,7,16,45,85.0,148.5,2.4,16.0,180.5,242.36,199.68
2016,4,7,17,0,72.0,127.0,2.3,16.0,150.0,208.26,171.66
2016,4,7,17,15,58.0,104.0,2.15,15.5,120.5,170.71,140.37
2016,4,7,17,30,44.0,81.0,2.0,15.0,91.0,132.62,107.85
2016,4,7,17,45,25.0,59.0,1.85,15.0,64.5,91.29,71.65
2016,4,7,18,0,6.0,37.0,1.7,15.0,38.0,41.47,28.28
2016,4,7,18,15,3.0,18.5,1.6,14.5,19.0,17.53,3.03
2016,4,7,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.5,0.95,12.5,4.5,3.84,0.0
2016,4,8,6,0,0.0,9.0,1.0,13.0,9.0,7.4,0.0
2016,4,8,6,15,0.0,26.0,1.2,13.5,26.0,21.48,12.26
2016,4,8,6,30,0.0,43.0,1.4,14.0,43.0,34.94,25.01
2016,4,8,6,45,0.5,64.0,1.6,14.5,64.5,51.09,39.71
2016,4,8,7,0,1.0,85.0,1.8,15.0,86.0,67.05,54.04
2016,4,8,7,15,9.5,105.5,1.8,15.0,109.0,82.59,67.86
2016,4,8,7,30,18.0,126.0,1.8,15.0,132.0,98.02,81.33
2016,4,8,7,45,17.0,143.0,1.8,15.5,149.5,110.93,92.19
2016,4,8,8,0,16.0,160.0,1.8,16.0,167.0,123.71,102.75
2016,4,8,8,15,10.5,166.5,1.8,16.0,171.5,129.39,107.27
2016,4,8,8,30,5.0,173.0,1.8,16.0,176.0,134.88,111.6
2016,4,8,8,45,36.5,219.5,1.85,16.5,241.5,157.27,130.0
2016,4,8,9,0,68.0,266.0,1.9,17.0,307.0,184.29,151.98
2016,4,8,9,15,44.0,258.0,1.9,17.0,285.5,180.75,148.55
2016,4,8,9,30,20.0,250.0,1.9,17.0,264.0,191.98,150.21
2016,4,8,9,45,32.5,283.5,1.9,17.0,307.5,206.54,160.49
2016,4,8,10,0,45.0,317.0,1.9,17.0,351.0,235.71,182.43
2016,4,8,10,15,98.0,353.0,1.95,17.0,430.0,278.28,213.36
2016,4,8,10,30,151.0,389.0,2.0,17.0,509.0,319.32,243.66
2016,4,8,10,45,128.5,396.5,2.05,17.0,500.5,333.18,255.65
2016,4,8,11,0,106.0,404.0,2.1,17.0,492.0,350.39,269.88
2016,4,8,11,15,62.0,351.5,2.15,17.0,403.5,304.68,235.98
2016,4,8,11,30,18.0,299.0,2.2,17.0,315.0,252.67,196.36
2016,4,8,11,45,15.0,275.5,2.25,17.0,289.0,234.88,182.77
2016,4,8,12,0,12.0,252.0,2.3,17.0,263.0,216.04,168.15
2016,4,8,12,15,15.5,280.0,2.3,17.0,294.0,243.17,189.49
2016,4,8,12,30,19.0,308.0,2.3,17.0,325.0,271.22,211.32
2016,4,8,12,45,14.0,266.0,2.3,17.5,278.5,234.32,182.28
2016,4,8,13,0,9.0,224.0,2.3,18.0,232.0,196.11,152.2
2016,4,8,13,15,34.0,297.5,2.35,18.0,326.0,292.2,227.96
2016,4,8,13,30,59.0,371.0,2.4,18.0,420.0,387.83,301.37
2016,4,8,13,45,33.0,288.5,2.45,18.0,316.0,292.06,227.85
2016,4,8,14,0,7.0,206.0,2.5,18.0,212.0,182.83,142.31
2016,4,8,14,15,40.0,267.5,2.5,17.5,297.0,286.51,225.85
2016,4,8,14,30,73.0,329.0,2.5,17.0,382.0,386.74,304.69
2016,4,8,14,45,55.0,298.5,2.5,17.0,337.5,343.47,271.15
2016,4,8,15,0,37.0,268.0,2.5,17.0,293.0,298.6,236.51
2016,4,8,15,15,18.5,188.0,2.5,16.5,200.5,183.5,145.75
2016,4,8,15,30,0.0,108.0,2.5,16.0,108.0,90.93,70.22
2016,4,8,15,45,0.0,98.5,2.5,16.0,98.5,82.57,63.62
2016,4,8,16,0,0.0,89.0,2.5,16.0,89.0,74.19,56.84
2016,4,8,16,15,0.0,105.5,2.45,15.5,105.5,90.51,70.83
2016,4,8,16,30,0.0,122.0,2.4,15.0,122.0,109.47,87.08
2016,4,8,16,45,0.0,104.0,2.35,15.0,104.0,92.97,73.43
2016,4,8,17,0,0.0,86.0,2.3,15.0,86.0,76.24,59.42
2016,4,8,17,15,0.0,68.5,2.15,14.5,68.5,59.79,45.54
2016,4,8,17,30,0.0,51.0,2.0,14.0,51.0,43.0,31.12
2016,4,8,17,45,0.0,36.0,1.9,14.0,36.0,29.75,19.53
2016,4,8,18,0,0.0,21.0,1.8,14.0,21.0,17.31,8.57
2016,4,8,18,15,0.0,10.5,1.75,14.0,10.5,8.63,0.0
2016,4,8,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,6.5,1.55,13.0,6.5,5.55,0.0
2016,4,9,6,0,0.0,13.0,1.6,13.0,13.0,10.71,0.0
2016,4,9,6,15,10.0,33.0,1.75,13.0,34.5,26.65,16.83
2016,4,9,6,30,20.0,53.0,1.9,13.0,56.0,41.76,31.15
2016,4,9,6,45,35.5,74.5,2.05,13.5,82.5,57.59,45.66
2016,4,9,7,0,51.0,96.0,2.2,14.0,109.0,73.16,59.69
2016,4,9,7,15,63.0,118.0,2.2,14.0,138.0,88.74,73.57
2016,4,9,7,30,75.0,140.0,2.2,14.0,167.0,104.03,86.93
2016,4,9,7,45,37.5,124.5,2.25,14.5,138.0,95.61,79.16
2016,4,9,8,0,0.0,109.0,2.3,15.0,109.0,88.27,72.37
2016,4,9,8,15,2.5,141.5,2.25,15.0,143.0,112.32,93.03
2016,4,9,8,30,5.0,174.0,2.2,15.0,177.0,135.67,112.77
2016,4,9,8,45,3.5,175.0,2.2,15.5,177.0,137.3,113.56
2016,4,9,9,0,2.0,176.0,2.2,16.0,177.0,138.74,114.23
2016,4,9,9,15,4.5,190.0,2.15,16.0,193.0,149.14,122.71
2016,4,9,9,30,7.0,204.0,2.1,16.0,209.0,160.5,126.0
2016,4,9,9,45,12.5,234.5,2.1,16.0,244.0,184.59,144.65
2016,4,9,10,0,18.0,265.0,2.1,16.0,279.0,209.67,163.96
2016,4,9,10,15,14.0,250.0,2.1,16.0,261.5,201.18,157.17
2016,4,9,10,30,10.0,235.0,2.1,16.0,244.0,191.32,149.4
2016,4,9,10,45,28.0,299.5,2.1,16.5,323.5,240.37,187.2
2016,4,9,11,0,46.0,364.0,2.1,17.0,403.0,298.96,231.79
2016,4,9,11,15,51.5,377.5,2.05,17.0,421.5,319.1,247.06
2016,4,9,11,30,57.0,391.0,2.0,17.0,440.0,340.27,263.23
2016,4,9,11,45,41.0,363.5,1.95,17.0,399.5,318.57,246.73
2016,4,9,12,0,25.0,336.0,1.9,17.0,359.0,293.61,227.68
2016,4,9,12,15,25.0,334.5,1.85,17.0,357.0,297.84,231.08
2016,4,9,12,30,25.0,333.0,1.8,17.0,355.0,301.92,234.26
2016,4,9,12,45,143.5,374.0,1.8,17.0,496.5,439.67,341.01
2016,4,9,13,0,262.0,415.0,1.8,17.0,638.0,591.53,453.73
2016,4,9,13,15,193.5,409.5,1.8,16.5,573.0,538.3,414.27
2016,4,9,13,30,125.0,404.0,1.8,16.0,508.0,489.34,378.4
2016,4,9,13,45,76.0,354.0,1.8,16.0,417.0,393.5,306.81
2016,4,9,14,0,27.0,304.0,1.8,16.0,326.0,306.57,240.01
2016,4,9,14,15,30.5,299.5,1.8,16.0,323.0,310.17,243.75
2016,4,9,14,30,34.0,295.0,1.8,16.0,320.0,313.96,247.28
2016,4,9,14,45,22.5,256.5,1.85,16.0,273.0,249.74,197.43
2016,4,9,15,0,11.0,218.0,1.9,16.0,226.0,203.52,161.09
2016,4,9,15,15,5.5,188.0,1.9,16.0,192.0,170.84,135.19
2016,4,9,15,30,0.0,158.0,1.9,16.0,158.0,137.86,108.64
2016,4,9,15,45,0.0,141.0,1.9,16.0,141.0,122.67,96.6
2016,4,9,16,0,0.0,124.0,1.9,16.0,124.0,107.35,84.31
2016,4,9,16,15,0.0,89.5,1.7,15.5,89.5,75.06,57.83
2016,4,9,16,30,0.0,55.0,1.5,15.0,55.0,45.53,33.21
2016,4,9,16,45,0.0,47.0,1.35,15.0,47.0,38.86,27.66
2016,4,9,17,0,0.0,39.0,1.2,15.0,39.0,32.21,22.02
2016,4,9,17,15,0.0,31.5,1.05,14.5,31.5,25.98,16.72
2016,4,9,17,30,0.0,24.0,0.9,14.0,24.0,19.77,11.34
2016,4,9,17,45,0.0,17.0,0.8,14.0,17.0,13.98,6.24
2016,4,9,18,0,0.0,10.0,0.7,14.0,10.0,8.21,1.13
2016,4,9,18,15,0.0,5.0,0.65,14.0,5.0,4.1,0.0
2016,4,9,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.5,13.0,0.5,0.43,0.0
2016,4,10,6,0,0.0,1.0,1.6,13.0,1.0,0.82,0.0
2016,4,10,6,15,0.0,3.0,1.65,13.0,3.0,2.46,0.0
2016,4,10,6,30,0.0,5.0,1.7,13.0,5.0,4.1,0.0
2016,4,10,6,45,0.0,7.5,1.8,13.0,7.5,6.16,0.0
2016,4,10,7,0,0.0,10.0,1.9,13.0,10.0,8.22,1.77
2016,4,10,7,15,0.0,13.0,1.9,13.0,13.0,10.7,4.02
2016,4,10,7,30,0.0,16.0,1.9,13.0,16.0,13.18,6.26
2016,4,10,7,45,0.0,16.5,1.95,13.5,16.5,13.6,6.59
2016,4,10,8,0,0.0,17.0,2.0,14.0,17.0,14.02,6.91
2016,4,10,8,15,0.0,27.5,2.0,14.0,27.5,22.73,14.63
2016,4,10,8,30,0.0,38.0,2.0,14.0,38.0,31.46,22.3
2016,4,10,8,45,0.0,61.5,2.05,14.0,61.5,51.04,39.45
2016,4,10,9,0,0.0,85.0,2.1,14.0,85.0,70.7,56.48
2016,4,10,9,15,0.0,88.0,2.15,14.0,88.0,73.25,58.52
2016,4,10,9,30,0.0,91.0,2.2,14.0,91.0,75.81,57.82
2016,4,10,9,45,0.0,107.5,2.25,14.5,107.5,89.07,68.52
2016,4,10,10,0,0.0,124.0,2.3,15.0,124.0,102.21,78.99
2016,4,10,10,15,0.0,103.5,2.35,15.0,103.5,86.04,65.62
2016,4,10,10,30,0.0,83.0,2.4,15.0,83.0,69.27,51.78
2016,4,10,10,45,0.0,100.5,2.45,15.0,100.5,83.7,63.57
2016,4,10,11,0,0.0,118.0,2.5,15.0,118.0,98.0,75.16
2016,4,10,11,15,0.0,110.0,2.55,15.0,110.0,91.58,69.85
2016,4,10,11,30,0.0,102.0,2.6,15.0,102.0,85.08,64.52
2016,4,10,11,45,0.5,127.0,2.7,15.0,128.0,106.07,81.6
2016,4,10,12,0,1.0,152.0,2.8,15.0,154.0,127.24,98.72
2016,4,10,12,15,2.0,158.5,2.85,15.0,161.0,133.64,103.88
2016,4,10,12,30,3.0,165.0,2.9,15.0,168.0,140.18,109.21
2016,4,10,12,45,1.5,116.0,2.95,15.0,117.5,98.24,75.24
2016,4,10,13,0,0.0,67.0,3.0,15.0,67.0,55.96,40.67
2016,4,10,13,15,0.0,76.0,3.05,15.0,76.0,63.48,46.92
2016,4,10,13,30,0.0,85.0,3.1,15.0,85.0,71.0,53.14
2016,4,10,13,45,0.0,84.5,3.15,15.0,84.5,70.54,52.83
2016,4,10,14,0,0.0,84.0,3.2,15.0,84.0,70.08,52.53
2016,4,10,14,15,0.0,113.0,3.15,14.5,113.0,94.82,73.11
2016,4,10,14,30,0.0,142.0,3.1,14.0,142.0,120.38,94.38
2016,4,10,14,45,9.5,192.0,3.1,14.0,198.5,175.59,140.07
2016,4,10,15,0,19.0,242.0,3.1,14.0,255.0,234.83,188.54
2016,4,10,15,15,9.5,172.0,3.0,14.0,178.5,159.21,127.17
2016,4,10,15,30,0.0,102.0,2.9,14.0,102.0,85.48,66.26
2016,4,10,15,45,0.0,100.5,2.85,14.0,100.5,84.37,65.61
2016,4,10,16,0,0.0,99.0,2.8,14.0,99.0,83.39,65.01
2016,4,10,16,15,0.0,87.5,2.65,13.5,87.5,73.15,56.71
2016,4,10,16,30,0.0,76.0,2.5,13.0,76.0,63.06,48.43
2016,4,10,16,45,0.0,65.5,2.45,13.0,65.5,54.28,41.08
2016,4,10,17,0,0.0,55.0,2.4,13.0,55.0,45.52,33.64
2016,4,10,17,15,0.0,44.0,2.15,12.5,44.0,36.36,25.82
2016,4,10,17,30,0.0,33.0,1.9,12.0,33.0,27.23,17.88
2016,4,10,17,45,0.0,23.5,1.7,12.0,23.5,19.36,10.91
2016,4,10,18,0,0.0,14.0,1.5,12.0,14.0,11.51,3.94
2016,4,10,18,15,0.0,7.5,1.4,12.0,7.5,6.15,0.0
2016,4,10,18,30,0.0,1.0,1.3,12.0,1.0,0.85,0.0
2016,4,10,18,45,0.0,0.5,1.2,12.0,0.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,45,37.5,11.5,0.85,11.5,13.5,9.82,0.0
2016,4,11,6,0,75.0,23.0,0.9,12.0,27.0,18.13,3.78
2016,4,11,6,15,172.0,41.5,1.05,12.0,65.5,31.67,21.58
2016,4,11,6,30,269.0,60.0,1.2,12.0,104.0,45.31,34.57
2016,4,11,6,45,134.5,62.0,1.35,12.5,84.0,47.19,36.68
2016,4,11,7,0,0.0,64.0,1.5,13.0,64.0,52.41,41.49
2016,4,11,7,15,0.0,80.0,1.55,13.0,80.0,64.99,52.77
2016,4,11,7,30,0.0,96.0,1.6,13.0,96.0,77.46,63.76
2016,4,11,7,45,3.5,125.5,1.65,13.5,127.5,99.35,82.71
2016,4,11,8,0,7.0,155.0,1.7,14.0,159.0,120.71,100.86
2016,4,11,8,15,65.0,197.5,1.7,14.0,233.0,142.97,119.68
2016,4,11,8,30,123.0,240.0,1.7,14.0,307.0,160.89,134.55
2016,4,11,8,45,426.0,188.0,1.75,14.5,449.0,118.34,97.54
2016,4,11,9,0,729.0,136.0,1.8,15.0,591.0,87.33,70.52
2016,4,11,9,15,514.0,222.5,1.8,15.0,554.0,134.73,110.93
2016,4,11,9,30,299.0,309.0,1.8,15.0,517.0,208.09,155.78
2016,4,11,9,45,205.0,334.0,1.85,15.5,480.0,247.06,185.8
2016,4,11,10,0,111.0,359.0,1.9,16.0,443.0,274.14,210.05
2016,4,11,10,15,114.0,371.0,1.9,16.0,460.0,285.37,218.83
2016,4,11,10,30,117.0,383.0,1.9,16.0,477.0,308.12,236.88
2016,4,11,10,45,75.5,361.5,1.9,16.5,423.5,300.58,232.18
2016,4,11,11,0,34.0,340.0,1.9,17.0,370.0,277.79,215.18
2016,4,11,11,15,33.0,347.0,1.9,17.0,376.0,288.93,223.94
2016,4,11,11,30,32.0,354.0,1.9,17.0,382.0,300.14,232.58
2016,4,11,11,45,452.0,243.5,1.95,17.0,639.0,461.82,358.63
2016,4,11,12,0,872.0,133.0,2.0,17.0,896.0,657.61,506.6
2016,4,11,12,15,871.5,133.0,2.0,17.0,895.0,700.91,538.68
2016,4,11,12,30,871.0,133.0,2.0,17.0,894.0,742.08,569.75
2016,4,11,12,45,852.5,142.0,2.05,17.0,880.0,775.11,594.56
2016,4,11,13,0,834.0,151.0,2.1,17.0,866.0,813.55,622.01
2016,4,11,13,15,584.5,265.5,2.1,17.0,762.0,753.84,576.32
2016,4,11,13,30,335.0,380.0,2.1,17.0,658.0,659.9,505.29
2016,4,11,13,45,574.0,261.5,2.1,17.0,720.5,788.25,604.07
2016,4,11,14,0,813.0,143.0,2.1,17.0,783.0,906.7,688.54
2016,4,11,14,15,803.0,141.0,2.1,17.0,751.5,917.24,695.49
2016,4,11,14,30,793.0,139.0,2.1,17.0,720.0,924.16,701.29
2016,4,11,14,45,783.0,134.5,2.15,17.0,683.5,924.83,703.57
2016,4,11,15,0,773.0,130.0,2.2,17.0,647.0,921.89,703.63
2016,4,11,15,15,755.0,126.5,2.15,17.0,604.0,915.33,700.38
2016,4,11,15,30,737.0,123.0,2.1,17.0,561.0,899.26,690.76
2016,4,11,15,45,712.0,119.0,2.1,17.0,514.0,872.57,674.42
2016,4,11,16,0,687.0,115.0,2.1,17.0,467.0,842.96,656.01
2016,4,11,16,15,655.0,109.5,2.05,16.5,417.0,802.11,630.12
2016,4,11,16,30,623.0,104.0,2.0,16.0,367.0,759.07,602.14
2016,4,11,16,45,584.5,95.5,1.95,16.0,316.5,704.46,563.76
2016,4,11,17,0,546.0,87.0,1.9,16.0,266.0,648.68,523.33
2016,4,11,17,15,485.0,78.0,1.7,15.5,215.5,571.62,465.07
2016,4,11,17,30,424.0,69.0,1.5,15.0,165.0,490.42,401.19
2016,4,11,17,45,343.5,55.5,1.35,14.5,120.0,396.49,324.49
2016,4,11,18,0,263.0,42.0,1.2,14.0,75.0,307.3,247.07
2016,4,11,18,15,147.5,25.5,1.15,13.5,42.5,186.46,120.96
2016,4,11,18,30,32.0,9.0,1.1,13.0,10.0,30.61,0.0
2016,4,11,18,45,16.0,4.5,1.1,12.5,5.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,1.5,1.75,11.5,1.5,1.28,0.0
2016,4,12,6,0,0.0,3.0,2.0,12.0,3.0,2.46,0.0
2016,4,12,6,15,0.0,7.5,2.15,12.0,7.5,6.15,0.0
2016,4,12,6,30,0.0,12.0,2.3,12.0,12.0,9.86,3.14
2016,4,12,6,45,0.0,17.5,2.45,12.5,17.5,14.4,7.31
2016,4,12,7,0,0.0,23.0,2.6,13.0,23.0,18.94,11.45
2016,4,12,7,15,0.0,28.5,2.55,13.0,28.5,23.5,15.58
2016,4,12,7,30,0.0,34.0,2.5,13.0,34.0,28.07,19.66
2016,4,12,7,45,0.0,54.5,2.5,13.0,54.5,45.11,34.85
2016,4,12,8,0,0.0,75.0,2.5,13.0,75.0,62.23,49.92
2016,4,12,8,15,0.0,83.0,2.5,13.0,83.0,68.94,55.66
2016,4,12,8,30,0.0,91.0,2.5,13.0,91.0,75.57,61.29
2016,4,12,8,45,0.0,68.0,2.5,13.5,68.0,56.47,44.23
2016,4,12,9,0,0.0,45.0,2.5,14.0,45.0,37.33,27.26
2016,4,12,9,15,0.0,88.5,2.55,14.0,88.5,73.68,58.89
2016,4,12,9,30,0.0,132.0,2.6,14.0,132.0,107.87,84.29
2016,4,12,9,45,2.5,162.0,2.65,14.5,164.0,131.38,103.0
2016,4,12,10,0,5.0,192.0,2.7,15.0,196.0,155.22,121.77
2016,4,12,10,15,7.0,210.0,2.75,15.0,216.0,170.44,133.74
2016,4,12,10,30,9.0,228.0,2.8,15.0,236.0,186.1,146.08
2016,4,12,10,45,8.0,219.0,2.9,15.0,226.5,180.47,141.51
2016,4,12,11,0,7.0,210.0,3.0,15.0,217.0,174.39,136.63
2016,4,12,11,15,13.5,262.0,3.05,15.0,274.0,219.6,172.55
2016,4,12,11,30,20.0,314.0,3.1,15.0,331.0,266.05,209.04
2016,4,12,11,45,14.0,262.5,3.2,15.0,274.5,224.26,176.12
2016,4,12,12,0,8.0,211.0,3.3,15.0,218.0,180.25,141.25
2016,4,12,12,15,35.0,308.0,3.3,15.0,338.5,282.94,223.04
2016,4,12,12,30,62.0,405.0,3.3,15.0,459.0,390.12,306.17
2016,4,12,12,45,61.5,399.5,3.35,15.0,453.0,393.4,308.64
2016,4,12,13,0,61.0,394.0,3.4,15.0,447.0,396.24,311.19
2016,4,12,13,15,62.0,385.5,3.4,15.0,438.5,397.1,312.28
2016,4,12,13,30,63.0,377.0,3.4,15.0,430.0,397.53,313.09
2016,4,12,13,45,150.5,377.5,3.45,15.0,498.0,498.43,393.21
2016,4,12,14,0,238.0,378.0,3.5,15.0,566.0,589.69,464.51
2016,4,12,14,15,158.0,357.0,3.55,15.0,480.0,506.15,400.18
2016,4,12,14,30,78.0,336.0,3.6,15.0,394.0,399.01,316.98
2016,4,12,14,45,118.5,324.5,3.65,15.0,407.5,452.62,360.97
2016,4,12,15,0,159.0,313.0,3.7,15.0,421.0,487.5,390.02
2016,4,12,15,15,341.0,251.5,3.7,15.0,462.0,623.43,500.52
2016,4,12,15,30,523.0,190.0,3.7,15.0,503.0,759.13,607.51
2016,4,12,15,45,460.5,189.0,3.7,15.0,448.0,700.71,563.68
2016,4,12,16,0,398.0,188.0,3.7,15.0,393.0,640.7,519.13
2016,4,12,16,15,408.5,164.5,3.6,14.5,356.0,623.42,509.39
2016,4,12,16,30,419.0,141.0,3.5,14.0,319.0,603.21,496.9
2016,4,12,16,45,363.0,135.0,3.45,13.5,274.5,540.48,448.89
2016,4,12,17,0,307.0,129.0,3.4,13.0,230.0,459.66,385.5
2016,4,12,17,15,265.0,110.5,3.15,12.5,186.5,396.47,334.26
2016,4,12,17,30,223.0,92.0,2.9,12.0,143.0,334.42,282.06
2016,4,12,17,45,167.5,71.0,2.65,12.0,104.0,258.34,215.78
2016,4,12,18,0,112.0,50.0,2.4,12.0,65.0,184.25,149.46
2016,4,12,18,15,56.0,29.0,2.35,11.5,36.5,93.56,61.49
2016,4,12,18,30,0.0,8.0,2.3,11.0,8.0,6.83,0.0
2016,4,12,18,45,0.0,4.0,2.3,11.0,4.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,5,45,44.5,13.5,1.75,10.5,16.5,11.52,0.0
2016,4,13,6,0,89.0,27.0,1.9,11.0,33.0,21.15,8.77
2016,4,13,6,15,191.5,45.0,2.1,11.5,73.0,34.28,24.14
2016,4,13,6,30,294.0,63.0,2.3,12.0,113.0,47.53,36.63
2016,4,13,6,45,392.0,72.5,2.55,12.5,164.0,54.38,43.13
2016,4,13,7,0,490.0,82.0,2.8,13.0,215.0,63.42,51.32
2016,4,13,7,15,544.0,90.0,2.8,13.0,267.5,68.03,55.46
2016,4,13,7,30,598.0,98.0,2.8,13.0,320.0,72.54,59.37
2016,4,13,7,45,641.0,103.0,2.85,13.5,373.0,74.59,60.9
2016,4,13,8,0,684.0,108.0,2.9,14.0,426.0,76.63,62.37
2016,4,13,8,15,711.5,113.0,2.9,14.5,476.0,78.4,63.58
2016,4,13,8,30,739.0,118.0,2.9,15.0,526.0,80.09,64.71
2016,4,13,8,45,759.0,122.5,2.9,15.5,572.5,81.24,65.37
2016,4,13,9,0,779.0,127.0,2.9,16.0,619.0,90.69,73.19
2016,4,13,9,15,794.5,130.0,2.85,16.0,660.5,90.8,73.08
2016,4,13,9,30,810.0,133.0,2.8,16.0,702.0,140.65,84.08
2016,4,13,9,45,837.0,127.5,2.8,16.5,741.5,191.78,114.64
2016,4,13,10,0,864.0,122.0,2.8,17.0,781.0,253.52,162.48
