Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,10,15,871.5,124.0,2.8,17.0,810.0,309.61,210.98
2016,4,13,10,30,879.0,126.0,2.8,17.0,839.0,365.99,261.07
2016,4,13,10,45,882.5,128.0,2.85,17.0,860.0,421.02,310.09
2016,4,13,11,0,886.0,130.0,2.9,17.0,881.0,475.49,357.78
2016,4,13,11,15,889.0,131.0,2.9,17.0,895.0,528.28,402.9
2016,4,13,11,30,892.0,132.0,2.9,17.0,909.0,580.04,445.98
2016,4,13,11,45,893.0,132.5,2.95,17.5,915.0,629.05,485.1
2016,4,13,12,0,894.0,133.0,3.0,18.0,921.0,676.43,521.88
2016,4,13,12,15,893.5,133.0,3.05,18.0,919.5,720.57,556.38
2016,4,13,12,30,893.0,133.0,3.1,18.0,918.0,762.54,588.65
2016,4,13,12,45,888.0,134.0,3.15,18.0,907.5,799.6,616.47
2016,4,13,13,0,883.0,135.0,3.2,18.0,897.0,833.84,640.95
2016,4,13,13,15,879.0,134.0,3.2,18.0,879.5,864.15,662.36
2016,4,13,13,30,875.0,133.0,3.2,18.0,862.0,891.35,681.65
2016,4,13,13,45,862.0,134.5,3.25,18.0,835.5,920.33,702.58
2016,4,13,14,0,849.0,136.0,3.3,18.0,809.0,935.95,714.36
2016,4,13,14,15,839.5,134.0,3.3,17.5,777.5,947.38,724.56
2016,4,13,14,30,830.0,132.0,3.3,17.0,746.0,955.12,732.43
2016,4,13,14,45,705.5,167.5,3.3,17.0,670.5,896.78,693.16
2016,4,13,15,0,581.0,203.0,3.3,17.0,595.0,817.02,638.24
2016,4,13,15,15,537.5,202.5,3.2,16.5,547.0,782.53,615.58
2016,4,13,15,30,494.0,202.0,3.1,16.0,499.0,745.4,590.34
2016,4,13,15,45,597.0,161.5,3.05,16.0,491.0,811.5,641.86
2016,4,13,16,0,700.0,121.0,3.0,16.0,483.0,865.22,681.7
2016,4,13,16,15,669.0,115.0,2.9,15.5,432.5,824.41,654.51
2016,4,13,16,30,638.0,109.0,2.8,15.0,382.0,781.29,625.88
2016,4,13,16,45,594.0,102.0,2.7,14.5,329.5,722.84,585.04
2016,4,13,17,0,550.0,95.0,2.6,14.0,277.0,663.2,541.98
2016,4,13,17,15,489.0,85.0,2.3,13.5,226.0,584.35,481.36
2016,4,13,17,30,428.0,75.0,2.0,13.0,175.0,503.42,416.71
2016,4,13,17,45,330.0,62.5,1.7,12.5,127.5,396.5,328.33
2016,4,13,18,0,232.0,50.0,1.4,12.0,80.0,295.85,240.61
2016,4,13,18,15,128.0,30.5,1.4,11.5,46.0,184.69,129.37
2016,4,13,18,30,24.0,11.0,1.4,11.0,12.0,26.64,0.0
2016,4,13,18,45,12.0,5.5,1.4,10.5,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,14,5,45,69.5,14.5,1.65,10.5,20.0,12.38,0.0
2016,4,14,6,0,139.0,29.0,1.8,11.0,40.0,22.37,10.69
2016,4,14,6,15,257.0,44.5,2.0,11.0,83.0,34.12,24.18
2016,4,14,6,30,375.0,60.0,2.2,11.0,126.0,45.72,35.23
2016,4,14,6,45,451.0,70.5,2.4,11.5,176.5,55.63,44.45
2016,4,14,7,0,527.0,81.0,2.6,12.0,227.0,62.7,50.89
2016,4,14,7,15,562.5,83.5,2.7,12.0,269.0,62.93,51.11
2016,4,14,7,30,598.0,86.0,2.8,12.0,311.0,63.37,51.41
2016,4,14,7,45,461.0,133.0,2.9,12.5,321.5,92.03,76.59
2016,4,14,8,0,324.0,180.0,3.0,13.0,332.0,123.58,103.81
2016,4,14,8,15,327.0,202.0,3.05,13.0,369.5,135.71,113.96
2016,4,14,8,30,330.0,224.0,3.1,13.0,407.0,147.24,123.54
2016,4,14,8,45,366.5,236.5,3.15,13.5,455.5,153.61,128.38
2016,4,14,9,0,403.0,249.0,3.2,14.0,504.0,159.73,132.99
2016,4,14,9,15,504.5,229.0,3.25,14.5,570.0,137.29,113.31
2016,4,14,9,30,606.0,209.0,3.3,15.0,636.0,167.31,111.88
2016,4,14,9,45,731.0,170.5,3.4,15.5,712.0,200.49,126.51
2016,4,14,10,0,856.0,132.0,3.5,16.0,788.0,254.26,164.42
2016,4,14,10,15,863.5,134.0,3.55,16.0,816.5,311.05,214.0
2016,4,14,10,30,871.0,136.0,3.6,16.0,845.0,368.27,265.17
2016,4,14,10,45,609.5,262.0,3.7,16.0,765.0,409.89,308.83
2016,4,14,11,0,348.0,388.0,3.8,16.0,685.0,433.99,334.11
2016,4,14,11,15,607.0,270.5,3.85,16.0,797.5,496.8,383.61
2016,4,14,11,30,866.0,153.0,3.9,16.0,910.0,585.62,454.54
2016,4,14,11,45,850.0,164.0,3.95,16.0,911.5,633.67,493.81
2016,4,14,12,0,834.0,175.0,4.0,16.0,913.0,678.91,530.1
2016,4,14,12,15,833.5,174.5,4.1,16.0,911.0,722.16,564.52
2016,4,14,12,30,833.0,174.0,4.2,16.0,909.0,763.32,596.81
2016,4,14,12,45,857.5,157.0,4.35,16.0,906.0,806.48,631.1
2016,4,14,13,0,882.0,140.0,4.5,16.0,903.0,839.59,656.59
2016,4,14,13,15,877.5,139.0,4.55,16.0,886.0,869.5,678.68
2016,4,14,13,30,873.0,138.0,4.6,16.0,869.0,896.28,698.6
2016,4,14,13,45,855.0,143.0,4.65,16.0,841.0,924.72,719.82
2016,4,14,14,0,837.0,148.0,4.7,16.0,813.0,939.2,731.23
2016,4,14,14,15,827.0,145.5,4.7,16.0,781.0,949.53,739.57
2016,4,14,14,30,817.0,143.0,4.7,16.0,749.0,956.16,745.48
2016,4,14,14,45,800.5,142.0,4.7,16.0,710.0,954.42,745.66
2016,4,14,15,0,784.0,141.0,4.7,16.0,671.0,948.91,743.38
2016,4,14,15,15,765.5,137.0,4.65,15.5,627.0,942.38,741.58
2016,4,14,15,30,747.0,133.0,4.6,15.0,583.0,925.09,732.17
2016,4,14,15,45,735.0,124.0,4.6,15.0,537.0,904.83,719.7
2016,4,14,16,0,723.0,115.0,4.6,15.0,491.0,881.31,704.83
2016,4,14,16,15,691.5,110.0,4.5,14.5,439.5,840.96,677.99
2016,4,14,16,30,660.0,105.0,4.4,14.0,388.0,798.28,649.01
2016,4,14,16,45,622.5,97.0,4.3,14.0,336.0,744.34,609.53
2016,4,14,17,0,585.0,89.0,4.2,14.0,284.0,689.05,567.98
2016,4,14,17,15,524.0,80.0,3.9,13.5,232.0,610.72,507.36
2016,4,14,17,30,463.0,71.0,3.6,13.0,180.0,533.05,444.87
2016,4,14,17,45,372.5,59.5,3.35,12.5,132.5,427.1,356.75
2016,4,14,18,0,282.0,48.0,3.1,12.0,85.0,332.05,273.24
2016,4,14,18,15,161.0,30.5,2.95,11.5,50.0,210.49,152.71
2016,4,14,18,30,40.0,13.0,2.8,11.0,15.0,39.9,0.0
2016,4,14,18,45,20.0,6.5,2.65,11.0,7.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,15,5,45,112.0,14.0,1.6,8.5,22.5,11.95,0.0
2016,4,15,6,0,224.0,28.0,1.7,9.0,45.0,23.02,12.1
2016,4,15,6,15,341.0,40.0,2.05,9.5,90.0,32.47,22.99
2016,4,15,6,30,458.0,52.0,2.4,10.0,135.0,41.74,31.87
2016,4,15,6,45,530.0,60.5,2.8,10.5,187.0,47.69,37.52
2016,4,15,7,0,602.0,69.0,3.2,11.0,239.0,53.54,42.86
2016,4,15,7,15,651.0,75.5,3.4,11.5,293.5,57.53,46.37
2016,4,15,7,30,700.0,82.0,3.6,12.0,348.0,61.44,49.68
2016,4,15,7,45,729.5,88.0,3.8,12.5,400.5,64.65,52.28
2016,4,15,8,0,759.0,94.0,4.0,13.0,453.0,74.04,60.31
2016,4,15,8,15,784.5,98.0,4.0,13.5,504.5,75.76,61.49
2016,4,15,8,30,810.0,102.0,4.0,14.0,556.0,77.4,62.6
2016,4,15,8,45,825.5,107.0,4.0,14.5,602.5,79.48,64.08
2016,4,15,9,0,841.0,112.0,4.0,15.0,649.0,81.4,65.43
2016,4,15,9,15,855.5,114.5,3.95,15.0,691.5,84.92,68.3
2016,4,15,9,30,870.0,117.0,3.9,15.0,734.0,141.2,80.93
2016,4,15,9,45,885.0,117.0,3.9,15.5,771.5,206.4,124.59
2016,4,15,10,0,900.0,117.0,3.9,16.0,809.0,263.75,170.45
2016,4,15,10,15,907.5,118.5,3.9,16.5,838.5,321.4,220.69
2016,4,15,10,30,915.0,120.0,3.9,17.0,868.0,379.31,272.14
2016,4,15,10,45,922.5,119.5,3.95,17.5,891.0,435.88,322.18
2016,4,15,11,0,930.0,119.0,4.0,18.0,914.0,492.2,370.93
2016,4,15,11,15,933.0,120.0,4.05,18.0,928.0,546.97,417.97
2016,4,15,11,30,936.0,121.0,4.1,18.0,942.0,600.64,462.9
2016,4,15,11,45,940.0,119.0,4.2,18.0,949.0,651.25,504.58
2016,4,15,12,0,944.0,117.0,4.3,18.0,956.0,700.3,544.18
2016,4,15,12,15,943.0,117.0,4.35,18.0,953.5,745.81,580.2
2016,4,15,12,30,942.0,117.0,4.4,18.0,951.0,788.97,613.82
2016,4,15,12,45,944.0,113.5,4.45,18.5,941.5,828.77,641.91
2016,4,15,13,0,946.0,110.0,4.5,19.0,932.0,865.87,667.42
2016,4,15,13,15,941.0,109.5,4.55,19.0,913.5,897.09,690.04
2016,4,15,13,30,936.0,109.0,4.6,19.0,895.0,924.98,710.4
2016,4,15,13,45,932.0,106.5,4.65,19.0,869.5,948.32,727.7
2016,4,15,14,0,928.0,104.0,4.7,19.0,844.0,968.09,742.68
2016,4,15,14,15,918.5,102.0,4.7,19.0,810.5,979.63,751.69
2016,4,15,14,30,909.0,100.0,4.7,19.0,777.0,987.34,758.28
2016,4,15,14,45,896.0,98.5,4.7,19.0,737.0,988.45,760.48
2016,4,15,15,0,883.0,97.0,4.7,19.0,697.0,985.81,760.29
2016,4,15,15,15,867.5,94.5,4.55,18.5,652.5,975.91,755.4
2016,4,15,15,30,852.0,92.0,4.4,18.0,608.0,973.76,756.13
2016,4,15,15,45,830.0,89.5,4.25,18.0,558.5,950.53,740.94
2016,4,15,16,0,808.0,87.0,4.1,18.0,509.0,924.05,723.72
2016,4,15,16,15,781.0,83.0,3.8,17.5,457.0,887.83,699.92
2016,4,15,16,30,754.0,79.0,3.5,17.0,405.0,849.0,673.88
2016,4,15,16,45,717.5,74.0,3.25,17.0,352.0,797.71,637.15
2016,4,15,17,0,681.0,69.0,3.0,17.0,299.0,751.26,603.11
2016,4,15,17,15,626.5,63.0,2.75,16.0,246.0,680.72,551.71
2016,4,15,17,30,572.0,57.0,2.5,15.0,193.0,610.69,498.18
2016,4,15,17,45,491.0,48.0,2.25,14.5,143.5,515.58,421.14
2016,4,15,18,0,410.0,39.0,2.0,14.0,94.0,424.25,342.96
2016,4,15,18,15,271.0,26.0,1.9,13.5,56.0,289.49,213.13
2016,4,15,18,30,132.0,13.0,1.8,13.0,18.0,106.3,0.0
2016,4,15,18,45,66.0,6.5,1.7,12.5,9.0,5.55,0.0
2016,4,15,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,5,45,124.5,14.0,1.25,10.0,24.0,11.95,0.0
2016,4,16,6,0,249.0,28.0,1.3,11.0,48.0,22.95,12.53
2016,4,16,6,15,357.5,40.0,1.4,11.5,93.0,32.4,22.82
2016,4,16,6,30,466.0,52.0,1.5,12.0,138.0,41.65,31.59
2016,4,16,6,45,534.5,60.5,1.6,12.5,189.5,47.59,37.17
2016,4,16,7,0,603.0,69.0,1.7,13.0,241.0,53.42,42.43
2016,4,16,7,15,650.0,75.0,1.7,13.5,295.0,57.03,45.55
2016,4,16,7,30,697.0,81.0,1.7,14.0,349.0,60.56,48.5
2016,4,16,7,45,729.5,86.5,1.7,15.0,402.0,63.48,50.72
2016,4,16,8,0,762.0,92.0,1.7,16.0,455.0,72.44,58.16
2016,4,16,8,15,786.5,95.5,1.75,16.5,505.5,73.83,59.04
2016,4,16,8,30,811.0,99.0,1.8,17.0,556.0,75.18,59.89
2016,4,16,8,45,829.5,102.0,1.85,17.5,603.0,76.02,60.3
2016,4,16,9,0,848.0,105.0,1.9,18.0,650.0,76.81,60.68
2016,4,16,9,15,862.0,107.5,1.95,18.5,692.0,83.88,66.41
2016,4,16,9,30,876.0,110.0,2.0,19.0,734.0,150.08,85.55
2016,4,16,9,45,888.5,111.0,2.1,19.5,771.0,206.38,121.93
2016,4,16,10,0,901.0,112.0,2.2,20.0,808.0,263.9,167.41
2016,4,16,10,15,908.0,113.5,2.25,20.5,837.0,321.33,216.45
2016,4,16,10,30,915.0,115.0,2.3,21.0,866.0,378.95,266.44
2016,4,16,10,45,921.0,115.5,2.35,21.5,888.0,435.48,315.08
2016,4,16,11,0,927.0,116.0,2.4,22.0,910.0,491.64,362.24
2016,4,16,11,15,930.0,116.5,2.45,22.0,924.0,545.74,407.29
2016,4,16,11,30,933.0,117.0,2.5,22.0,938.0,598.72,450.26
2016,4,16,11,45,937.0,115.5,2.55,22.0,945.0,649.39,490.42
2016,4,16,12,0,941.0,114.0,2.6,22.0,952.0,698.52,528.48
2016,4,16,12,15,940.5,113.5,2.6,22.0,950.0,743.65,562.56
2016,4,16,12,30,940.0,113.0,2.6,22.0,948.0,786.46,594.28
2016,4,16,12,45,939.0,112.0,2.65,22.5,938.0,825.91,620.71
2016,4,16,13,0,938.0,111.0,2.7,23.0,928.0,862.6,644.82
2016,4,16,13,15,934.0,110.0,2.65,23.0,910.0,893.84,665.69
2016,4,16,13,30,930.0,109.0,2.6,23.0,892.0,921.82,684.34
2016,4,16,13,45,923.0,108.0,2.6,23.0,866.0,943.74,699.42
2016,4,16,14,0,916.0,107.0,2.6,23.0,840.0,962.06,712.26
2016,4,16,14,15,907.5,105.5,2.55,23.0,807.5,974.81,721.12
2016,4,16,14,30,899.0,104.0,2.5,23.0,775.0,983.85,727.71
2016,4,16,14,45,888.0,101.5,2.45,23.0,736.5,985.66,729.74
2016,4,16,15,0,877.0,99.0,2.4,23.0,698.0,983.74,729.54
2016,4,16,15,15,862.0,96.5,2.3,22.5,653.5,974.26,725.42
2016,4,16,15,30,847.0,94.0,2.2,22.0,609.0,972.68,726.73
2016,4,16,15,45,829.0,90.5,2.1,22.0,561.0,952.05,713.98
2016,4,16,16,0,811.0,87.0,2.0,22.0,513.0,928.15,699.24
2016,4,16,16,15,784.0,83.0,1.8,21.5,461.0,891.82,676.22
2016,4,16,16,30,757.0,79.0,1.6,21.0,409.0,852.88,651.1
2016,4,16,16,45,718.5,74.5,1.45,20.5,355.5,800.21,616.42
2016,4,16,17,0,680.0,70.0,1.3,20.0,302.0,752.55,584.27
2016,4,16,17,15,627.0,64.0,1.25,19.0,249.0,683.27,537.14
2016,4,16,17,30,574.0,58.0,1.2,18.0,196.0,614.4,487.67
2016,4,16,17,45,477.0,50.0,1.15,17.5,145.5,507.07,405.09
2016,4,16,18,0,380.0,42.0,1.1,17.0,95.0,404.2,321.37
2016,4,16,18,15,251.5,28.5,1.1,16.5,57.0,277.68,204.18
2016,4,16,18,30,123.0,15.0,1.1,16.0,19.0,131.42,0.0
2016,4,16,18,45,61.5,7.5,1.1,16.0,9.5,6.4,0.0
2016,4,16,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,45,110.5,15.0,0.8,13.5,25.0,11.71,0.0
2016,4,17,6,0,221.0,30.0,0.8,14.0,50.0,23.29,13.07
2016,4,17,6,15,323.0,43.5,0.85,14.5,93.5,35.17,25.02
2016,4,17,6,30,425.0,57.0,0.9,15.0,137.0,45.52,34.65
2016,4,17,6,45,488.5,67.0,0.95,16.0,187.5,52.44,40.93
2016,4,17,7,0,552.0,77.0,1.0,17.0,238.0,59.15,46.79
2016,4,17,7,15,600.0,84.5,1.0,17.0,290.5,63.59,50.66
2016,4,17,7,30,648.0,92.0,1.0,17.0,343.0,67.9,54.31
2016,4,17,7,45,681.0,98.0,1.05,17.5,395.0,70.8,56.55
2016,4,17,8,0,714.0,104.0,1.1,18.0,447.0,73.58,58.64
2016,4,17,8,15,739.5,108.5,1.15,18.5,497.0,75.13,59.65
2016,4,17,8,30,765.0,113.0,1.2,19.0,547.0,84.12,67.0
2016,4,17,8,45,783.5,117.0,1.3,20.0,593.0,85.22,67.45
2016,4,17,9,0,802.0,121.0,1.4,21.0,639.0,86.25,67.86
2016,4,17,9,15,817.0,123.5,1.45,21.5,680.5,95.86,64.65
2016,4,17,9,30,832.0,126.0,1.5,22.0,722.0,149.96,85.04
2016,4,17,9,45,849.5,125.0,1.6,22.5,759.5,204.06,120.01
2016,4,17,10,0,867.0,124.0,1.7,23.0,797.0,267.49,169.41
2016,4,17,10,15,874.5,125.5,1.75,23.5,825.5,323.23,216.22
2016,4,17,10,30,882.0,127.0,1.8,24.0,854.0,379.24,263.9
2016,4,17,10,45,891.5,126.0,1.85,24.5,877.0,434.39,310.35
2016,4,17,11,0,901.0,125.0,1.9,25.0,900.0,489.52,355.65
2016,4,17,11,15,904.0,126.0,1.9,25.0,914.0,542.69,398.83
2016,4,17,11,30,907.0,127.0,1.9,25.0,928.0,594.81,439.95
2016,4,17,11,45,910.0,126.0,1.9,25.5,934.5,644.16,477.01
2016,4,17,12,0,913.0,125.0,1.9,26.0,941.0,691.96,511.81
2016,4,17,12,15,912.5,124.5,1.85,26.0,939.0,736.02,543.72
2016,4,17,12,30,912.0,124.0,1.8,26.0,937.0,777.83,573.29
2016,4,17,12,45,911.0,123.0,1.75,26.0,927.0,816.39,598.91
2016,4,17,13,0,910.0,122.0,1.7,26.0,917.0,852.27,622.0
2016,4,17,13,15,905.5,121.0,1.6,26.0,899.0,882.37,640.61
2016,4,17,13,30,901.0,120.0,1.5,26.0,881.0,909.26,656.99
2016,4,17,13,45,897.0,117.5,1.4,26.5,856.5,931.8,669.17
2016,4,17,14,0,893.0,115.0,1.3,27.0,832.0,950.91,679.05
2016,4,17,14,15,884.0,113.5,1.25,27.0,799.5,962.85,686.56
2016,4,17,14,30,875.0,112.0,1.2,27.0,767.0,971.15,691.97
2016,4,17,14,45,868.0,107.5,1.15,27.0,729.5,974.47,694.44
2016,4,17,15,0,861.0,103.0,1.1,27.0,692.0,974.09,694.8
2016,4,17,15,15,846.0,100.5,1.1,26.5,648.0,976.12,699.13
2016,4,17,15,30,831.0,98.0,1.1,26.0,604.0,963.13,694.14
2016,4,17,15,45,815.0,93.0,1.1,26.0,557.0,942.61,683.27
2016,4,17,16,0,799.0,88.0,1.1,26.0,510.0,918.8,670.35
2016,4,17,16,15,772.5,84.0,1.1,25.5,458.5,883.0,650.8
2016,4,17,16,30,746.0,80.0,1.1,25.0,407.0,844.62,629.17
2016,4,17,16,45,711.5,75.0,1.1,24.5,354.5,795.18,599.36
2016,4,17,17,0,677.0,70.0,1.1,24.0,302.0,750.55,571.72
2016,4,17,17,15,625.0,63.5,1.1,22.5,249.5,681.42,527.27
2016,4,17,17,30,573.0,57.0,1.1,21.0,197.0,612.71,480.25
2016,4,17,17,45,492.0,48.5,1.1,20.0,147.5,518.03,409.42
2016,4,17,18,0,411.0,40.0,1.1,19.0,98.0,427.08,336.69
2016,4,17,18,15,282.5,27.0,1.1,18.5,59.5,299.58,221.61
2016,4,17,18,30,154.0,14.0,1.1,18.0,21.0,157.43,0.0
2016,4,17,18,45,77.0,7.0,1.15,17.5,10.5,58.76,0.0
2016,4,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,5,45,137.0,15.0,0.65,15.0,27.5,12.15,0.0
2016,4,18,6,0,274.0,30.0,0.6,15.0,55.0,24.55,14.38
2016,4,18,6,15,378.5,42.0,0.6,15.5,101.0,33.96,23.95
2016,4,18,6,30,483.0,54.0,0.6,16.0,147.0,43.17,32.5
2016,4,18,6,45,552.5,61.5,0.65,17.0,199.5,48.29,37.14
2016,4,18,7,0,622.0,69.0,0.7,18.0,252.0,53.35,41.53
2016,4,18,7,15,667.5,75.0,0.7,18.0,306.0,56.98,44.67
2016,4,18,7,30,713.0,81.0,0.7,18.0,360.0,60.52,47.65
2016,4,18,7,45,745.0,85.5,0.7,18.5,413.5,68.52,54.34
2016,4,18,8,0,777.0,90.0,0.7,19.0,467.0,70.9,56.07
2016,4,18,8,15,800.5,94.0,0.8,19.5,517.5,72.71,57.31
2016,4,18,8,30,824.0,98.0,0.9,20.0,568.0,74.44,58.47
2016,4,18,8,45,841.5,101.0,1.0,21.0,615.0,75.3,58.77
2016,4,18,9,0,859.0,104.0,1.1,22.0,662.0,76.09,59.03
2016,4,18,9,15,872.0,106.0,1.2,22.5,703.5,100.06,65.09
2016,4,18,9,30,885.0,108.0,1.3,23.0,745.0,155.97,86.76
2016,4,18,9,45,898.5,108.0,1.45,23.5,781.5,212.22,123.61
2016,4,18,10,0,912.0,108.0,1.6,24.0,818.0,269.75,168.8
2016,4,18,10,15,918.5,109.0,1.65,24.5,846.5,327.15,217.08
2016,4,18,10,30,925.0,110.0,1.7,25.0,875.0,384.65,265.98
2016,4,18,10,45,929.5,111.0,1.75,25.5,896.5,441.28,313.59
2016,4,18,11,0,934.0,112.0,1.8,26.0,918.0,497.36,359.51
2016,4,18,11,15,936.5,112.5,1.8,26.0,931.5,551.34,403.09
2016,4,18,11,30,939.0,113.0,1.8,26.0,945.0,604.14,444.47
2016,4,18,11,45,939.5,113.5,1.8,26.0,950.5,654.35,482.8
2016,4,18,12,0,940.0,114.0,1.8,26.0,956.0,702.77,518.81
2016,4,18,12,15,938.5,114.0,1.75,26.0,953.0,747.42,550.93
2016,4,18,12,30,937.0,114.0,1.7,26.0,950.0,789.68,580.62
2016,4,18,12,45,930.5,115.5,1.65,26.5,938.5,826.87,603.48
2016,4,18,13,0,924.0,117.0,1.6,27.0,927.0,861.02,624.01
2016,4,18,13,15,919.0,116.0,1.55,27.0,908.5,890.95,642.86
2016,4,18,13,30,914.0,115.0,1.5,27.0,890.0,917.59,659.55
2016,4,18,13,45,903.5,116.0,1.45,27.0,863.0,937.9,672.22
2016,4,18,14,0,893.0,117.0,1.4,27.0,836.0,954.61,682.7
2016,4,18,14,15,883.5,115.5,1.4,26.5,803.5,966.06,692.09
2016,4,18,14,30,874.0,114.0,1.4,26.0,771.0,973.84,699.41
2016,4,18,14,45,853.5,115.5,1.4,26.0,730.0,982.41,706.09
2016,4,18,15,0,833.0,117.0,1.4,26.0,689.0,975.86,703.37
2016,4,18,15,15,816.5,114.0,1.35,26.0,645.5,964.36,697.07
2016,4,18,15,30,800.0,111.0,1.3,26.0,602.0,949.31,688.68
2016,4,18,15,45,598.0,153.5,1.3,26.0,503.5,808.58,598.84
2016,4,18,16,0,396.0,196.0,1.3,26.0,405.0,651.22,491.75
2016,4,18,16,15,536.5,148.5,1.3,25.0,402.0,730.99,555.26
2016,4,18,16,30,677.0,101.0,1.3,24.0,399.0,812.98,614.68
2016,4,18,16,45,630.5,96.0,1.35,23.5,346.0,753.79,576.49
2016,4,18,17,0,584.0,91.0,1.4,23.0,293.0,693.51,537.47
2016,4,18,17,15,528.0,82.0,1.3,21.5,241.0,619.33,487.03
2016,4,18,17,30,472.0,73.0,1.2,20.0,189.0,545.61,434.13
2016,4,18,17,45,387.0,61.5,1.2,19.0,141.0,442.57,355.31
2016,4,18,18,0,302.0,50.0,1.2,18.0,93.0,350.49,280.36
2016,4,18,18,15,151.0,35.0,1.2,17.5,56.5,208.66,156.02
2016,4,18,18,30,0.0,20.0,1.2,17.0,20.0,21.39,0.0
2016,4,18,18,45,0.0,10.0,1.2,16.5,10.0,8.54,0.0
2016,4,18,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,19,5,45,113.0,17.0,0.55,14.5,27.5,13.24,0.0
2016,4,19,6,0,226.0,34.0,0.5,15.0,55.0,26.29,16.1
2016,4,19,6,15,325.0,47.0,0.5,15.5,99.5,36.12,25.89
2016,4,19,6,30,424.0,60.0,0.5,16.0,144.0,47.75,36.56
2016,4,19,6,45,503.5,67.5,0.55,16.5,196.0,52.65,41.08
2016,4,19,7,0,583.0,75.0,0.6,17.0,248.0,57.55,45.39
2016,4,19,7,15,629.0,81.0,0.55,17.0,301.0,60.95,48.33
2016,4,19,7,30,675.0,87.0,0.5,17.0,354.0,64.28,51.12
2016,4,19,7,45,715.5,90.0,0.5,17.5,408.0,65.37,51.79
2016,4,19,8,0,756.0,93.0,0.5,18.0,462.0,72.7,57.83
2016,4,19,8,15,780.0,96.5,0.4,18.5,512.5,74.05,58.65
2016,4,19,8,30,804.0,100.0,0.3,19.0,563.0,75.35,59.42
2016,4,19,8,45,821.5,103.5,0.25,20.0,609.0,76.46,59.92
2016,4,19,9,0,839.0,107.0,0.2,21.0,655.0,77.49,60.34
2016,4,19,9,15,852.5,110.0,0.3,21.5,696.5,94.52,58.88
2016,4,19,9,30,866.0,113.0,0.4,22.0,738.0,160.23,90.09
2016,4,19,9,45,868.0,119.0,0.55,23.0,771.5,217.31,128.23
2016,4,19,10,0,870.0,125.0,0.7,24.0,805.0,274.53,173.04
2016,4,19,10,15,668.5,224.0,0.8,24.0,758.0,327.34,224.06
2016,4,19,10,30,467.0,323.0,0.9,24.0,711.0,373.72,267.57
2016,4,19,10,45,672.5,232.0,1.0,24.5,806.0,422.95,303.18
2016,4,19,11,0,878.0,141.0,1.1,25.0,901.0,495.69,357.59
2016,4,19,11,15,706.0,240.5,1.2,25.0,858.0,532.93,388.91
2016,4,19,11,30,534.0,340.0,1.3,25.0,815.0,559.61,410.24
2016,4,19,11,45,519.0,348.0,1.4,25.5,812.0,593.31,435.21
2016,4,19,12,0,504.0,356.0,1.5,26.0,809.0,624.97,458.04
2016,4,19,12,15,422.0,387.0,1.55,26.0,766.0,626.56,459.42
2016,4,19,12,30,340.0,418.0,1.6,26.0,723.0,617.74,453.3
2016,4,19,12,45,352.0,409.0,1.65,26.0,721.5,643.16,472.24
2016,4,19,13,0,364.0,400.0,1.7,26.0,720.0,667.88,490.36
2016,4,19,13,15,436.5,360.5,1.75,25.5,737.0,724.83,532.67
2016,4,19,13,30,509.0,321.0,1.8,25.0,754.0,775.15,570.31
2016,4,19,13,45,411.5,346.5,1.9,25.0,689.5,734.02,541.68
2016,4,19,14,0,314.0,372.0,2.0,25.0,625.0,673.95,500.32
2016,4,19,14,15,196.0,359.0,2.0,24.5,515.0,545.77,410.4
2016,4,19,14,30,78.0,346.0,2.0,24.0,405.0,409.68,310.95
2016,4,19,14,45,73.5,326.0,2.05,24.0,379.5,390.82,298.49
2016,4,19,15,0,69.0,306.0,2.1,24.0,354.0,371.09,284.68
2016,4,19,15,15,48.0,270.5,2.15,23.0,303.0,316.54,244.92
2016,4,19,15,30,27.0,235.0,2.2,22.0,252.0,241.06,187.93
2016,4,19,15,45,69.0,233.5,2.3,21.5,271.5,306.01,241.43
2016,4,19,16,0,111.0,232.0,2.4,21.0,291.0,373.02,295.72
2016,4,19,16,15,78.5,203.0,2.45,20.5,243.0,290.39,231.89
2016,4,19,16,30,46.0,174.0,2.5,20.0,195.0,228.24,182.88
2016,4,19,16,45,39.5,153.5,2.6,19.5,169.5,202.01,162.64
2016,4,19,17,0,33.0,133.0,2.7,19.0,144.0,175.56,141.64
2016,4,19,17,15,242.5,105.0,2.6,18.0,167.0,367.0,304.4
2016,4,19,17,30,452.0,77.0,2.5,17.0,190.0,528.56,433.96
2016,4,19,17,45,387.0,63.0,2.45,16.5,143.5,444.97,365.13
2016,4,19,18,0,322.0,49.0,2.4,16.0,97.0,364.65,296.98
2016,4,19,18,15,207.5,33.0,2.15,15.5,59.0,247.2,190.01
2016,4,19,18,30,93.0,17.0,1.9,15.0,21.0,116.12,0.0
2016,4,19,18,45,46.5,8.5,1.7,15.0,10.5,39.21,0.0
2016,4,19,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,45,148.5,16.5,0.95,12.5,31.0,13.33,0.0
2016,4,20,6,0,297.0,33.0,0.9,13.0,62.0,27.04,17.1
2016,4,20,6,15,398.0,44.0,1.0,13.5,108.5,35.52,25.62
2016,4,20,6,30,499.0,55.0,1.1,14.0,155.0,43.85,33.42
2016,4,20,6,45,569.5,61.5,1.25,15.0,208.0,48.19,37.38
2016,4,20,7,0,640.0,68.0,1.4,16.0,261.0,52.53,41.14
2016,4,20,7,15,683.0,73.5,1.35,16.5,315.0,55.82,43.91
2016,4,20,7,30,726.0,79.0,1.3,17.0,369.0,64.41,51.24
2016,4,20,7,45,758.5,82.5,1.3,17.5,422.5,66.19,52.5
2016,4,20,8,0,791.0,86.0,1.3,18.0,476.0,67.94,53.73
2016,4,20,8,15,813.0,89.5,1.35,18.5,526.0,69.49,54.76
2016,4,20,8,30,835.0,93.0,1.4,19.0,576.0,70.97,55.73
2016,4,20,8,45,851.0,96.0,1.5,19.5,622.0,71.93,56.26
2016,4,20,9,0,867.0,99.0,1.6,20.0,668.0,83.2,65.53
2016,4,20,9,15,879.0,101.0,1.65,20.0,709.0,103.61,64.54
2016,4,20,9,30,891.0,103.0,1.7,20.0,750.0,159.66,89.25
2016,4,20,9,45,903.0,103.0,1.8,20.5,785.5,215.82,127.78
2016,4,20,10,0,915.0,103.0,1.9,21.0,821.0,273.1,174.0
2016,4,20,10,15,921.0,104.5,1.95,21.0,849.5,330.64,223.74
2016,4,20,10,30,927.0,106.0,2.0,21.0,878.0,388.24,274.11
2016,4,20,10,45,922.5,112.0,2.05,21.5,896.5,444.77,322.6
2016,4,20,11,0,918.0,118.0,2.1,22.0,915.0,499.91,368.64
2016,4,20,11,15,920.5,119.0,2.15,22.0,929.0,553.35,412.69
2016,4,20,11,30,923.0,120.0,2.2,22.0,943.0,605.66,454.68
2016,4,20,11,45,912.0,127.5,2.3,22.5,945.0,653.56,491.56
2016,4,20,12,0,901.0,135.0,2.4,23.0,947.0,698.88,525.51
2016,4,20,12,15,900.0,135.0,2.45,23.0,944.5,742.46,558.31
2016,4,20,12,30,899.0,135.0,2.5,23.0,942.0,783.82,588.93
2016,4,20,12,45,898.0,133.0,2.55,23.0,931.5,821.07,615.23
2016,4,20,13,0,897.0,131.0,2.6,23.0,921.0,855.62,639.09
2016,4,20,13,15,892.0,130.0,2.65,22.5,903.0,884.86,660.63
2016,4,20,13,30,887.0,129.0,2.7,22.0,885.0,910.9,680.19
2016,4,20,13,45,879.0,128.0,2.75,22.0,859.0,930.95,694.56
2016,4,20,14,0,871.0,127.0,2.8,22.0,833.0,947.5,706.77
2016,4,20,14,15,861.0,125.5,2.85,22.0,800.5,958.13,715.2
2016,4,20,14,30,851.0,124.0,2.9,22.0,768.0,977.14,729.46
2016,4,20,14,45,836.5,122.5,2.95,22.0,728.5,976.5,730.67
2016,4,20,15,0,822.0,121.0,3.0,22.0,689.0,972.14,729.74
2016,4,20,15,15,805.5,117.5,3.0,21.5,645.5,959.9,724.66
2016,4,20,15,30,789.0,114.0,3.0,21.0,602.0,944.14,717.33
2016,4,20,15,45,768.5,110.0,3.0,20.5,554.0,920.48,704.6
2016,4,20,16,0,748.0,106.0,3.0,20.0,506.0,900.24,694.23
2016,4,20,16,15,719.0,101.0,2.9,19.5,455.0,861.55,669.98
2016,4,20,16,30,690.0,96.0,2.8,19.0,404.0,820.54,643.78
2016,4,20,16,45,654.5,89.5,2.7,18.5,352.0,769.46,609.6
2016,4,20,17,0,619.0,83.0,2.6,18.0,300.0,717.04,573.39
2016,4,20,17,15,565.0,75.5,2.3,17.0,248.0,645.77,521.48
2016,4,20,17,30,511.0,68.0,2.0,16.0,196.0,574.94,467.63
2016,4,20,17,45,434.0,57.5,1.7,15.5,148.0,482.23,393.22
2016,4,20,18,0,357.0,47.0,1.4,15.0,100.0,392.85,318.19
2016,4,20,18,15,178.5,35.5,1.3,14.5,62.0,229.25,176.94
2016,4,20,18,30,0.0,24.0,1.2,14.0,24.0,28.57,0.0
2016,4,20,18,45,0.0,12.0,1.1,13.5,12.0,10.24,0.0
2016,4,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,21,5,45,47.0,19.0,0.3,14.0,24.0,15.09,0.0
2016,4,21,6,0,94.0,38.0,0.4,14.0,48.0,29.4,19.24
2016,4,21,6,15,146.0,58.0,0.5,14.5,83.5,44.07,33.06
2016,4,21,6,30,198.0,78.0,0.6,15.0,119.0,58.38,46.12
2016,4,21,6,45,233.0,98.0,0.75,15.5,159.5,72.21,58.49
2016,4,21,7,0,268.0,118.0,0.9,16.0,200.0,85.63,70.2
2016,4,21,7,15,308.5,130.5,1.0,16.0,242.0,94.01,77.42
2016,4,21,7,30,349.0,143.0,1.1,16.0,284.0,102.14,84.28
2016,4,21,7,45,323.0,170.5,1.25,16.5,314.5,118.16,97.65
2016,4,21,8,0,297.0,198.0,1.4,17.0,345.0,133.28,110.04
2016,4,21,8,15,204.0,228.5,1.5,17.0,334.5,156.1,128.99
2016,4,21,8,30,111.0,259.0,1.6,17.0,324.0,180.18,148.75
2016,4,21,8,45,125.0,282.0,1.75,17.5,360.5,183.16,150.51
2016,4,21,9,0,139.0,305.0,1.9,18.0,397.0,194.82,159.52
2016,4,21,9,15,70.5,238.5,2.0,18.0,285.5,174.34,134.71
2016,4,21,9,30,2.0,172.0,2.1,18.0,174.0,138.43,107.11
2016,4,21,9,45,146.0,269.0,2.25,18.5,384.0,210.92,157.84
2016,4,21,10,0,290.0,366.0,2.4,19.0,594.0,302.61,222.93
2016,4,21,10,15,363.0,352.5,2.45,19.0,648.5,339.82,250.53
2016,4,21,10,30,436.0,339.0,2.5,19.0,703.0,376.73,279.49
2016,4,21,10,45,450.5,343.0,2.55,19.0,728.0,418.35,313.78
2016,4,21,11,0,465.0,347.0,2.6,19.0,753.0,461.47,348.8
2016,4,21,11,15,649.0,254.5,2.65,19.0,830.5,518.67,393.96
2016,4,21,11,30,833.0,162.0,2.7,19.0,908.0,591.43,451.46
2016,4,21,11,45,840.5,159.0,2.75,19.0,915.0,640.07,490.02
2016,4,21,12,0,848.0,156.0,2.8,19.0,922.0,687.67,527.11
2016,4,21,12,15,432.5,223.0,2.85,19.0,613.5,501.62,389.51
2016,4,21,12,30,17.0,290.0,2.9,19.0,305.0,255.71,197.09
2016,4,21,12,45,16.0,288.5,3.0,19.5,303.0,255.79,197.6
2016,4,21,13,0,15.0,287.0,3.1,20.0,301.0,255.71,197.34
2016,4,21,13,15,15.0,283.0,3.2,20.0,296.5,254.17,196.39
2016,4,21,13,30,15.0,279.0,3.3,20.0,292.0,252.55,195.41
2016,4,21,13,45,9.5,226.5,3.4,20.0,234.5,202.44,156.54
2016,4,21,14,0,4.0,174.0,3.5,20.0,177.0,151.7,116.69
2016,4,21,14,15,117.5,266.5,3.55,20.0,356.0,376.5,296.18
2016,4,21,14,30,231.0,359.0,3.6,20.0,535.0,590.49,458.71
2016,4,21,14,45,542.0,229.0,3.65,20.0,613.0,804.4,622.56
2016,4,21,15,0,853.0,99.0,3.7,20.0,691.0,966.73,738.1
2016,4,21,15,15,838.0,97.0,3.7,19.5,648.0,957.3,733.43
2016,4,21,15,30,823.0,95.0,3.7,19.0,605.0,956.07,735.98
2016,4,21,15,45,543.5,160.0,3.7,19.0,486.0,753.94,593.85
2016,4,21,16,0,264.0,225.0,3.7,19.0,367.0,536.17,427.95
2016,4,21,16,15,496.5,153.5,3.6,18.5,388.0,699.91,560.99
2016,4,21,16,30,729.0,82.0,3.5,18.0,409.0,834.37,661.54
2016,4,21,16,45,692.0,77.5,3.4,17.5,357.0,789.07,630.0
2016,4,21,17,0,655.0,73.0,3.3,17.0,305.0,737.26,593.98
2016,4,21,17,15,603.0,67.0,3.0,16.5,253.0,669.03,543.23
2016,4,21,17,30,551.0,61.0,2.7,16.0,201.0,601.24,490.77
2016,4,21,17,45,475.0,52.5,2.4,15.5,153.0,510.89,418.11
2016,4,21,18,0,399.0,44.0,2.1,15.0,105.0,423.83,344.69
2016,4,21,18,15,199.5,35.5,1.95,14.5,66.0,244.72,191.11
2016,4,21,18,30,0.0,27.0,1.8,14.0,27.0,34.85,0.83
2016,4,21,18,45,0.0,13.5,1.7,14.0,13.5,11.52,0.0
2016,4,21,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,16.5,2.9,13.5,16.5,13.62,0.68
2016,4,22,6,0,0.0,33.0,3.2,14.0,33.0,26.85,17.15
2016,4,22,6,15,10.5,53.5,3.3,14.0,56.0,42.69,31.9
2016,4,22,6,30,21.0,74.0,3.4,14.0,79.0,57.39,45.43
2016,4,22,6,45,30.0,95.5,3.5,14.0,104.5,72.9,59.49
2016,4,22,7,0,39.0,117.0,3.6,14.0,130.0,88.13,73.06
2016,4,22,7,15,46.5,139.0,3.65,14.0,156.5,103.36,86.39
2016,4,22,7,30,54.0,161.0,3.7,14.0,183.0,118.28,99.24
2016,4,22,7,45,27.0,137.0,3.75,14.5,148.0,104.6,86.79
2016,4,22,8,0,0.0,113.0,3.8,15.0,113.0,91.87,75.26
2016,4,22,8,15,5.0,154.5,3.9,15.0,157.5,122.44,101.52
2016,4,22,8,30,10.0,196.0,4.0,15.0,202.0,151.78,126.34
2016,4,22,8,45,185.0,235.5,4.1,15.0,357.5,160.33,133.24
2016,4,22,9,0,360.0,275.0,4.2,15.0,513.0,171.45,142.32
2016,4,22,9,15,180.0,162.0,4.45,15.0,281.0,111.62,83.28
2016,4,22,9,30,0.0,49.0,4.7,15.0,49.0,40.75,28.36
2016,4,22,9,45,6.0,149.0,4.95,15.5,154.0,122.54,95.28
2016,4,22,10,0,12.0,249.0,5.2,16.0,259.0,199.52,156.79
2016,4,22,10,15,6.0,171.0,5.3,16.0,176.0,141.14,109.81
2016,4,22,10,30,0.0,93.0,5.4,16.0,93.0,77.57,58.25
2016,4,22,10,45,8.5,194.0,5.5,16.0,201.5,161.88,126.49
2016,4,22,11,0,17.0,295.0,5.6,16.0,310.0,245.49,193.03
2016,4,22,11,15,445.0,217.5,5.6,16.0,617.0,391.03,307.78
2016,4,22,11,30,873.0,140.0,5.6,16.0,924.0,597.39,469.94
2016,4,22,11,45,438.5,152.5,5.65,16.0,546.5,394.8,315.26
2016,4,22,12,0,4.0,165.0,5.7,16.0,169.0,140.13,108.61
2016,4,22,12,15,2.0,124.0,5.65,15.5,126.0,105.09,80.6
2016,4,22,12,30,0.0,83.0,5.6,15.0,83.0,69.47,51.64
2016,4,22,12,45,69.0,263.0,5.6,15.0,324.5,289.71,231.12
2016,4,22,13,0,138.0,443.0,5.6,15.0,566.0,515.34,407.37
2016,4,22,13,15,337.5,380.0,5.45,14.5,671.5,651.25,516.46
2016,4,22,13,30,537.0,317.0,5.3,14.0,777.0,799.15,632.35
2016,4,22,13,45,689.5,227.5,5.2,14.0,800.0,878.84,695.1
2016,4,22,14,0,842.0,138.0,5.1,14.0,823.0,946.22,744.37
2016,4,22,14,15,833.5,136.0,4.9,14.0,792.5,957.73,751.82
2016,4,22,14,30,825.0,134.0,4.7,14.0,762.0,965.64,757.08
2016,4,22,14,45,577.0,217.5,4.55,14.0,646.0,834.48,661.53
2016,4,22,15,0,329.0,301.0,4.4,14.0,530.0,663.82,529.77
2016,4,22,15,15,176.5,267.0,4.4,14.0,389.0,460.66,372.86
2016,4,22,15,30,24.0,233.0,4.4,14.0,248.0,235.63,190.0
2016,4,22,15,45,142.5,230.0,4.45,14.0,308.0,395.21,324.15
2016,4,22,16,0,261.0,227.0,4.5,14.0,368.0,535.79,439.17
2016,4,22,16,15,136.5,192.5,4.4,14.0,266.0,353.17,291.61
2016,4,22,16,30,12.0,158.0,4.3,14.0,164.0,157.99,128.09
2016,4,22,16,45,8.0,139.5,4.2,14.0,143.5,137.61,111.52
2016,4,22,17,0,4.0,121.0,4.1,14.0,123.0,117.2,94.45
2016,4,22,17,15,274.0,94.0,3.7,13.5,165.0,401.06,339.55
2016,4,22,17,30,544.0,67.0,3.3,13.0,207.0,603.49,501.93
2016,4,22,17,45,452.0,59.0,2.9,12.5,157.0,500.02,415.86
2016,4,22,18,0,360.0,51.0,2.5,12.0,107.0,400.03,330.95
2016,4,22,18,15,234.5,37.0,2.25,11.5,68.0,273.92,218.28
2016,4,22,18,30,109.0,23.0,2.0,11.0,29.0,142.9,39.15
2016,4,22,18,45,54.5,11.5,1.8,11.0,14.5,47.41,0.0
2016,4,22,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,5,45,132.5,19.5,1.7,11.5,34.5,15.15,2.93
2016,4,23,6,0,265.0,39.0,1.9,12.0,69.0,30.11,20.26
2016,4,23,6,15,361.5,50.5,2.0,12.0,114.5,40.56,30.36
2016,4,23,6,30,458.0,62.0,2.1,12.0,160.0,49.04,38.4
2016,4,23,6,45,518.0,71.0,2.25,12.5,211.0,55.03,43.91
2016,4,23,7,0,578.0,80.0,2.4,13.0,262.0,60.86,49.08
2016,4,23,7,15,622.5,86.5,2.4,13.0,314.5,64.48,52.23
2016,4,23,7,30,667.0,93.0,2.4,13.0,367.0,67.99,55.2
2016,4,23,7,45,703.0,96.5,2.4,13.5,419.5,69.19,55.97
2016,4,23,8,0,739.0,100.0,2.4,14.0,472.0,70.4,56.72
2016,4,23,8,15,762.0,104.0,2.45,14.5,521.0,78.59,63.57
2016,4,23,8,30,785.0,108.0,2.5,15.0,570.0,79.98,64.43
2016,4,23,8,45,803.5,110.5,2.6,15.5,615.5,80.21,64.3
2016,4,23,9,0,822.0,113.0,2.7,16.0,661.0,80.41,64.17
