Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,9,15,835.0,115.0,2.75,16.0,701.0,108.51,65.69
2016,4,23,9,30,848.0,117.0,2.8,16.0,741.0,162.92,93.53
2016,4,23,9,45,867.5,114.0,2.85,16.5,778.0,225.41,139.32
2016,4,23,10,0,887.0,111.0,2.9,17.0,815.0,280.45,184.94
2016,4,23,10,15,894.0,112.0,2.95,17.0,843.0,336.25,234.42
2016,4,23,10,30,901.0,113.0,3.0,17.0,871.0,392.22,284.46
2016,4,23,10,45,903.5,115.0,3.1,17.5,891.5,447.06,332.56
2016,4,23,11,0,906.0,117.0,3.2,18.0,912.0,501.2,378.89
2016,4,23,11,15,909.0,117.5,3.2,18.0,925.0,553.61,423.12
2016,4,23,11,30,912.0,118.0,3.2,18.0,938.0,604.94,465.29
2016,4,23,11,45,911.5,119.0,3.2,18.0,943.0,653.27,504.1
2016,4,23,12,0,911.0,120.0,3.2,18.0,948.0,699.8,540.61
2016,4,23,12,15,910.0,120.0,3.2,18.0,945.5,743.2,574.04
2016,4,23,12,30,909.0,120.0,3.2,18.0,943.0,784.35,605.04
2016,4,23,12,45,903.0,121.5,3.25,18.0,931.5,820.49,630.77
2016,4,23,13,0,897.0,123.0,3.3,18.0,920.0,853.73,654.45
2016,4,23,13,15,892.5,122.0,3.35,18.0,902.0,882.91,675.31
2016,4,23,13,30,888.0,121.0,3.4,18.0,884.0,908.94,694.06
2016,4,23,13,45,875.5,123.0,3.5,18.0,857.0,927.4,708.01
2016,4,23,14,0,863.0,125.0,3.6,18.0,830.0,942.31,719.7
2016,4,23,14,15,853.5,123.5,3.65,17.5,798.0,952.96,729.7
2016,4,23,14,30,844.0,122.0,3.7,17.0,766.0,972.03,745.78
2016,4,23,14,45,826.5,122.0,3.8,17.0,726.5,969.78,746.14
2016,4,23,15,0,809.0,122.0,3.9,17.0,687.0,963.85,744.25
2016,4,23,15,15,792.0,119.0,3.85,16.5,644.0,951.42,738.44
2016,4,23,15,30,775.0,116.0,3.8,16.0,601.0,935.53,730.33
2016,4,23,15,45,747.0,115.0,3.8,16.0,552.5,914.35,717.46
2016,4,23,16,0,719.0,114.0,3.8,16.0,504.0,884.44,698.33
2016,4,23,16,15,690.0,109.0,3.75,15.5,454.0,845.89,673.78
2016,4,23,16,30,661.0,104.0,3.7,15.0,404.0,805.08,647.14
2016,4,23,16,45,616.0,99.5,3.65,15.0,351.5,747.82,606.33
2016,4,23,17,0,571.0,95.0,3.6,15.0,299.0,689.45,563.65
2016,4,23,17,15,516.0,86.5,3.35,14.5,248.5,616.67,508.63
2016,4,23,17,30,461.0,78.0,3.1,14.0,198.0,538.68,447.39
2016,4,23,17,45,372.5,67.5,2.85,13.5,150.0,439.87,366.79
2016,4,23,18,0,284.0,57.0,2.6,13.0,102.0,346.37,286.62
2016,4,23,18,15,181.0,40.0,2.45,12.5,64.5,237.72,189.35
2016,4,23,18,30,78.0,23.0,2.3,12.0,27.0,106.79,38.07
2016,4,23,18,45,39.0,11.5,2.15,12.0,13.5,36.75,0.0
2016,4,23,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,71.5,24.0,2.55,11.5,32.5,18.91,6.39
2016,4,24,6,0,143.0,48.0,2.9,12.0,65.0,36.67,26.01
2016,4,24,6,15,227.0,66.0,2.9,12.0,108.5,50.03,38.76
2016,4,24,6,30,311.0,84.0,2.9,12.0,152.0,62.17,50.12
2016,4,24,6,45,383.0,96.0,2.95,12.5,202.5,70.25,57.5
2016,4,24,7,0,455.0,108.0,3.0,13.0,253.0,78.15,64.46
2016,4,24,7,15,265.0,138.0,2.95,13.0,226.0,98.2,82.13
2016,4,24,7,30,75.0,168.0,2.9,13.0,199.0,122.85,103.54
2016,4,24,7,45,107.5,193.5,2.9,13.0,244.5,134.21,113.08
2016,4,24,8,0,140.0,219.0,2.9,13.0,290.0,149.41,125.86
2016,4,24,8,15,427.0,180.0,2.9,13.5,427.0,115.61,95.97
2016,4,24,8,30,714.0,141.0,2.9,14.0,564.0,92.33,75.38
2016,4,24,8,45,755.0,136.0,2.95,14.5,614.0,87.34,70.71
2016,4,24,9,0,796.0,131.0,3.0,15.0,664.0,91.41,73.89
2016,4,24,9,15,811.0,133.5,3.0,15.5,705.0,121.8,75.92
2016,4,24,9,30,826.0,136.0,3.0,16.0,746.0,175.47,104.15
2016,4,24,9,45,848.5,132.0,3.05,16.5,784.0,228.05,142.29
2016,4,24,10,0,871.0,128.0,3.1,17.0,822.0,290.12,193.45
2016,4,24,10,15,878.5,129.5,3.1,17.0,850.5,345.69,242.56
2016,4,24,10,30,886.0,131.0,3.1,17.0,879.0,401.51,292.22
2016,4,24,10,45,678.5,239.5,3.1,17.5,821.0,440.24,330.4
2016,4,24,11,0,471.0,348.0,3.1,18.0,763.0,468.94,356.84
2016,4,24,11,15,686.0,241.5,3.25,18.0,855.5,532.98,407.86
2016,4,24,11,30,901.0,135.0,3.4,18.0,948.0,613.53,472.17
2016,4,24,11,45,898.0,138.0,3.6,18.5,952.5,661.55,510.18
2016,4,24,12,0,895.0,141.0,3.8,19.0,957.0,707.69,545.99
2016,4,24,12,15,894.5,141.0,3.95,18.5,954.5,751.16,581.15
2016,4,24,12,30,894.0,141.0,4.1,18.0,952.0,792.49,614.35
2016,4,24,12,45,710.0,241.5,4.35,18.0,881.5,790.14,610.87
2016,4,24,13,0,526.0,342.0,4.6,18.0,811.0,761.76,588.66
2016,4,24,13,15,491.5,342.5,4.7,18.0,773.5,760.28,588.73
2016,4,24,13,30,457.0,343.0,4.8,18.0,736.0,754.7,585.55
2016,4,24,13,45,429.5,344.5,4.95,18.0,705.5,752.53,585.11
2016,4,24,14,0,402.0,346.0,5.1,18.0,675.0,732.14,571.59
2016,4,24,14,15,586.0,260.5,5.15,17.5,719.5,853.56,667.73
2016,4,24,14,30,770.0,175.0,5.2,17.0,764.0,966.01,752.91
2016,4,24,14,45,642.5,206.0,5.3,16.5,681.0,888.82,700.17
2016,4,24,15,0,515.0,237.0,5.4,16.0,598.0,799.14,635.67
2016,4,24,15,15,581.0,211.0,5.35,15.5,594.5,843.98,673.83
2016,4,24,15,30,647.0,185.0,5.3,15.0,591.0,894.22,713.93
2016,4,24,15,45,615.5,181.0,5.3,14.5,543.0,859.96,691.62
2016,4,24,16,0,584.0,177.0,5.3,14.0,495.0,817.08,663.02
2016,4,24,16,15,551.0,168.0,5.2,13.5,445.0,772.29,632.0
2016,4,24,16,30,518.0,159.0,5.1,13.0,395.0,725.9,599.2
2016,4,24,16,45,497.5,142.5,5.0,13.0,346.5,680.92,565.7
2016,4,24,17,0,477.0,126.0,4.9,13.0,298.0,634.44,530.24
2016,4,24,17,15,420.5,113.5,4.65,12.5,247.0,559.57,471.1
2016,4,24,17,30,364.0,101.0,4.4,12.0,196.0,486.14,410.89
2016,4,24,17,45,305.0,82.5,4.2,12.0,150.0,404.74,341.48
2016,4,24,18,0,246.0,64.0,4.0,12.0,104.0,326.12,272.13
2016,4,24,18,15,154.0,44.0,3.9,11.5,66.0,206.95,166.57
2016,4,24,18,30,62.0,24.0,3.8,11.0,28.0,97.58,42.04
2016,4,24,18,45,31.0,12.0,3.75,11.0,14.0,31.68,0.0
2016,4,24,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,15,37.5,5.0,1.75,7.5,6.0,0.0,0.0
2016,4,25,5,30,75.0,10.0,2.0,8.0,12.0,8.54,0.0
2016,4,25,5,45,232.5,22.5,2.3,8.5,47.0,18.35,7.14
2016,4,25,6,0,390.0,35.0,2.6,9.0,82.0,28.56,19.4
2016,4,25,6,15,481.5,44.0,2.9,9.5,130.5,35.41,26.16
2016,4,25,6,30,573.0,53.0,3.2,10.0,179.0,42.17,32.56
2016,4,25,6,45,632.5,58.5,3.55,10.5,232.5,45.88,36.02
2016,4,25,7,0,692.0,64.0,3.9,11.0,286.0,53.98,43.27
2016,4,25,7,15,731.5,69.0,4.0,11.5,340.5,57.34,46.12
2016,4,25,7,30,771.0,74.0,4.1,12.0,395.0,60.62,48.83
2016,4,25,7,45,798.5,77.5,4.2,12.5,448.5,62.55,50.27
2016,4,25,8,0,826.0,81.0,4.3,13.0,502.0,64.42,51.65
2016,4,25,8,15,847.0,84.0,4.3,13.0,552.5,65.78,52.66
2016,4,25,8,30,868.0,87.0,4.3,13.0,603.0,76.5,61.9
2016,4,25,8,45,884.0,89.5,4.3,13.5,650.0,78.03,62.92
2016,4,25,9,0,900.0,92.0,4.3,14.0,697.0,79.44,63.83
2016,4,25,9,15,912.0,94.0,4.35,14.0,739.0,115.93,67.86
2016,4,25,9,30,924.0,96.0,4.4,14.0,781.0,173.54,99.14
2016,4,25,9,45,932.5,97.5,4.45,14.5,816.5,231.58,143.03
2016,4,25,10,0,941.0,99.0,4.5,15.0,852.0,290.37,193.41
2016,4,25,10,15,947.5,100.0,4.55,15.0,880.5,348.77,246.23
2016,4,25,10,30,954.0,101.0,4.6,15.0,909.0,407.24,299.48
2016,4,25,10,45,958.5,102.0,4.65,15.5,930.5,464.75,350.7
2016,4,25,11,0,963.0,103.0,4.7,16.0,952.0,521.66,400.15
2016,4,25,11,15,965.0,103.5,4.7,16.0,965.0,576.13,447.01
2016,4,25,11,30,967.0,104.0,4.7,16.0,978.0,629.3,491.6
2016,4,25,11,45,966.0,105.0,4.75,16.5,983.0,679.54,531.99
2016,4,25,12,0,965.0,106.0,4.8,17.0,988.0,727.82,569.8
2016,4,25,12,15,964.0,106.0,4.7,17.0,985.0,773.11,604.88
2016,4,25,12,30,963.0,106.0,4.6,17.0,982.0,816.01,636.46
2016,4,25,12,45,951.5,111.0,4.6,17.0,968.5,852.56,662.68
2016,4,25,13,0,940.0,116.0,4.6,17.0,955.0,885.83,686.52
2016,4,25,13,15,935.5,115.0,4.5,17.0,936.5,916.09,707.47
2016,4,25,13,30,931.0,114.0,4.4,17.0,918.0,943.07,726.02
2016,4,25,13,45,924.0,113.0,4.3,17.0,891.5,964.38,740.71
2016,4,25,14,0,917.0,112.0,4.2,17.0,865.0,982.12,753.24
2016,4,25,14,15,908.5,110.5,4.15,17.0,832.5,994.29,762.34
2016,4,25,14,30,900.0,109.0,4.1,17.0,800.0,1002.77,769.08
2016,4,25,14,45,888.0,107.5,4.05,17.0,760.5,1004.15,771.11
2016,4,25,15,0,876.0,106.0,4.0,17.0,721.0,1001.87,770.84
2016,4,25,15,15,860.5,103.5,3.95,16.5,676.5,1003.31,774.8
2016,4,25,15,30,845.0,101.0,3.9,16.0,632.0,989.33,768.16
2016,4,25,15,45,825.5,97.5,3.9,16.0,583.5,966.7,754.53
2016,4,25,16,0,806.0,94.0,3.9,16.0,535.0,940.83,738.63
2016,4,25,16,15,779.5,90.5,3.75,15.5,483.0,905.1,716.02
2016,4,25,16,30,753.0,87.0,3.6,15.0,431.0,866.77,691.22
2016,4,25,16,45,716.0,82.0,3.5,15.0,377.5,820.67,659.21
2016,4,25,17,0,679.0,77.0,3.4,15.0,324.0,767.4,621.05
2016,4,25,17,15,628.0,71.0,3.15,14.0,271.0,699.18,571.75
2016,4,25,17,30,577.0,65.0,2.9,13.0,218.0,631.2,520.41
2016,4,25,17,45,495.0,57.0,2.65,12.5,167.5,535.16,443.35
2016,4,25,18,0,413.0,49.0,2.4,12.0,117.0,442.42,365.48
2016,4,25,18,15,292.5,36.0,2.25,11.5,75.5,319.03,257.7
2016,4,25,18,30,172.0,23.0,2.1,11.0,34.0,191.77,99.72
2016,4,25,18,45,86.0,11.5,2.0,10.5,17.0,69.36,0.0
2016,4,25,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.5,1.1,8.5,5.5,0.0,0.0
2016,4,26,5,30,0.0,11.0,1.2,9.0,11.0,9.39,0.0
2016,4,26,5,45,129.0,27.0,1.3,9.5,43.0,20.82,9.66
2016,4,26,6,0,258.0,43.0,1.4,10.0,75.0,33.01,23.31
2016,4,26,6,15,336.5,56.0,1.45,10.5,119.0,42.6,32.53
2016,4,26,6,30,415.0,69.0,1.5,11.0,163.0,52.01,41.3
2016,4,26,6,45,461.0,81.5,1.55,11.5,210.5,60.6,49.12
2016,4,26,7,0,507.0,94.0,1.6,12.0,258.0,70.77,58.12
2016,4,26,7,15,570.5,92.5,1.65,12.5,308.0,67.99,55.42
2016,4,26,7,30,634.0,91.0,1.7,13.0,358.0,65.77,53.19
2016,4,26,7,45,481.5,145.5,1.75,13.5,363.0,98.79,81.93
2016,4,26,8,0,329.0,200.0,1.8,14.0,368.0,134.61,112.46
2016,4,26,8,15,342.5,219.5,1.8,14.5,410.0,144.94,120.64
2016,4,26,8,30,356.0,239.0,1.8,15.0,452.0,154.76,128.35
2016,4,26,8,45,467.5,220.5,1.8,15.5,522.5,134.47,110.53
2016,4,26,9,0,579.0,202.0,1.8,16.0,593.0,121.64,99.2
2016,4,26,9,15,448.0,266.5,1.8,16.0,580.0,178.07,128.15
2016,4,26,9,30,317.0,331.0,1.8,16.0,567.0,242.2,177.02
2016,4,26,9,45,335.0,343.0,1.8,16.5,602.5,278.13,202.74
2016,4,26,10,0,353.0,355.0,1.8,17.0,638.0,316.49,232.31
2016,4,26,10,15,427.5,338.0,1.9,17.0,692.5,347.18,255.91
2016,4,26,10,30,502.0,321.0,2.0,17.0,747.0,394.88,293.79
2016,4,26,10,45,501.0,332.5,2.1,17.0,766.5,438.45,330.2
2016,4,26,11,0,500.0,344.0,2.2,17.0,786.0,482.05,365.96
2016,4,26,11,15,484.0,355.0,2.3,17.0,788.5,517.56,395.07
2016,4,26,11,30,468.0,366.0,2.4,17.0,791.0,551.34,422.21
2016,4,26,11,45,369.5,407.5,2.55,17.5,744.0,556.75,426.46
2016,4,26,12,0,271.0,449.0,2.7,18.0,697.0,552.0,422.37
2016,4,26,12,15,270.0,447.5,2.8,18.0,694.5,573.47,439.19
2016,4,26,12,30,269.0,446.0,2.9,18.0,692.0,594.08,455.1
2016,4,26,12,45,345.5,410.5,3.05,18.0,722.5,644.89,494.83
2016,4,26,13,0,422.0,375.0,3.2,18.0,753.0,707.05,542.33
2016,4,26,13,15,465.5,352.0,3.3,18.0,761.5,748.38,573.85
2016,4,26,13,30,509.0,329.0,3.4,18.0,770.0,789.4,605.24
2016,4,26,13,45,653.0,246.0,3.5,18.0,794.5,867.67,665.67
2016,4,26,14,0,797.0,163.0,3.6,18.0,819.0,934.71,714.67
2016,4,26,14,15,787.0,160.5,3.65,17.5,787.5,943.56,722.98
2016,4,26,14,30,777.0,158.0,3.7,17.0,756.0,948.84,729.48
2016,4,26,14,45,770.5,151.5,3.75,17.0,720.0,949.89,731.87
2016,4,26,15,0,764.0,145.0,3.8,17.0,684.0,947.41,731.99
2016,4,26,15,15,747.0,141.5,3.8,16.5,641.5,942.15,731.43
2016,4,26,15,30,730.0,138.0,3.8,16.0,599.0,926.11,723.39
2016,4,26,15,45,714.5,131.0,3.8,16.0,553.5,904.2,709.94
2016,4,26,16,0,699.0,124.0,3.8,16.0,508.0,879.28,694.34
2016,4,26,16,15,670.0,118.5,3.75,15.5,458.0,840.16,669.29
2016,4,26,16,30,641.0,113.0,3.7,15.0,408.0,798.79,642.21
2016,4,26,16,45,609.5,104.5,3.65,14.5,358.0,749.5,608.5
2016,4,26,17,0,578.0,96.0,3.6,14.0,308.0,698.76,572.69
2016,4,26,17,15,525.0,88.0,3.4,13.5,257.0,628.06,519.47
2016,4,26,17,30,472.0,80.0,3.2,13.0,206.0,557.59,464.44
2016,4,26,17,45,394.0,69.0,3.0,12.5,158.5,460.34,385.37
2016,4,26,18,0,316.0,58.0,2.8,12.0,111.0,373.32,311.11
2016,4,26,18,15,213.0,42.0,2.65,11.5,72.0,264.4,214.37
2016,4,26,18,30,110.0,26.0,2.5,11.0,33.0,137.89,77.49
2016,4,26,18,45,55.0,13.0,2.4,11.0,16.5,49.23,0.0
2016,4,26,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,27,5,15,20.0,5.5,1.9,11.0,6.5,0.0,0.0
2016,4,27,5,30,40.0,11.0,2.1,11.0,13.0,9.39,0.0
2016,4,27,5,45,169.0,26.0,2.35,11.5,46.5,20.15,9.64
2016,4,27,6,0,298.0,41.0,2.6,12.0,80.0,31.65,21.98
2016,4,27,6,15,386.5,52.0,2.65,12.0,126.0,41.43,31.3
2016,4,27,6,30,475.0,63.0,2.7,12.0,172.0,49.45,38.85
2016,4,27,6,45,237.5,65.0,2.75,12.5,119.5,47.2,36.91
2016,4,27,7,0,0.0,67.0,2.8,13.0,67.0,55.48,44.26
2016,4,27,7,15,0.0,61.5,2.85,13.0,61.5,50.94,40.12
2016,4,27,7,30,0.0,56.0,2.9,13.0,56.0,46.37,35.92
2016,4,27,7,45,0.0,104.5,3.0,13.5,104.5,85.24,70.08
2016,4,27,8,0,0.0,153.0,3.1,14.0,153.0,120.77,100.63
2016,4,27,8,15,29.5,203.5,3.3,14.0,221.5,147.61,123.42
2016,4,27,8,30,59.0,254.0,3.5,14.0,290.0,177.42,148.49
2016,4,27,8,45,29.5,197.0,3.7,14.5,215.0,145.07,120.24
2016,4,27,9,0,0.0,140.0,3.9,15.0,140.0,113.52,92.81
2016,4,27,9,15,35.5,238.5,4.0,15.0,265.0,174.65,137.26
2016,4,27,9,30,71.0,337.0,4.1,15.0,390.0,242.42,189.14
2016,4,27,9,45,120.5,364.5,4.25,15.0,460.0,265.18,204.49
2016,4,27,10,0,170.0,392.0,4.4,15.0,530.0,307.21,236.02
2016,4,27,10,15,264.0,389.0,4.5,14.5,610.5,340.28,260.58
2016,4,27,10,30,358.0,386.0,4.6,14.0,691.0,395.09,303.79
2016,4,27,10,45,226.0,408.0,4.7,14.0,602.5,392.71,306.31
2016,4,27,11,0,94.0,430.0,4.8,14.0,514.0,373.2,293.4
2016,4,27,11,15,481.0,293.5,4.85,14.0,730.0,473.38,372.55
2016,4,27,11,30,868.0,157.0,4.9,14.0,946.0,619.06,488.23
2016,4,27,11,45,869.0,158.0,4.95,14.0,952.5,668.13,528.31
2016,4,27,12,0,870.0,159.0,5.0,14.0,959.0,715.69,566.8
2016,4,27,12,15,870.5,159.0,5.0,14.0,957.5,760.32,602.16
2016,4,27,12,30,871.0,159.0,5.0,14.0,956.0,802.9,635.37
2016,4,27,12,45,855.0,167.5,5.0,14.0,942.5,837.82,662.0
2016,4,27,13,0,839.0,176.0,5.0,14.0,929.0,869.37,685.16
2016,4,27,13,15,834.5,174.5,4.95,14.0,911.0,898.14,705.98
2016,4,27,13,30,830.0,173.0,4.9,14.0,893.0,923.76,724.54
2016,4,27,13,45,829.5,167.5,4.9,14.0,869.5,945.93,741.03
2016,4,27,14,0,829.0,162.0,4.9,14.0,846.0,964.77,755.29
2016,4,27,14,15,818.5,160.0,4.85,14.0,813.5,974.2,762.59
2016,4,27,14,30,808.0,158.0,4.8,14.0,781.0,979.95,767.49
2016,4,27,14,45,613.5,219.5,4.8,14.0,679.0,876.36,693.76
2016,4,27,15,0,419.0,281.0,4.8,14.0,577.0,752.4,599.45
2016,4,27,15,15,584.0,211.0,4.7,14.0,596.5,848.83,677.58
2016,4,27,15,30,749.0,141.0,4.6,14.0,616.0,949.42,751.66
2016,4,27,15,45,719.0,139.0,4.55,14.0,566.5,918.97,730.6
2016,4,27,16,0,689.0,137.0,4.5,14.0,517.0,885.6,708.25
2016,4,27,16,15,682.5,114.5,4.35,13.5,461.0,848.06,683.25
2016,4,27,16,30,676.0,92.0,4.2,13.0,405.0,806.2,654.66
2016,4,27,16,45,584.5,105.5,4.05,13.0,353.0,727.48,596.61
2016,4,27,17,0,493.0,119.0,3.9,13.0,301.0,641.06,531.27
2016,4,27,17,15,455.0,105.5,3.7,12.5,253.0,580.77,485.43
2016,4,27,17,30,417.0,92.0,3.5,12.0,205.0,520.77,437.86
2016,4,27,17,45,348.5,77.5,3.3,12.0,158.0,434.42,365.63
2016,4,27,18,0,280.0,63.0,3.1,12.0,111.0,351.65,293.56
2016,4,27,18,15,182.5,45.0,3.0,11.5,72.0,245.5,199.46
2016,4,27,18,30,85.0,27.0,2.9,11.0,33.0,122.09,72.96
2016,4,27,18,45,42.5,13.5,2.8,11.0,16.5,41.02,0.0
2016,4,27,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,15,32.5,6.5,1.8,9.5,7.5,5.55,0.0
2016,4,28,5,30,65.0,13.0,2.1,10.0,15.0,11.1,0.0
2016,4,28,5,45,194.5,27.5,2.4,10.5,50.0,21.34,11.1
2016,4,28,6,0,324.0,42.0,2.7,11.0,85.0,34.09,24.28
2016,4,28,6,15,411.5,52.0,2.75,11.5,131.5,41.45,31.42
2016,4,28,6,30,499.0,62.0,2.8,12.0,178.0,48.67,38.17
2016,4,28,6,45,556.0,69.5,2.85,12.5,229.5,53.53,42.6
2016,4,28,7,0,613.0,77.0,2.9,13.0,281.0,58.29,46.76
2016,4,28,7,15,654.0,82.5,2.9,13.5,333.5,61.28,49.24
2016,4,28,7,30,695.0,88.0,2.9,14.0,386.0,64.2,51.57
2016,4,28,7,45,728.5,91.0,2.9,14.5,438.0,71.33,57.56
2016,4,28,8,0,762.0,94.0,2.9,15.0,490.0,72.46,58.23
2016,4,28,8,15,784.5,97.5,2.9,15.5,539.5,73.76,59.04
2016,4,28,8,30,807.0,101.0,2.9,16.0,589.0,74.98,59.79
2016,4,28,8,45,825.5,103.0,2.9,16.5,634.5,75.08,59.57
2016,4,28,9,0,844.0,105.0,2.9,17.0,680.0,75.15,59.35
2016,4,28,9,15,857.0,107.0,2.9,17.5,720.5,128.42,75.03
2016,4,28,9,30,870.0,109.0,2.9,18.0,761.0,183.02,106.24
2016,4,28,9,45,890.0,105.5,2.95,18.5,798.5,236.91,146.68
2016,4,28,10,0,910.0,102.0,3.0,19.0,836.0,292.67,193.47
2016,4,28,10,15,916.5,103.0,3.05,19.0,864.5,349.12,243.49
2016,4,28,10,30,923.0,104.0,3.1,19.0,893.0,405.65,293.68
2016,4,28,10,45,926.0,106.5,3.15,19.5,913.5,461.68,342.12
2016,4,28,11,0,929.0,109.0,3.2,20.0,934.0,517.05,388.69
2016,4,28,11,15,932.0,109.5,3.25,20.0,947.5,570.09,432.93
2016,4,28,11,30,935.0,110.0,3.3,20.0,961.0,622.01,475.15
2016,4,28,11,45,934.5,111.5,3.35,20.5,966.5,671.23,513.32
2016,4,28,12,0,934.0,113.0,3.4,21.0,972.0,718.64,549.1
2016,4,28,12,15,933.5,112.5,3.5,21.0,969.5,762.41,582.75
2016,4,28,12,30,933.0,112.0,3.6,21.0,967.0,803.9,613.35
2016,4,28,12,45,933.5,110.5,3.7,21.0,958.0,842.82,640.99
2016,4,28,13,0,934.0,109.0,3.8,21.0,949.0,879.09,666.75
2016,4,28,13,15,930.5,108.0,3.85,20.5,931.0,909.58,689.59
2016,4,28,13,30,927.0,107.0,3.9,20.0,913.0,936.86,710.39
2016,4,28,13,45,920.5,106.5,3.95,20.0,887.5,958.6,726.15
2016,4,28,14,0,914.0,106.0,4.0,20.0,862.0,976.83,739.68
2016,4,28,14,15,906.5,104.5,4.0,20.0,830.5,989.51,749.28
2016,4,28,14,30,899.0,103.0,4.0,20.0,799.0,998.56,756.61
2016,4,28,14,45,885.5,102.5,4.05,20.0,760.0,999.21,758.72
2016,4,28,15,0,872.0,102.0,4.1,20.0,721.0,996.23,758.59
2016,4,28,15,15,858.0,100.0,4.1,19.5,677.5,987.51,755.83
2016,4,28,15,30,844.0,98.0,4.1,19.0,634.0,987.23,759.09
2016,4,28,15,45,819.0,97.0,4.1,18.5,585.0,962.02,745.05
2016,4,28,16,0,794.0,96.0,4.1,18.0,536.0,933.7,728.88
2016,4,28,16,15,768.5,92.5,4.05,17.5,485.0,898.93,707.63
2016,4,28,16,30,743.0,89.0,4.0,17.0,434.0,861.58,684.16
2016,4,28,16,45,699.5,86.0,3.95,16.5,380.0,812.21,651.28
2016,4,28,17,0,656.0,83.0,3.9,16.0,326.0,755.77,612.13
2016,4,28,17,15,606.0,76.5,3.75,15.0,274.0,688.09,563.63
2016,4,28,17,30,556.0,70.0,3.6,14.0,222.0,620.59,513.03
2016,4,28,17,45,467.5,62.5,3.5,13.5,171.5,519.79,432.52
2016,4,28,18,0,379.0,55.0,3.4,13.0,121.0,422.24,351.05
2016,4,28,18,15,267.5,41.0,3.2,12.5,80.0,303.92,247.78
2016,4,28,18,30,156.0,27.0,3.0,12.0,39.0,191.37,123.17
2016,4,28,18,45,78.0,13.5,2.85,11.5,19.5,65.73,0.0
2016,4,28,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.5,2.4,11.0,6.5,5.55,0.0
2016,4,29,5,30,0.0,13.0,2.4,11.0,13.0,10.73,0.0
2016,4,29,5,45,82.0,35.0,2.45,11.0,46.0,27.0,15.99
2016,4,29,6,0,164.0,57.0,2.5,11.0,79.0,43.16,32.3
2016,4,29,6,15,245.0,74.5,2.55,11.0,124.0,56.07,44.54
2016,4,29,6,30,326.0,92.0,2.6,11.0,169.0,67.65,55.36
2016,4,29,6,45,395.5,103.0,2.65,11.5,219.5,74.87,61.9
2016,4,29,7,0,465.0,114.0,2.7,12.0,270.0,81.94,68.07
2016,4,29,7,15,510.5,123.0,2.7,12.0,321.0,87.23,72.63
2016,4,29,7,30,556.0,132.0,2.7,12.0,372.0,92.35,76.94
2016,4,29,7,45,593.5,137.5,2.75,12.5,422.5,95.87,79.63
2016,4,29,8,0,631.0,143.0,2.8,13.0,473.0,97.16,80.33
2016,4,29,8,15,656.5,148.5,2.8,13.0,521.0,98.2,80.96
2016,4,29,8,30,682.0,154.0,2.8,13.0,569.0,99.14,81.52
2016,4,29,8,45,704.0,157.5,2.85,13.5,613.0,98.65,80.71
2016,4,29,9,0,726.0,161.0,2.9,14.0,657.0,98.15,79.9
2016,4,29,9,15,740.5,164.5,2.9,14.0,696.5,139.84,87.87
2016,4,29,9,30,755.0,168.0,2.9,14.0,736.0,191.03,118.96
2016,4,29,9,45,789.0,157.5,2.95,14.0,775.0,246.22,161.04
2016,4,29,10,0,823.0,147.0,3.0,14.0,814.0,296.34,203.48
2016,4,29,10,15,831.0,148.5,3.0,14.0,841.5,350.36,251.74
2016,4,29,10,30,839.0,150.0,3.0,14.0,869.0,404.86,300.41
2016,4,29,10,45,845.5,150.5,3.0,14.5,890.0,458.31,346.92
2016,4,29,11,0,852.0,151.0,3.0,15.0,911.0,511.64,392.06
2016,4,29,11,15,855.5,152.0,3.15,15.5,924.5,563.45,435.09
2016,4,29,11,30,859.0,153.0,3.3,16.0,938.0,612.07,474.61
2016,4,29,11,45,859.0,154.0,3.5,16.5,943.0,658.31,511.47
2016,4,29,12,0,859.0,155.0,3.7,17.0,948.0,702.99,546.29
2016,4,29,12,15,859.5,155.0,3.8,17.0,946.5,745.52,579.53
2016,4,29,12,30,860.0,155.0,3.9,17.0,945.0,794.14,616.37
2016,4,29,12,45,862.5,151.5,4.05,17.0,936.5,823.27,638.55
2016,4,29,13,0,865.0,148.0,4.2,17.0,928.0,858.05,664.13
2016,4,29,13,15,861.5,147.0,4.2,17.0,911.0,887.29,685.07
2016,4,29,13,30,858.0,146.0,4.2,17.0,894.0,924.95,711.96
2016,4,29,13,45,849.0,146.0,4.25,17.0,868.5,944.76,726.56
2016,4,29,14,0,840.0,146.0,4.3,17.0,843.0,961.05,738.97
2016,4,29,14,15,831.0,144.0,4.3,16.5,811.0,971.72,748.77
2016,4,29,14,30,822.0,142.0,4.3,16.0,779.0,978.79,756.24
2016,4,29,14,45,808.0,140.0,4.35,16.0,741.0,977.35,757.06
2016,4,29,15,0,794.0,138.0,4.4,16.0,703.0,972.27,755.55
2016,4,29,15,15,777.5,134.5,4.35,16.0,660.0,959.52,747.9
2016,4,29,15,30,761.0,131.0,4.3,16.0,617.0,950.81,743.3
2016,4,29,15,45,561.5,173.0,4.25,16.0,516.5,791.69,629.99
2016,4,29,16,0,362.0,215.0,4.2,16.0,416.0,621.52,501.22
2016,4,29,16,15,507.0,165.5,4.1,15.5,418.0,728.11,588.97
2016,4,29,16,30,652.0,116.0,4.0,15.0,420.0,814.71,655.88
2016,4,29,16,45,614.0,109.5,3.95,15.0,369.0,761.32,617.14
2016,4,29,17,0,576.0,103.0,3.9,15.0,318.0,706.58,577.39
2016,4,29,17,15,523.5,94.5,3.7,14.5,266.5,635.43,524.16
2016,4,29,17,30,471.0,86.0,3.5,14.0,215.0,560.02,465.6
2016,4,29,17,45,395.0,74.5,3.3,13.5,167.0,469.47,392.35
2016,4,29,18,0,319.0,63.0,3.1,13.0,119.0,383.06,318.94
2016,4,29,18,15,215.5,46.5,2.95,12.5,79.0,272.73,222.21
2016,4,29,18,30,112.0,30.0,2.8,12.0,39.0,149.73,99.53
2016,4,29,18,45,56.0,15.0,2.7,11.5,19.5,51.77,0.0
2016,4,29,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,15,52.5,7.5,2.4,10.5,10.0,6.4,0.0
2016,4,30,5,30,105.0,15.0,2.6,11.0,20.0,11.7,0.0
2016,4,30,5,45,231.5,29.0,2.8,12.0,56.5,23.63,13.55
2016,4,30,6,0,358.0,43.0,3.0,13.0,93.0,34.86,24.87
2016,4,30,6,15,443.0,53.0,3.25,13.5,141.0,42.24,31.91
2016,4,30,6,30,528.0,63.0,3.5,14.0,189.0,49.48,38.6
2016,4,30,6,45,586.0,70.0,3.75,14.5,242.0,53.97,42.65
2016,4,30,7,0,644.0,77.0,4.0,15.0,295.0,58.39,46.47
2016,4,30,7,15,683.0,82.0,4.15,15.5,348.0,61.05,48.62
2016,4,30,7,30,722.0,87.0,4.3,16.0,401.0,63.65,50.65
2016,4,30,7,45,751.5,91.0,4.5,16.5,453.5,71.44,57.18
2016,4,30,8,0,781.0,95.0,4.7,17.0,506.0,73.27,58.45
2016,4,30,8,15,802.5,98.5,4.7,17.0,555.0,74.54,59.35
2016,4,30,8,30,824.0,102.0,4.7,17.0,604.0,75.73,60.19
2016,4,30,8,45,840.0,104.5,4.7,17.5,649.5,76.1,60.2
2016,4,30,9,0,856.0,107.0,4.7,18.0,695.0,76.4,60.18
2016,4,30,9,15,868.0,109.5,4.7,18.0,735.5,135.63,78.63
2016,4,30,9,30,880.0,112.0,4.7,18.0,776.0,190.98,111.98
2016,4,30,9,45,896.0,109.5,4.75,18.5,812.0,245.32,153.81
2016,4,30,10,0,912.0,107.0,4.8,19.0,848.0,301.1,201.4
2016,4,30,10,15,918.0,108.5,4.8,19.0,875.5,357.78,252.09
2016,4,30,10,30,924.0,110.0,4.8,19.0,903.0,414.49,302.88
2016,4,30,10,45,928.5,110.5,4.8,19.5,923.5,469.72,351.12
2016,4,30,11,0,933.0,111.0,4.8,20.0,944.0,524.39,397.61
2016,4,30,11,15,935.0,111.5,4.75,20.0,957.0,576.98,441.88
2016,4,30,11,30,937.0,112.0,4.7,20.0,970.0,628.35,483.97
2016,4,30,11,45,938.0,112.0,4.7,20.5,975.0,677.29,522.32
2016,4,30,12,0,939.0,112.0,4.7,21.0,980.0,724.5,558.31
2016,4,30,12,15,938.0,112.0,4.65,21.0,977.0,768.37,591.84
2016,4,30,12,30,937.0,112.0,4.6,21.0,974.0,809.93,622.01
2016,4,30,12,45,933.5,112.0,4.55,21.5,963.0,847.03,646.63
2016,4,30,13,0,930.0,112.0,4.5,22.0,952.0,881.27,669.03
2016,4,30,13,15,925.5,111.0,4.45,22.0,933.5,910.71,689.3
2016,4,30,13,30,921.0,110.0,4.4,22.0,915.0,936.9,707.48
2016,4,30,13,45,916.0,108.5,4.35,22.0,889.5,958.8,722.8
2016,4,30,14,0,911.0,107.0,4.3,22.0,864.0,977.23,735.86
2016,4,30,14,15,902.5,105.5,4.2,22.0,831.5,988.8,744.09
2016,4,30,14,30,894.0,104.0,4.1,22.0,799.0,996.72,750.01
2016,4,30,14,45,884.0,101.5,4.05,22.0,761.0,998.43,752.2
2016,4,30,15,0,874.0,99.0,4.0,22.0,723.0,996.5,752.14
2016,4,30,15,15,860.0,96.5,3.9,22.0,679.5,987.01,746.81
2016,4,30,15,30,846.0,94.0,3.8,22.0,636.0,974.08,739.31
2016,4,30,15,45,829.5,90.5,3.7,22.0,588.5,965.78,735.13
2016,4,30,16,0,813.0,87.0,3.6,22.0,541.0,942.57,720.74
2016,4,30,16,15,789.0,84.0,3.4,21.5,490.0,909.62,700.35
2016,4,30,16,30,765.0,81.0,3.2,21.0,439.0,874.1,677.94
2016,4,30,16,45,734.0,76.0,3.0,20.5,387.0,827.01,646.84
2016,4,30,17,0,703.0,71.0,2.8,20.0,335.0,778.2,613.74
2016,4,30,17,15,656.5,65.5,2.6,19.5,282.5,719.41,572.16
2016,4,30,17,30,610.0,60.0,2.4,19.0,230.0,655.25,524.86
2016,4,30,17,45,542.0,53.0,2.2,18.5,180.0,571.32,460.2
2016,4,30,18,0,474.0,46.0,2.0,18.0,130.0,490.03,394.42
2016,4,30,18,15,363.0,35.5,1.95,17.5,87.5,374.16,298.01
2016,4,30,18,30,252.0,25.0,1.9,17.0,45.0,264.67,180.93
2016,4,30,18,45,126.0,12.5,1.85,16.5,22.5,98.45,0.0
2016,4,30,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,5,15,66.0,8.0,0.55,12.5,11.0,6.83,0.0
2016,5,1,5,30,132.0,16.0,0.4,13.0,22.0,12.5,0.0
2016,5,1,5,45,262.5,28.5,0.3,13.5,59.5,23.18,13.44
2016,5,1,6,0,393.0,41.0,0.2,14.0,97.0,33.18,23.47
2016,5,1,6,15,475.0,49.0,0.3,14.5,145.0,39.0,29.05
2016,5,1,6,30,557.0,57.0,0.4,15.0,193.0,44.77,34.37
2016,5,1,6,45,610.0,63.5,0.5,15.5,245.0,49.08,38.2
2016,5,1,7,0,663.0,70.0,0.6,16.0,297.0,53.3,41.81
2016,5,1,7,15,700.5,74.5,0.65,16.5,349.5,60.85,48.26
2016,5,1,7,30,738.0,79.0,0.7,17.0,402.0,63.54,50.34
2016,5,1,7,45,765.0,83.0,0.8,18.0,453.5,65.64,51.77
2016,5,1,8,0,792.0,87.0,0.9,19.0,505.0,67.66,53.1
2016,5,1,8,15,812.0,90.0,0.85,19.5,554.0,68.79,53.77
2016,5,1,8,30,832.0,93.0,0.8,20.0,603.0,69.85,54.38
2016,5,1,8,45,847.0,95.5,0.8,21.0,648.0,80.79,63.22
2016,5,1,9,0,862.0,98.0,0.8,22.0,693.0,81.99,63.76
2016,5,1,9,15,873.5,100.0,0.75,22.0,733.0,132.79,73.71
2016,5,1,9,30,885.0,102.0,0.7,22.0,773.0,187.87,106.31
2016,5,1,9,45,892.5,104.5,0.7,22.5,806.5,243.8,148.37
2016,5,1,10,0,900.0,107.0,0.7,23.0,840.0,300.38,194.74
2016,5,1,10,15,906.0,108.5,0.8,23.0,868.0,356.29,242.48
2016,5,1,10,30,912.0,110.0,0.9,23.0,896.0,412.25,290.17
2016,5,1,10,45,915.5,111.5,1.0,23.5,916.0,467.02,335.54
2016,5,1,11,0,919.0,113.0,1.1,24.0,936.0,521.16,379.15
2016,5,1,11,15,921.5,113.5,1.25,24.0,949.0,573.23,421.1
2016,5,1,11,30,924.0,114.0,1.4,24.0,962.0,624.16,461.2
2016,5,1,11,45,923.0,115.0,1.55,24.5,966.5,671.97,497.24
2016,5,1,12,0,922.0,116.0,1.7,25.0,971.0,717.93,531.1
2016,5,1,12,15,921.5,116.0,1.8,25.0,968.5,761.42,563.22
2016,5,1,12,30,921.0,116.0,1.9,25.0,966.0,802.71,592.45
2016,5,1,12,45,918.0,116.0,2.05,25.0,955.0,839.61,618.18
2016,5,1,13,0,915.0,116.0,2.2,25.0,944.0,873.74,642.12
2016,5,1,13,15,911.0,115.0,2.3,24.5,926.0,903.17,663.86
2016,5,1,13,30,907.0,114.0,2.4,24.0,908.0,929.43,683.69
2016,5,1,13,45,898.5,114.5,2.55,24.0,882.5,949.78,698.92
2016,5,1,14,0,890.0,115.0,2.7,24.0,857.0,966.66,712.04
2016,5,1,14,15,882.0,113.5,2.75,24.0,825.0,978.46,721.12
2016,5,1,14,30,874.0,112.0,2.8,24.0,793.0,986.71,728.08
2016,5,1,14,45,860.0,111.0,2.85,24.0,754.5,986.04,729.35
2016,5,1,15,0,846.0,110.0,2.9,24.0,716.0,981.82,728.52
2016,5,1,15,15,831.5,107.5,2.9,23.5,673.0,984.18,733.24
2016,5,1,15,30,817.0,105.0,2.9,23.0,630.0,970.92,727.65
2016,5,1,15,45,794.5,103.5,2.95,22.5,582.0,947.55,715.81
2016,5,1,16,0,772.0,102.0,3.0,22.0,534.0,921.1,701.82
2016,5,1,16,15,746.0,97.5,2.9,21.5,483.5,884.74,679.67
2016,5,1,16,30,720.0,93.0,2.8,21.0,433.0,852.27,659.98
2016,5,1,16,45,680.0,89.5,2.75,20.5,380.5,799.84,625.91
2016,5,1,17,0,640.0,86.0,2.7,20.0,328.0,746.21,590.07
2016,5,1,17,15,591.0,79.0,2.45,19.0,276.0,679.02,542.79
2016,5,1,17,30,542.0,72.0,2.2,18.0,224.0,612.01,493.7
2016,5,1,17,45,465.5,63.5,1.95,17.5,174.5,520.42,422.42
2016,5,1,18,0,389.0,55.0,1.7,17.0,125.0,431.73,350.4
2016,5,1,18,15,283.5,41.5,1.6,16.5,84.0,316.09,253.62
2016,5,1,18,30,178.0,28.0,1.5,16.0,43.0,212.69,149.03
2016,5,1,18,45,89.0,14.0,1.45,15.5,21.5,74.03,0.0
2016,5,1,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,5,15,35.5,9.0,1.05,11.5,10.5,7.68,0.0
2016,5,2,5,30,71.0,18.0,1.2,12.0,21.0,14.33,0.0
2016,5,2,5,45,181.0,34.0,1.35,12.5,57.0,26.16,16.13
2016,5,2,6,0,291.0,50.0,1.5,13.0,93.0,38.2,27.92
2016,5,2,6,15,145.5,61.5,1.5,13.5,83.0,46.83,36.07
2016,5,2,6,30,0.0,73.0,1.5,14.0,73.0,58.58,46.74
2016,5,2,6,45,0.0,93.0,1.55,14.5,93.0,73.84,60.27
2016,5,2,7,0,0.0,113.0,1.6,15.0,113.0,88.95,73.39
2016,5,2,7,15,161.5,138.5,1.5,15.5,209.5,101.82,84.28
2016,5,2,7,30,323.0,164.0,1.4,16.0,306.0,114.37,94.68
2016,5,2,7,45,209.0,196.0,1.35,16.5,292.0,137.56,113.98
2016,5,2,8,0,95.0,228.0,1.3,17.0,278.0,161.36,133.43
2016,5,2,8,15,271.0,225.5,1.25,17.5,388.0,146.63,120.27
2016,5,2,8,30,447.0,223.0,1.2,18.0,498.0,137.27,111.85
2016,5,2,8,45,614.0,177.5,1.2,18.5,585.0,108.88,87.53
2016,5,2,9,0,781.0,132.0,1.2,19.0,672.0,90.36,71.6
2016,5,2,9,15,794.0,134.5,1.2,19.5,711.0,140.34,82.33
2016,5,2,9,30,807.0,137.0,1.2,20.0,750.0,192.5,114.16
2016,5,2,9,45,828.5,133.0,1.25,20.5,787.0,243.67,152.78
2016,5,2,10,0,850.0,129.0,1.3,21.0,824.0,303.96,202.07
2016,5,2,10,15,857.0,130.5,1.25,21.5,851.0,357.61,247.64
2016,5,2,10,30,864.0,132.0,1.2,22.0,878.0,411.46,292.91
2016,5,2,10,45,867.0,134.0,1.15,22.5,897.5,463.98,336.07
2016,5,2,11,0,870.0,136.0,1.1,23.0,917.0,515.92,377.28
2016,5,2,11,15,873.0,136.5,1.1,23.0,930.0,566.06,416.81
2016,5,2,11,30,876.0,137.0,1.1,23.0,943.0,615.21,454.44
2016,5,2,11,45,873.0,140.0,1.1,23.5,946.5,661.31,487.87
2016,5,2,12,0,870.0,143.0,1.1,24.0,950.0,705.6,518.99
2016,5,2,12,15,869.0,142.5,1.2,24.0,947.5,746.65,549.25
2016,5,2,12,30,868.0,142.0,1.3,24.0,945.0,785.58,577.6
2016,5,2,12,45,860.5,144.5,1.4,24.0,933.0,819.56,600.99
2016,5,2,13,0,853.0,147.0,1.5,24.0,921.0,850.73,622.59
2016,5,2,13,15,848.0,146.0,1.6,23.5,903.0,878.07,642.98
2016,5,2,13,30,843.0,145.0,1.7,23.0,885.0,913.82,669.04
2016,5,2,13,45,683.5,224.5,1.85,23.0,813.5,880.47,648.79
2016,5,2,14,0,524.0,304.0,2.0,23.0,742.0,825.95,611.14
2016,5,2,14,15,661.0,224.0,2.1,22.5,755.0,901.0,669.07
2016,5,2,14,30,798.0,144.0,2.2,22.0,768.0,959.96,710.97
2016,5,2,14,45,777.0,145.5,2.35,22.0,729.0,954.89,709.86
2016,5,2,15,0,756.0,147.0,2.5,22.0,690.0,953.75,712.07
2016,5,2,15,15,739.0,143.5,2.55,21.5,647.5,940.68,706.79
2016,5,2,15,30,722.0,140.0,2.6,21.0,605.0,924.36,699.46
2016,5,2,15,45,621.5,156.5,2.7,21.0,535.5,844.51,647.31
2016,5,2,16,0,521.0,173.0,2.8,21.0,466.0,753.13,585.87
2016,5,2,16,15,521.5,155.5,2.8,20.0,425.5,731.03,574.67
2016,5,2,16,30,522.0,138.0,2.8,19.0,385.0,706.25,560.69
2016,5,2,16,45,363.5,143.5,2.85,18.5,306.5,556.57,449.43
2016,5,2,17,0,205.0,149.0,2.9,18.0,228.0,391.7,320.41
2016,5,2,17,15,173.5,132.0,2.85,17.0,191.5,322.6,267.04
2016,5,2,17,30,142.0,115.0,2.8,16.0,155.0,274.7,228.38
2016,5,2,17,45,197.0,92.5,2.75,15.5,136.0,309.62,258.01
2016,5,2,18,0,252.0,70.0,2.7,15.0,117.0,338.34,280.13
2016,5,2,18,15,171.0,51.0,2.55,14.5,78.0,227.5,184.8
2016,5,2,18,30,90.0,32.0,2.4,14.0,39.0,137.98,98.28
2016,5,2,18,45,45.0,16.0,2.25,13.5,19.5,45.09,0.0
2016,5,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.5,0.55,12.0,5.5,4.69,0.0
2016,5,3,5,30,0.0,11.0,0.6,12.0,11.0,9.05,0.0
2016,5,3,5,45,2.0,30.0,0.65,12.5,30.5,24.48,14.95
2016,5,3,6,0,4.0,49.0,0.7,13.0,50.0,39.23,28.92
2016,5,3,6,15,17.0,70.5,0.6,13.0,75.0,54.72,43.2
2016,5,3,6,30,30.0,92.0,0.5,13.0,100.0,70.27,57.33
2016,5,3,6,45,43.5,113.0,0.45,13.5,127.0,85.27,70.54
2016,5,3,7,0,57.0,134.0,0.4,14.0,154.0,100.02,83.21
2016,5,3,7,15,53.0,154.0,0.4,14.0,175.0,113.72,94.86
2016,5,3,7,30,49.0,174.0,0.4,14.0,196.0,127.13,106.06
2016,5,3,7,45,87.0,203.0,0.45,14.5,247.5,145.85,121.45
2016,5,3,8,0,125.0,232.0,0.5,15.0,299.0,156.56,129.8
