Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,8,15,78.0,235.5,0.6,15.5,278.5,166.94,137.87
2016,5,3,8,30,31.0,239.0,0.7,16.0,258.0,169.28,139.19
2016,5,3,8,45,93.0,281.5,0.85,16.5,345.0,194.36,159.4
2016,5,3,9,0,155.0,324.0,1.0,17.0,432.0,204.82,167.32
2016,5,3,9,15,202.5,339.5,1.05,17.5,489.0,232.97,174.56
2016,5,3,9,30,250.0,355.0,1.1,18.0,546.0,253.74,185.81
2016,5,3,9,45,170.5,371.0,1.2,18.5,504.0,282.1,210.34
2016,5,3,10,0,91.0,387.0,1.3,19.0,462.0,300.05,227.05
2016,5,3,10,15,132.5,408.0,1.25,19.0,521.0,326.87,246.3
2016,5,3,10,30,174.0,429.0,1.2,19.0,580.0,370.56,278.55
2016,5,3,10,45,193.0,438.5,1.2,19.5,609.5,402.75,302.28
2016,5,3,11,0,212.0,448.0,1.2,20.0,639.0,437.16,327.53
2016,5,3,11,15,325.0,415.0,1.15,20.0,712.5,488.0,365.11
2016,5,3,11,30,438.0,382.0,1.1,20.0,786.0,552.52,412.52
2016,5,3,11,45,318.0,425.5,1.1,20.0,720.0,543.7,405.98
2016,5,3,12,0,198.0,469.0,1.1,20.0,654.0,521.76,389.67
2016,5,3,12,15,306.0,431.5,1.1,20.0,716.0,589.84,440.29
2016,5,3,12,30,414.0,394.0,1.1,20.0,778.0,667.9,496.42
2016,5,3,12,45,395.0,399.5,1.1,20.0,762.5,678.64,503.53
2016,5,3,13,0,376.0,405.0,1.1,20.0,747.0,691.68,512.68
2016,5,3,13,15,444.5,370.5,1.2,20.0,767.5,751.6,556.55
2016,5,3,13,30,513.0,336.0,1.3,20.0,788.0,804.47,595.12
2016,5,3,13,45,458.0,344.0,1.4,20.0,739.0,783.77,581.58
2016,5,3,14,0,403.0,352.0,1.5,20.0,690.0,758.54,565.48
2016,5,3,14,15,400.5,339.5,1.6,20.0,664.5,743.66,558.0
2016,5,3,14,30,398.0,327.0,1.7,20.0,639.0,741.72,558.93
2016,5,3,14,45,415.5,302.5,1.8,20.0,614.5,763.65,576.55
2016,5,3,15,0,433.0,278.0,1.9,20.0,590.0,765.49,580.61
2016,5,3,15,15,327.0,284.5,2.0,19.5,512.0,653.89,503.11
2016,5,3,15,30,221.0,291.0,2.1,19.0,434.0,539.79,421.15
2016,5,3,15,45,174.5,270.0,2.25,18.5,377.5,474.52,374.56
2016,5,3,16,0,128.0,249.0,2.4,18.0,321.0,408.51,325.48
2016,5,3,16,15,167.0,223.5,2.45,17.5,308.5,420.93,338.83
2016,5,3,16,30,206.0,198.0,2.5,17.0,296.0,431.04,350.07
2016,5,3,16,45,180.0,176.0,2.55,17.0,254.5,381.04,311.47
2016,5,3,17,0,154.0,154.0,2.6,17.0,213.0,330.88,272.13
2016,5,3,17,15,128.5,135.0,2.5,16.5,179.0,285.73,236.1
2016,5,3,17,30,103.0,116.0,2.4,16.0,145.0,241.35,199.68
2016,5,3,17,45,83.5,93.0,2.3,15.5,113.5,196.32,161.94
2016,5,3,18,0,64.0,70.0,2.2,15.0,82.0,150.93,122.91
2016,5,3,18,15,33.5,49.0,2.0,14.5,55.0,86.25,66.89
2016,5,3,18,30,3.0,28.0,1.8,14.0,28.0,29.3,16.61
2016,5,3,18,45,1.5,14.0,1.6,14.0,14.0,12.61,0.0
2016,5,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.0,1.95,12.0,7.0,5.97,0.0
2016,5,4,5,30,0.0,14.0,2.0,12.0,14.0,11.54,0.0
2016,5,4,5,45,20.0,35.0,2.1,12.5,38.0,28.08,18.08
2016,5,4,6,0,40.0,56.0,2.2,13.0,62.0,43.77,32.89
2016,5,4,6,15,64.5,79.0,2.2,13.0,93.0,60.48,48.28
2016,5,4,6,30,89.0,102.0,2.2,13.0,124.0,75.32,61.83
2016,5,4,6,45,121.5,120.5,2.2,13.0,158.5,88.3,73.45
2016,5,4,7,0,154.0,139.0,2.2,13.0,193.0,101.01,84.62
2016,5,4,7,15,187.0,160.0,2.15,13.0,236.0,114.89,96.59
2016,5,4,7,30,220.0,181.0,2.1,13.0,279.0,123.04,103.38
2016,5,4,7,45,288.5,193.0,2.1,13.5,338.0,130.35,109.16
2016,5,4,8,0,357.0,205.0,2.1,14.0,397.0,137.46,114.7
2016,5,4,8,15,334.5,232.5,2.0,14.0,425.5,151.42,126.24
2016,5,4,8,30,312.0,260.0,1.9,14.0,454.0,164.49,136.91
2016,5,4,8,45,312.5,281.5,1.8,14.5,487.5,174.08,144.27
2016,5,4,9,0,313.0,303.0,1.7,15.0,521.0,185.34,152.98
2016,5,4,9,15,285.0,329.0,1.6,15.0,536.5,221.58,164.83
2016,5,4,9,30,257.0,355.0,1.5,15.0,552.0,255.57,189.53
2016,5,4,9,45,282.5,366.5,1.4,15.5,591.5,289.74,214.27
2016,5,4,10,0,308.0,378.0,1.3,16.0,631.0,327.18,242.63
2016,5,4,10,15,281.5,399.0,1.3,16.0,636.5,357.44,268.17
2016,5,4,10,30,255.0,420.0,1.3,16.0,642.0,385.5,291.54
2016,5,4,10,45,291.0,421.0,1.3,16.5,679.5,424.79,321.32
2016,5,4,11,0,327.0,422.0,1.3,17.0,717.0,467.81,353.6
2016,5,4,11,15,296.0,437.5,1.4,17.0,707.5,489.25,370.96
2016,5,4,11,30,265.0,453.0,1.5,17.0,698.0,508.01,385.91
2016,5,4,11,45,276.0,453.0,1.65,17.5,709.5,538.82,409.09
2016,5,4,12,0,287.0,453.0,1.8,18.0,721.0,570.24,432.38
2016,5,4,12,15,298.0,448.5,1.85,18.0,726.0,598.42,453.55
2016,5,4,12,30,309.0,444.0,1.9,18.0,731.0,626.54,474.57
2016,5,4,12,45,346.5,422.5,2.0,18.5,741.0,660.66,499.81
2016,5,4,13,0,384.0,401.0,2.1,19.0,751.0,695.2,525.19
2016,5,4,13,15,402.0,384.0,2.15,19.0,744.0,727.24,548.83
2016,5,4,13,30,420.0,367.0,2.2,19.0,737.0,750.14,566.26
2016,5,4,13,45,416.5,357.0,2.3,19.5,716.0,758.12,572.17
2016,5,4,14,0,413.0,347.0,2.4,20.0,695.0,763.64,576.53
2016,5,4,14,15,422.5,329.0,2.5,20.0,673.0,771.48,584.12
2016,5,4,14,30,432.0,311.0,2.6,20.0,651.0,776.98,590.16
2016,5,4,14,45,391.0,309.5,2.75,20.0,605.5,727.95,557.28
2016,5,4,15,0,350.0,308.0,2.9,20.0,560.0,695.36,535.44
2016,5,4,15,15,331.0,292.0,2.95,19.5,519.0,666.59,517.31
2016,5,4,15,30,312.0,276.0,3.0,19.0,478.0,635.88,497.46
2016,5,4,15,45,329.5,249.5,3.05,18.5,449.0,627.58,495.07
2016,5,4,16,0,347.0,223.0,3.1,18.0,420.0,616.82,490.74
2016,5,4,16,15,358.0,198.5,3.15,17.5,385.5,599.53,481.26
2016,5,4,16,30,369.0,174.0,3.2,17.0,351.0,579.74,469.76
2016,5,4,16,45,216.0,163.0,3.3,17.0,263.5,418.48,342.57
2016,5,4,17,0,63.0,152.0,3.4,17.0,176.0,223.76,182.91
2016,5,4,17,15,50.0,130.5,3.3,16.5,148.0,189.23,155.16
2016,5,4,17,30,37.0,109.0,3.2,16.0,120.0,154.69,126.37
2016,5,4,17,45,25.5,87.5,3.15,15.5,94.0,121.32,97.98
2016,5,4,18,0,14.0,66.0,3.1,15.0,68.0,77.53,60.32
2016,5,4,18,15,7.0,45.0,2.9,14.5,46.0,49.53,35.82
2016,5,4,18,30,0.0,24.0,2.7,14.0,24.0,19.83,9.58
2016,5,4,18,45,0.0,12.0,2.55,13.5,12.0,9.89,0.0
2016,5,4,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,6.5,1.4,12.0,6.5,5.55,0.0
2016,5,5,5,30,0.0,13.0,1.6,12.0,13.0,10.71,0.0
2016,5,5,5,45,0.0,31.5,1.85,12.5,31.5,25.7,16.21
2016,5,5,6,0,0.0,50.0,2.1,13.0,50.0,40.09,29.71
2016,5,5,6,15,9.5,71.0,2.15,13.0,73.5,56.13,44.46
2016,5,5,6,30,19.0,92.0,2.2,13.0,97.0,72.05,58.94
2016,5,5,6,45,30.0,113.0,2.3,13.5,122.5,85.38,70.74
2016,5,5,7,0,41.0,134.0,2.4,14.0,148.0,100.08,83.48
2016,5,5,7,15,123.5,159.0,2.4,14.0,212.0,113.64,95.14
2016,5,5,7,30,206.0,184.0,2.4,14.0,276.0,129.98,109.04
2016,5,5,7,45,129.0,201.5,2.45,14.5,261.5,139.58,116.73
2016,5,5,8,0,52.0,219.0,2.5,15.0,247.0,156.12,130.26
2016,5,5,8,15,26.0,189.5,2.5,15.5,203.5,139.67,115.56
2016,5,5,8,30,0.0,160.0,2.5,16.0,160.0,127.54,104.69
2016,5,5,8,45,102.5,242.0,2.55,16.5,314.0,162.15,133.47
2016,5,5,9,0,205.0,324.0,2.6,17.0,468.0,207.7,170.74
2016,5,5,9,15,132.0,331.0,2.6,17.0,425.5,224.34,171.32
2016,5,5,9,30,59.0,338.0,2.6,17.0,383.0,244.98,189.18
2016,5,5,9,45,38.5,313.0,2.6,17.5,343.0,234.81,181.44
2016,5,5,10,0,18.0,288.0,2.6,18.0,303.0,230.62,178.59
2016,5,5,10,15,92.5,360.0,2.6,18.0,440.5,295.51,226.65
2016,5,5,10,30,167.0,432.0,2.6,18.0,578.0,370.92,282.88
2016,5,5,10,45,90.5,353.0,2.6,18.0,432.5,303.61,233.52
2016,5,5,11,0,14.0,274.0,2.6,18.0,287.0,229.05,177.03
2016,5,5,11,15,10.5,232.5,2.6,18.0,242.5,196.39,151.75
2016,5,5,11,30,7.0,191.0,2.6,18.0,198.0,162.18,124.9
2016,5,5,11,45,12.5,255.5,2.6,18.5,268.0,219.16,169.4
2016,5,5,12,0,18.0,320.0,2.6,19.0,338.0,277.41,213.9
2016,5,5,12,15,13.5,266.5,2.6,19.0,280.0,232.26,179.03
2016,5,5,12,30,9.0,213.0,2.6,19.0,222.0,185.53,142.8
2016,5,5,12,45,9.5,220.5,2.65,19.0,230.0,193.28,149.07
2016,5,5,13,0,10.0,228.0,2.7,19.0,238.0,201.15,155.34
2016,5,5,13,15,40.0,320.0,2.7,19.0,356.0,319.93,248.03
2016,5,5,13,30,70.0,412.0,2.7,19.0,474.0,439.03,338.08
2016,5,5,13,45,36.5,286.0,2.7,19.0,318.5,293.86,227.86
2016,5,5,14,0,3.0,160.0,2.7,19.0,163.0,138.52,106.18
2016,5,5,14,15,1.5,123.5,2.65,18.5,125.0,105.47,80.26
2016,5,5,14,30,0.0,87.0,2.6,18.0,87.0,72.6,53.9
2016,5,5,14,45,177.0,197.5,2.6,18.0,325.5,393.22,314.21
2016,5,5,15,0,354.0,308.0,2.6,18.0,564.0,699.5,543.64
2016,5,5,15,15,177.0,183.5,2.6,17.5,311.5,387.72,309.36
2016,5,5,15,30,0.0,59.0,2.6,17.0,59.0,49.01,34.99
2016,5,5,15,45,0.0,51.0,2.65,17.0,51.0,42.31,29.73
2016,5,5,16,0,0.0,43.0,2.7,17.0,43.0,35.63,24.26
2016,5,5,16,15,0.0,34.5,2.6,16.5,34.5,28.54,18.45
2016,5,5,16,30,0.0,26.0,2.5,16.0,26.0,21.48,12.59
2016,5,5,16,45,0.0,29.0,2.45,16.0,29.0,23.95,14.75
2016,5,5,17,0,0.0,32.0,2.4,16.0,32.0,26.42,16.91
2016,5,5,17,15,0.0,27.0,2.15,15.5,27.0,22.26,13.44
2016,5,5,17,30,0.0,22.0,1.9,15.0,22.0,18.12,9.93
2016,5,5,17,45,0.0,17.5,1.65,15.0,17.5,14.4,6.7
2016,5,5,18,0,0.0,13.0,1.4,15.0,13.0,10.68,3.44
2016,5,5,18,15,0.0,8.5,1.25,14.5,8.5,6.98,0.19
2016,5,5,18,30,0.0,4.0,1.1,14.0,4.0,3.28,0.0
2016,5,5,18,45,0.0,2.0,1.0,13.5,2.0,1.64,0.0
2016,5,5,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,2.5,1.35,12.0,2.5,2.13,0.0
2016,5,6,5,30,0.0,5.0,1.5,12.0,5.0,4.1,0.0
2016,5,6,5,45,0.0,12.0,1.65,12.0,12.0,9.86,2.8
2016,5,6,6,0,0.0,19.0,1.8,12.0,19.0,15.64,8.25
2016,5,6,6,15,0.0,28.0,1.75,12.0,28.0,23.08,15.14
2016,5,6,6,30,0.0,37.0,1.7,12.0,37.0,30.55,22.0
2016,5,6,6,45,0.0,47.0,1.7,12.5,47.0,38.86,29.47
2016,5,6,7,0,0.0,57.0,1.7,13.0,57.0,47.19,36.83
2016,5,6,7,15,0.5,100.5,1.7,13.0,100.5,81.41,67.14
2016,5,6,7,30,1.0,144.0,1.7,13.0,144.0,113.03,94.63
2016,5,6,7,45,129.5,185.5,1.7,13.5,255.0,130.69,109.37
2016,5,6,8,0,258.0,227.0,1.7,14.0,366.0,148.12,123.71
2016,5,6,8,15,132.0,209.0,1.75,14.0,280.5,144.71,120.38
2016,5,6,8,30,6.0,191.0,1.8,14.0,195.0,149.29,123.93
2016,5,6,8,45,3.0,153.0,1.85,14.0,155.0,123.03,101.22
2016,5,6,9,0,0.0,115.0,1.9,14.0,115.0,94.73,73.34
2016,5,6,9,15,0.0,110.5,1.95,14.0,110.5,91.39,70.47
2016,5,6,9,30,0.0,106.0,2.0,14.0,106.0,87.94,67.48
2016,5,6,9,45,2.5,145.5,2.05,14.5,148.0,119.62,92.98
2016,5,6,10,0,5.0,185.0,2.1,15.0,190.0,151.3,118.08
2016,5,6,10,15,3.0,167.5,2.1,15.0,171.0,137.95,107.22
2016,5,6,10,30,1.0,150.0,2.1,15.0,152.0,123.92,95.88
2016,5,6,10,45,3.5,165.0,2.15,15.5,169.0,137.33,106.39
2016,5,6,11,0,6.0,180.0,2.2,16.0,186.0,151.12,117.13
2016,5,6,11,15,11.0,240.5,2.15,16.0,251.5,203.06,158.18
2016,5,6,11,30,16.0,301.0,2.1,16.0,317.0,255.91,199.27
2016,5,6,11,45,15.5,295.0,2.1,16.5,310.0,253.1,196.57
2016,5,6,12,0,15.0,289.0,2.1,17.0,303.0,250.04,193.88
2016,5,6,12,15,14.5,281.0,2.05,17.0,295.0,245.08,190.08
2016,5,6,12,30,14.0,273.0,2.0,17.0,287.0,239.84,186.09
2016,5,6,12,45,10.5,233.0,2.0,17.0,243.5,204.71,158.8
2016,5,6,13,0,7.0,193.0,2.0,17.0,200.0,168.69,130.6
2016,5,6,13,15,4.0,170.0,1.95,16.5,174.5,147.01,113.71
2016,5,6,13,30,1.0,147.0,1.9,16.0,149.0,124.92,96.27
2016,5,6,13,45,0.5,117.5,1.85,16.0,118.5,99.26,75.7
2016,5,6,14,0,0.0,88.0,1.8,16.0,88.0,73.57,54.93
2016,5,6,14,15,0.0,80.5,1.8,16.0,80.5,67.2,49.84
2016,5,6,14,30,0.0,73.0,1.8,16.0,73.0,60.87,44.74
2016,5,6,14,45,0.0,64.5,1.8,16.0,64.5,53.72,38.94
2016,5,6,15,0,0.0,56.0,1.8,16.0,56.0,46.58,33.14
2016,5,6,15,15,0.0,70.5,1.7,15.5,70.5,58.65,43.33
2016,5,6,15,30,0.0,85.0,1.6,15.0,85.0,70.73,53.57
2016,5,6,15,45,0.0,68.0,1.55,15.0,68.0,56.48,41.84
2016,5,6,16,0,0.0,51.0,1.5,15.0,51.0,42.28,30.08
2016,5,6,16,15,0.0,47.0,1.35,15.0,47.0,38.93,27.38
2016,5,6,16,30,0.0,43.0,1.2,15.0,43.0,35.58,24.65
2016,5,6,16,45,0.0,30.5,1.1,15.0,30.5,25.19,15.91
2016,5,6,17,0,0.0,18.0,1.0,15.0,18.0,14.84,7.1
2016,5,6,17,15,0.0,15.0,0.85,14.5,15.0,12.35,5.01
2016,5,6,17,30,0.0,12.0,0.7,14.0,12.0,9.87,2.89
2016,5,6,17,45,141.0,42.0,0.55,14.0,69.0,200.26,168.55
2016,5,6,18,0,282.0,72.0,0.4,14.0,126.0,365.2,299.04
2016,5,6,18,15,197.5,54.5,0.45,13.5,86.5,252.14,203.86
2016,5,6,18,30,113.0,37.0,0.5,13.0,47.0,162.3,122.54
2016,5,6,18,45,56.5,18.5,0.55,13.0,23.5,77.96,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,7.0,1.15,11.5,7.0,5.97,0.0
2016,5,7,5,30,0.0,14.0,1.4,12.0,14.0,11.53,0.93
2016,5,7,5,45,0.0,33.5,1.65,12.5,33.5,27.28,17.77
2016,5,7,6,0,0.0,53.0,1.9,13.0,53.0,42.35,31.79
2016,5,7,6,15,11.5,74.5,1.95,13.0,77.5,58.71,46.8
2016,5,7,6,30,23.0,96.0,2.0,13.0,102.0,73.16,59.95
2016,5,7,6,45,36.5,117.0,2.1,13.0,129.0,88.09,73.27
2016,5,7,7,0,50.0,138.0,2.2,13.0,156.0,102.77,86.14
2016,5,7,7,15,46.0,157.0,2.25,13.5,176.0,115.82,97.18
2016,5,7,7,30,42.0,176.0,2.3,14.0,196.0,128.59,107.77
2016,5,7,7,45,25.0,178.0,2.35,14.5,190.5,137.51,114.89
2016,5,7,8,0,8.0,180.0,2.4,15.0,185.0,139.92,116.35
2016,5,7,8,15,81.0,232.0,2.4,15.0,283.0,165.39,137.66
2016,5,7,8,30,154.0,284.0,2.4,15.0,381.0,184.72,153.5
2016,5,7,8,45,118.0,300.0,2.4,15.5,377.5,192.04,158.88
2016,5,7,9,0,82.0,316.0,2.4,16.0,374.0,215.27,168.87
2016,5,7,9,15,46.0,273.5,2.35,16.0,306.5,199.04,154.74
2016,5,7,9,30,10.0,231.0,2.3,16.0,239.0,183.38,143.28
2016,5,7,9,45,5.0,176.0,2.3,16.5,180.0,143.56,111.26
2016,5,7,10,0,0.0,121.0,2.3,17.0,121.0,100.06,76.2
2016,5,7,10,15,0.0,121.5,2.25,17.0,121.5,100.58,76.57
2016,5,7,10,30,0.0,122.0,2.2,17.0,122.0,101.11,76.89
2016,5,7,10,45,0.0,104.5,2.2,17.5,104.5,87.0,65.3
2016,5,7,11,0,0.0,87.0,2.2,18.0,87.0,72.68,53.58
2016,5,7,11,15,6.0,168.5,2.15,18.0,174.5,142.62,109.57
2016,5,7,11,30,12.0,250.0,2.1,18.0,262.0,212.84,164.59
2016,5,7,11,45,10.5,229.5,2.05,18.5,239.5,196.8,151.58
2016,5,7,12,0,9.0,209.0,2.0,19.0,217.0,180.18,138.37
2016,5,7,12,15,9.0,208.5,1.95,19.0,217.0,180.79,138.92
2016,5,7,12,30,9.0,208.0,1.9,19.0,217.0,181.36,139.4
2016,5,7,12,45,6.0,182.5,1.9,19.0,188.5,158.29,121.33
2016,5,7,13,0,3.0,157.0,1.9,19.0,160.0,134.68,102.75
2016,5,7,13,15,10.5,232.0,1.9,19.0,241.5,206.14,159.19
2016,5,7,13,30,18.0,307.0,1.9,19.0,323.0,280.34,216.49
2016,5,7,13,45,12.0,251.0,1.95,19.0,262.0,226.62,175.07
2016,5,7,14,0,6.0,195.0,2.0,19.0,201.0,172.17,132.8
2016,5,7,14,15,7.0,205.5,2.0,19.0,211.5,183.24,141.88
2016,5,7,14,30,8.0,216.0,2.0,19.0,222.0,194.7,151.13
2016,5,7,14,45,4.0,176.0,2.05,19.0,179.0,155.04,119.93
2016,5,7,15,0,0.0,136.0,2.1,19.0,136.0,115.36,88.38
2016,5,7,15,15,9.5,185.0,2.1,18.5,191.5,170.58,133.58
2016,5,7,15,30,19.0,234.0,2.1,18.0,247.0,229.98,181.65
2016,5,7,15,45,11.5,205.5,2.1,18.0,213.0,196.1,154.77
2016,5,7,16,0,4.0,177.0,2.1,18.0,179.0,161.95,127.59
2016,5,7,16,15,31.0,186.5,2.05,17.5,201.5,218.93,175.5
2016,5,7,16,30,58.0,196.0,2.0,17.0,224.0,262.71,212.39
2016,5,7,16,45,29.0,141.5,1.95,17.0,155.5,171.21,137.95
2016,5,7,17,0,0.0,87.0,1.9,17.0,87.0,74.05,56.85
2016,5,7,17,15,0.0,73.5,1.8,16.5,73.5,61.84,46.91
2016,5,7,17,30,0.0,60.0,1.7,16.0,60.0,49.7,36.77
2016,5,7,17,45,0.0,47.5,1.65,15.5,47.5,39.29,27.91
2016,5,7,18,0,0.0,35.0,1.6,15.0,35.0,28.9,18.93
2016,5,7,18,15,0.0,24.0,1.45,14.5,24.0,19.78,10.95
2016,5,7,18,30,0.0,13.0,1.3,14.0,13.0,10.69,2.83
2016,5,7,18,45,0.0,6.5,1.2,14.0,6.5,5.33,0.0
2016,5,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.0,0.85,12.5,4.0,3.41,0.0
2016,5,8,5,30,0.0,8.0,1.0,13.0,8.0,6.57,0.0
2016,5,8,5,45,0.0,18.5,1.15,13.5,18.5,15.23,7.46
2016,5,8,6,0,0.0,29.0,1.3,14.0,29.0,23.93,15.51
2016,5,8,6,15,0.0,42.0,1.35,14.0,42.0,34.72,25.39
2016,5,8,6,30,0.0,55.0,1.4,14.0,55.0,45.54,35.21
2016,5,8,6,45,0.0,68.5,1.45,14.5,68.5,56.44,44.87
2016,5,8,7,0,0.0,82.0,1.5,15.0,82.0,67.16,54.19
2016,5,8,7,15,0.0,83.0,1.45,15.0,83.0,68.45,55.17
2016,5,8,7,30,0.0,84.0,1.4,15.0,84.0,69.61,56.0
2016,5,8,7,45,80.5,161.0,1.4,15.5,205.5,121.49,100.64
2016,5,8,8,0,161.0,238.0,1.4,16.0,327.0,160.48,133.13
2016,5,8,8,15,177.5,261.0,1.4,16.0,366.5,173.23,143.31
2016,5,8,8,30,194.0,284.0,1.4,16.0,406.0,185.48,153.07
2016,5,8,8,45,161.0,306.0,1.45,16.5,412.5,195.76,160.87
2016,5,8,9,0,128.0,328.0,1.5,17.0,419.0,209.32,162.28
2016,5,8,9,15,83.5,323.5,1.55,17.0,384.5,230.89,177.33
2016,5,8,9,30,39.0,319.0,1.6,17.0,350.0,232.15,179.25
2016,5,8,9,45,52.5,348.0,1.7,17.5,391.0,259.61,199.47
2016,5,8,10,0,66.0,377.0,1.8,18.0,432.0,289.42,221.51
2016,5,8,10,15,104.5,405.0,1.9,18.0,495.0,328.96,250.81
2016,5,8,10,30,143.0,433.0,2.0,18.0,558.0,363.97,277.07
2016,5,8,10,45,92.5,412.0,2.1,18.5,494.0,352.37,269.25
2016,5,8,11,0,42.0,391.0,2.2,19.0,430.0,323.95,248.15
2016,5,8,11,15,44.5,394.0,2.3,19.0,436.0,335.0,256.86
2016,5,8,11,30,47.0,397.0,2.4,19.0,442.0,346.31,265.63
2016,5,8,11,45,93.5,435.5,2.5,19.5,523.5,413.56,316.12
2016,5,8,12,0,140.0,474.0,2.6,20.0,605.0,487.99,370.99
2016,5,8,12,15,235.0,457.0,2.65,20.0,677.0,558.46,424.18
2016,5,8,12,30,330.0,440.0,2.7,20.0,749.0,640.72,485.31
2016,5,8,12,45,334.5,435.0,2.8,20.0,745.0,663.52,502.25
2016,5,8,13,0,339.0,430.0,2.9,20.0,741.0,685.28,518.81
2016,5,8,13,15,303.5,429.5,2.9,19.5,704.0,675.23,512.52
2016,5,8,13,30,268.0,429.0,2.9,19.0,667.0,661.8,503.89
2016,5,8,13,45,287.5,410.5,2.95,19.0,659.5,678.59,517.64
2016,5,8,14,0,307.0,392.0,3.0,19.0,652.0,694.23,530.47
2016,5,8,14,15,555.5,265.5,3.0,19.0,714.5,837.83,640.03
2016,5,8,14,30,804.0,139.0,3.0,19.0,777.0,964.32,729.57
2016,5,8,14,45,798.5,133.5,3.0,19.0,741.5,966.83,731.45
2016,5,8,15,0,793.0,128.0,3.0,19.0,706.0,965.87,732.27
2016,5,8,15,15,778.0,125.0,2.95,18.5,664.0,954.75,727.33
2016,5,8,15,30,763.0,122.0,2.9,18.0,622.0,940.32,720.3
2016,5,8,15,45,745.0,117.5,2.9,18.0,576.5,917.96,706.92
2016,5,8,16,0,727.0,113.0,2.9,18.0,531.0,899.33,696.19
2016,5,8,16,15,702.0,108.5,2.85,17.5,482.5,864.69,675.01
2016,5,8,16,30,677.0,104.0,2.8,17.0,434.0,827.79,652.0
2016,5,8,16,45,648.5,97.0,2.8,17.0,384.5,782.3,621.4
2016,5,8,17,0,620.0,90.0,2.8,17.0,335.0,735.3,588.97
2016,5,8,17,15,574.5,83.5,2.75,16.5,284.5,672.22,544.21
2016,5,8,17,30,529.0,77.0,2.7,16.0,234.0,609.16,497.73
2016,5,8,17,45,472.0,67.0,2.65,15.5,187.0,532.47,438.35
2016,5,8,18,0,415.0,57.0,2.6,15.0,140.0,457.69,377.61
2016,5,8,18,15,320.5,45.5,2.45,14.5,98.0,350.01,287.16
2016,5,8,18,30,226.0,34.0,2.3,14.0,56.0,256.28,199.87
2016,5,8,18,45,113.0,17.0,2.2,14.0,28.0,127.87,10.84
2016,5,8,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,15,55.0,13.5,1.9,11.0,17.5,11.52,0.0
2016,5,9,5,30,110.0,27.0,2.0,11.0,35.0,21.18,8.51
2016,5,9,5,45,218.5,42.0,2.1,11.5,73.5,32.16,22.22
2016,5,9,6,0,327.0,57.0,2.2,12.0,112.0,43.35,32.87
2016,5,9,6,15,401.5,67.5,2.2,12.0,159.0,50.93,40.1
2016,5,9,6,30,476.0,78.0,2.2,12.0,206.0,60.34,48.76
2016,5,9,6,45,238.0,78.5,2.25,12.5,142.5,55.94,44.76
2016,5,9,7,0,0.0,79.0,2.3,13.0,79.0,64.95,52.65
2016,5,9,7,15,0.0,102.5,2.3,13.0,102.5,82.98,68.48
2016,5,9,7,30,0.0,126.0,2.3,13.0,126.0,100.67,83.8
2016,5,9,7,45,0.0,143.5,2.3,13.5,143.5,113.89,94.85
2016,5,9,8,0,0.0,161.0,2.3,14.0,161.0,126.97,105.63
2016,5,9,8,15,21.0,208.5,2.3,14.0,222.0,160.33,133.83
2016,5,9,8,30,42.0,256.0,2.3,14.0,283.0,179.14,149.31
2016,5,9,8,45,42.0,273.5,2.35,14.5,302.0,189.55,157.34
2016,5,9,9,0,42.0,291.0,2.4,15.0,321.0,201.76,158.98
2016,5,9,9,15,43.5,309.5,2.4,15.0,342.5,219.88,171.95
2016,5,9,9,30,45.0,328.0,2.4,15.0,364.0,238.53,185.94
2016,5,9,9,45,51.5,349.5,2.45,15.5,391.5,260.58,202.36
2016,5,9,10,0,58.0,371.0,2.5,16.0,419.0,283.92,219.9
2016,5,9,10,15,159.0,397.0,2.55,16.5,535.0,331.41,253.57
2016,5,9,10,30,260.0,423.0,2.6,17.0,651.0,392.21,298.41
2016,5,9,10,45,281.5,428.0,2.65,17.5,680.0,428.3,326.29
2016,5,9,11,0,303.0,433.0,2.7,18.0,709.0,466.76,355.82
2016,5,9,11,15,604.0,278.0,2.75,18.0,837.5,535.28,409.56
2016,5,9,11,30,905.0,123.0,2.8,18.0,966.0,631.15,484.82
2016,5,9,11,45,905.5,123.0,2.85,18.5,971.0,677.75,520.4
2016,5,9,12,0,906.0,123.0,2.9,19.0,976.0,722.71,554.13
2016,5,9,12,15,905.5,123.0,2.95,19.0,973.0,765.1,586.32
2016,5,9,12,30,905.0,123.0,3.0,19.0,970.0,805.38,615.39
2016,5,9,12,45,902.0,123.0,3.05,19.0,959.5,841.34,640.67
2016,5,9,13,0,899.0,123.0,3.1,19.0,949.0,874.6,664.06
2016,5,9,13,15,895.0,122.5,3.15,19.0,931.5,903.7,684.59
2016,5,9,13,30,891.0,122.0,3.2,19.0,914.0,929.74,703.1
2016,5,9,13,45,885.0,121.0,3.25,19.0,889.5,950.28,717.96
2016,5,9,14,0,879.0,120.0,3.3,19.0,865.0,967.46,730.71
2016,5,9,14,15,871.0,118.5,3.3,19.0,833.5,978.81,739.29
2016,5,9,14,30,863.0,117.0,3.3,19.0,802.0,986.66,745.71
2016,5,9,14,45,853.0,114.5,3.35,19.0,765.0,987.99,748.27
2016,5,9,15,0,843.0,112.0,3.4,19.0,728.0,985.81,748.68
2016,5,9,15,15,829.5,109.5,3.35,18.5,686.0,989.15,753.73
2016,5,9,15,30,816.0,107.0,3.3,18.0,644.0,976.69,748.07
2016,5,9,15,45,798.5,103.5,3.3,18.0,597.5,955.71,735.71
2016,5,9,16,0,781.0,100.0,3.3,18.0,551.0,931.63,721.26
2016,5,9,16,15,757.5,96.5,3.2,17.5,501.5,898.71,701.17
2016,5,9,16,30,734.0,93.0,3.1,17.0,452.0,863.26,679.05
2016,5,9,16,45,702.0,88.5,3.05,16.5,400.5,822.62,653.08
2016,5,9,17,0,670.0,84.0,3.0,16.0,349.0,774.57,620.96
2016,5,9,17,15,625.5,78.0,2.85,15.5,297.5,711.93,576.32
2016,5,9,17,30,581.0,72.0,2.7,15.0,246.0,649.22,530.01
2016,5,9,17,45,510.5,65.0,2.55,15.0,196.5,563.28,462.67
2016,5,9,18,0,440.0,58.0,2.4,15.0,147.0,479.71,394.48
2016,5,9,18,15,342.5,46.5,2.1,14.0,103.5,373.04,305.74
2016,5,9,18,30,245.0,35.0,1.8,13.0,60.0,271.84,213.66
2016,5,9,18,45,122.5,17.5,1.55,12.5,30.0,136.3,28.94
2016,5,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,15,61.5,13.5,1.8,11.0,18.0,11.52,0.0
2016,5,10,5,30,123.0,27.0,1.9,11.0,36.0,20.83,8.98
2016,5,10,5,45,236.0,41.5,2.0,11.5,75.5,31.83,22.01
2016,5,10,6,0,349.0,56.0,2.1,12.0,115.0,42.71,32.34
2016,5,10,6,15,423.0,66.0,2.05,12.0,162.5,51.98,41.06
2016,5,10,6,30,497.0,76.0,2.0,12.0,210.0,58.76,47.35
2016,5,10,6,45,248.5,69.5,1.95,12.5,136.5,49.83,39.29
2016,5,10,7,0,0.0,63.0,1.9,13.0,63.0,52.19,41.28
2016,5,10,7,15,0.0,76.5,1.85,13.5,76.5,63.48,51.09
2016,5,10,7,30,0.0,90.0,1.8,14.0,90.0,74.23,60.29
2016,5,10,7,45,0.0,109.0,1.75,14.5,109.0,88.97,72.81
2016,5,10,8,0,0.0,128.0,1.7,15.0,128.0,103.49,84.96
2016,5,10,8,15,2.5,158.5,1.55,15.5,160.5,126.07,103.81
2016,5,10,8,30,5.0,189.0,1.4,16.0,193.0,148.08,121.82
2016,5,10,8,45,5.5,194.5,1.3,17.0,198.5,152.59,124.7
2016,5,10,9,0,6.0,200.0,1.2,18.0,204.0,157.44,122.2
2016,5,10,9,15,10.5,229.5,1.2,18.5,237.5,180.38,139.44
2016,5,10,9,30,15.0,259.0,1.2,19.0,271.0,204.07,157.03
2016,5,10,9,45,27.5,304.0,1.25,19.5,327.0,227.99,174.35
2016,5,10,10,0,40.0,349.0,1.3,20.0,383.0,265.72,202.23
2016,5,10,10,15,68.0,386.0,1.35,20.0,445.0,305.85,231.74
2016,5,10,10,30,96.0,423.0,1.4,20.0,507.0,350.21,264.51
2016,5,10,10,45,287.5,394.0,1.45,20.5,655.0,408.99,306.07
2016,5,10,11,0,479.0,365.0,1.5,21.0,803.0,500.41,372.63
2016,5,10,11,15,664.0,263.0,1.55,21.5,878.5,557.51,415.62
2016,5,10,11,30,849.0,161.0,1.6,22.0,954.0,629.82,470.1
2016,5,10,11,45,853.0,159.5,1.7,22.5,959.5,677.02,505.04
2016,5,10,12,0,857.0,158.0,1.8,23.0,965.0,716.83,534.39
2016,5,10,12,15,856.0,157.5,1.9,23.0,962.0,757.15,564.4
2016,5,10,12,30,855.0,157.0,2.0,23.0,959.0,795.45,592.55
2016,5,10,12,45,862.0,150.5,2.15,23.0,951.5,833.08,619.07
2016,5,10,13,0,869.0,144.0,2.3,23.0,944.0,868.49,644.04
2016,5,10,13,15,864.5,143.0,2.4,23.0,926.0,896.27,663.55
2016,5,10,13,30,860.0,142.0,2.5,23.0,908.0,921.02,681.19
2016,5,10,13,45,854.0,140.5,2.6,23.5,883.5,940.8,694.29
2016,5,10,14,0,848.0,139.0,2.7,24.0,859.0,969.86,713.62
2016,5,10,14,15,839.5,137.0,2.75,23.5,827.5,980.48,723.18
2016,5,10,14,30,831.0,135.0,2.8,23.0,796.0,987.56,730.77
2016,5,10,14,45,821.5,131.5,2.9,23.0,759.5,988.48,733.51
2016,5,10,15,0,812.0,128.0,3.0,23.0,723.0,985.85,734.09
2016,5,10,15,15,797.0,125.0,3.05,22.5,680.5,974.78,730.19
2016,5,10,15,30,782.0,122.0,3.1,22.0,638.0,960.33,724.15
2016,5,10,15,45,766.5,117.5,3.2,22.0,592.5,940.42,713.42
2016,5,10,16,0,751.0,113.0,3.3,22.0,547.0,917.42,700.55
2016,5,10,16,15,726.0,108.5,3.35,21.5,498.0,889.15,684.88
2016,5,10,16,30,701.0,104.0,3.4,21.0,449.0,851.89,662.59
2016,5,10,16,45,672.5,97.5,3.45,20.5,398.5,806.62,634.01
2016,5,10,17,0,644.0,91.0,3.5,20.0,348.0,759.76,603.4
2016,5,10,17,15,599.0,84.5,3.45,19.0,296.5,696.52,560.06
2016,5,10,17,30,554.0,78.0,3.4,18.0,245.0,633.21,514.78
2016,5,10,17,45,493.0,69.0,3.35,17.5,196.5,553.47,453.46
2016,5,10,18,0,432.0,60.0,3.3,17.0,148.0,475.67,390.77
2016,5,10,18,15,337.0,48.0,3.1,16.0,105.0,366.83,300.5
2016,5,10,18,30,242.0,36.0,2.9,15.0,62.0,270.97,213.53
2016,5,10,18,45,121.0,18.0,2.7,14.5,31.0,136.96,42.42
2016,5,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,11,5,15,99.0,13.0,1.65,11.5,20.5,11.1,0.0
2016,5,11,5,30,198.0,26.0,1.9,12.0,41.0,20.23,9.05
2016,5,11,5,45,307.5,37.5,2.15,12.5,81.5,30.36,20.71
2016,5,11,6,0,417.0,49.0,2.4,13.0,122.0,39.25,29.18
2016,5,11,6,15,488.5,57.5,2.35,13.5,170.0,45.26,34.84
2016,5,11,6,30,560.0,66.0,2.3,14.0,218.0,51.16,40.21
2016,5,11,6,45,280.0,79.5,2.25,14.5,155.5,56.93,45.29
2016,5,11,7,0,0.0,93.0,2.2,15.0,93.0,75.37,61.42
2016,5,11,7,15,1.0,121.0,2.1,15.5,121.5,96.3,79.42
2016,5,11,7,30,2.0,149.0,2.0,16.0,150.0,116.76,96.68
2016,5,11,7,45,15.0,179.0,1.95,16.5,187.5,138.31,114.57
2016,5,11,8,0,28.0,209.0,1.9,17.0,225.0,150.56,124.3
2016,5,11,8,15,26.0,223.0,1.85,17.0,239.0,169.9,140.13
2016,5,11,8,30,24.0,237.0,1.8,17.0,253.0,180.2,148.24
2016,5,11,8,45,85.0,284.5,1.75,17.5,344.5,196.29,160.82
2016,5,11,9,0,146.0,332.0,1.7,18.0,436.0,213.64,164.3
2016,5,11,9,15,122.0,348.0,1.65,18.5,438.0,235.23,178.08
2016,5,11,9,30,98.0,364.0,1.6,19.0,440.0,267.57,202.53
2016,5,11,9,45,314.5,332.0,1.6,19.5,591.5,281.95,204.25
2016,5,11,10,0,531.0,300.0,1.6,20.0,743.0,335.18,238.73
2016,5,11,10,15,548.0,307.5,1.6,20.0,777.5,382.41,277.28
2016,5,11,10,30,565.0,315.0,1.6,20.0,812.0,431.64,317.17
2016,5,11,10,45,493.0,348.5,1.6,20.5,789.5,461.45,342.51
2016,5,11,11,0,421.0,382.0,1.6,21.0,767.0,484.36,361.3
2016,5,11,11,15,653.5,261.0,1.65,21.0,868.0,551.24,412.67
2016,5,11,11,30,886.0,140.0,1.7,21.0,969.0,634.46,476.28
2016,5,11,11,45,889.0,139.0,1.8,21.5,974.5,681.23,511.13
2016,5,11,12,0,892.0,138.0,1.9,22.0,980.0,726.61,544.41
2016,5,11,12,15,891.0,137.5,1.95,22.0,976.5,767.89,574.83
2016,5,11,12,30,890.0,137.0,2.0,22.0,973.0,807.05,602.61
2016,5,11,12,45,896.0,131.0,2.05,22.5,965.0,844.88,627.19
2016,5,11,13,0,902.0,125.0,2.1,23.0,957.0,880.33,650.03
2016,5,11,13,15,897.5,124.0,2.15,23.0,939.0,908.6,669.3
2016,5,11,13,30,893.0,123.0,2.2,23.0,921.0,933.74,686.64
2016,5,11,13,45,888.0,121.0,2.3,23.0,896.0,954.23,701.54
2016,5,11,14,0,883.0,119.0,2.4,23.0,871.0,971.36,714.4
2016,5,11,14,15,874.5,117.5,2.45,22.5,839.0,982.2,724.22
2016,5,11,14,30,866.0,116.0,2.5,22.0,807.0,989.52,732.0
2016,5,11,14,45,855.0,114.0,2.55,22.0,769.5,990.34,734.28
2016,5,11,15,0,844.0,112.0,2.6,22.0,732.0,987.68,734.48
2016,5,11,15,15,830.0,109.5,2.6,21.5,689.5,990.49,739.45
2016,5,11,15,30,816.0,107.0,2.6,21.0,647.0,977.49,733.99
2016,5,11,15,45,797.5,104.0,2.6,21.0,600.0,956.08,721.69
2016,5,11,16,0,779.0,101.0,2.6,21.0,553.0,931.61,707.37
2016,5,11,16,15,755.0,97.0,2.55,20.5,503.5,897.59,687.34
2016,5,11,16,30,731.0,93.0,2.5,20.0,454.0,861.07,665.32
2016,5,11,16,45,699.5,88.5,2.45,20.0,402.5,820.84,639.01
2016,5,11,17,0,668.0,84.0,2.4,20.0,351.0,773.3,606.89
2016,5,11,17,15,624.5,78.0,2.25,19.0,300.0,711.6,565.07
2016,5,11,17,30,581.0,72.0,2.1,18.0,249.0,649.8,521.48
2016,5,11,17,45,519.0,64.0,1.95,17.5,199.5,569.85,461.01
2016,5,11,18,0,457.0,56.0,1.8,17.0,150.0,491.99,399.38
2016,5,11,18,15,364.0,45.0,1.6,16.0,107.0,388.87,315.32
2016,5,11,18,30,271.0,34.0,1.4,15.0,64.0,292.24,229.72
2016,5,11,18,45,135.5,17.0,1.25,14.5,32.0,145.44,56.96
2016,5,11,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,5,15,68.0,14.0,1.4,11.5,19.5,11.95,0.0
2016,5,12,5,30,136.0,28.0,1.7,12.0,39.0,21.59,10.52
2016,5,12,5,45,228.5,43.5,2.0,12.5,77.5,33.26,23.28
2016,5,12,6,0,321.0,59.0,2.3,13.0,116.0,44.71,34.03
2016,5,12,6,15,392.0,70.5,2.3,13.0,162.5,52.94,41.77
2016,5,12,6,30,463.0,82.0,2.3,13.0,209.0,61.0,49.16
2016,5,12,6,45,231.5,74.5,2.35,13.5,138.0,53.0,41.96
2016,5,12,7,0,0.0,67.0,2.4,14.0,67.0,55.53,44.06
2016,5,12,7,15,0.0,99.5,2.4,14.5,99.5,80.88,66.22
2016,5,12,7,30,0.0,132.0,2.4,15.0,132.0,105.04,86.92
2016,5,12,7,45,0.0,136.5,2.4,15.5,136.5,109.06,89.9
2016,5,12,8,0,0.0,141.0,2.4,16.0,141.0,112.97,92.78
2016,5,12,8,15,3.5,169.5,2.35,16.0,171.5,133.88,110.33
2016,5,12,8,30,7.0,198.0,2.3,16.0,202.0,154.33,127.28
2016,5,12,8,45,11.0,219.5,2.3,16.5,227.0,169.71,139.56
2016,5,12,9,0,15.0,241.0,2.3,17.0,252.0,185.86,145.48
2016,5,12,9,15,21.0,269.5,2.25,17.0,286.0,208.79,162.7
2016,5,12,9,30,27.0,298.0,2.2,17.0,320.0,218.74,169.69
2016,5,12,9,45,56.5,345.5,2.2,17.5,392.5,260.01,200.05
2016,5,12,10,0,86.0,393.0,2.2,18.0,465.0,305.64,233.65
2016,5,12,10,15,244.0,383.0,2.15,18.5,596.5,340.53,255.98
2016,5,12,10,30,402.0,373.0,2.1,19.0,728.0,407.72,304.76
2016,5,12,10,45,626.0,261.0,2.1,19.5,827.0,456.85,341.37
2016,5,12,11,0,850.0,149.0,2.1,20.0,926.0,528.59,396.53
2016,5,12,11,15,853.0,149.5,2.1,20.0,938.5,577.14,435.62
2016,5,12,11,30,856.0,150.0,2.1,20.0,951.0,624.79,473.1
2016,5,12,11,45,855.0,151.5,2.1,20.5,955.5,669.54,506.54
2016,5,12,12,0,854.0,153.0,2.1,21.0,960.0,712.73,537.9
2016,5,12,12,15,853.5,152.5,2.1,21.0,957.5,753.04,567.54
2016,5,12,12,30,853.0,152.0,2.1,21.0,955.0,791.39,595.13
2016,5,12,12,45,834.0,162.0,2.15,21.5,940.0,831.56,621.58
2016,5,12,13,0,815.0,172.0,2.2,22.0,925.0,860.01,639.91
2016,5,12,13,15,810.5,171.0,2.25,22.0,907.5,887.53,658.96
2016,5,12,13,30,806.0,170.0,2.3,22.0,890.0,912.06,676.05
2016,5,12,13,45,803.5,165.5,2.4,22.0,867.0,931.95,690.64
2016,5,12,14,0,801.0,161.0,2.5,22.0,844.0,948.6,703.25
2016,5,12,14,15,792.0,159.0,2.55,21.5,813.0,958.21,712.27
2016,5,12,14,30,783.0,157.0,2.6,21.0,782.0,964.36,719.25
2016,5,12,14,45,777.0,151.0,2.7,21.0,747.0,965.91,722.43
2016,5,12,15,0,771.0,145.0,2.8,21.0,712.0,964.01,723.47
2016,5,12,15,15,755.0,141.5,2.8,20.5,670.5,951.32,717.93
2016,5,12,15,30,739.0,138.0,2.8,20.0,629.0,943.25,715.71
2016,5,12,15,45,726.0,131.5,2.85,20.0,584.5,923.98,704.92
2016,5,12,16,0,713.0,125.0,2.9,20.0,540.0,901.73,692.15
2016,5,12,16,15,530.5,155.0,2.9,19.5,449.0,741.41,581.84
2016,5,12,16,30,348.0,185.0,2.9,19.0,358.0,573.25,458.26
2016,5,12,16,45,324.5,166.5,2.95,18.5,314.0,526.33,425.83
2016,5,12,17,0,301.0,148.0,3.0,18.0,270.0,478.71,391.16
2016,5,12,17,15,406.0,116.5,3.0,17.0,256.0,552.48,453.65
2016,5,12,17,30,511.0,85.0,3.0,16.0,242.0,603.95,495.67
2016,5,12,17,45,448.0,75.5,3.05,15.5,194.0,516.56,427.37
2016,5,12,18,0,385.0,66.0,3.1,15.0,146.0,440.52,365.81
2016,5,12,18,15,296.0,52.5,3.0,14.5,104.0,341.58,281.9
2016,5,12,18,30,207.0,39.0,2.9,14.0,62.0,249.29,198.6
2016,5,12,18,45,103.5,19.5,2.85,13.5,31.0,129.19,58.89
2016,5,12,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,5,15,75.5,15.0,2.3,11.0,21.0,12.8,0.0
2016,5,13,5,30,151.0,30.0,2.4,11.0,42.0,23.14,12.14
2016,5,13,5,45,258.0,44.0,2.55,11.5,82.5,33.73,23.84
2016,5,13,6,0,365.0,58.0,2.7,12.0,123.0,44.2,33.74
2016,5,13,6,15,199.0,80.0,2.75,12.0,117.5,59.91,48.18
2016,5,13,6,30,33.0,102.0,2.8,12.0,112.0,77.54,64.15
2016,5,13,6,45,43.5,123.0,2.9,12.5,138.5,92.37,77.22
2016,5,13,7,0,54.0,144.0,3.0,13.0,165.0,106.94,89.8
2016,5,13,7,15,27.0,119.0,3.0,13.0,129.5,92.24,76.59
2016,5,13,7,30,0.0,94.0,3.0,13.0,94.0,77.32,63.21
2016,5,13,7,45,0.0,115.5,3.0,13.5,115.5,93.86,77.38
2016,5,13,8,0,0.0,137.0,3.0,14.0,137.0,110.12,91.08
2016,5,13,8,15,3.5,166.5,3.0,14.5,168.5,131.82,109.27
2016,5,13,8,30,7.0,196.0,3.0,15.0,200.0,153.01,126.76
2016,5,13,8,45,11.5,221.0,3.0,15.5,228.5,170.76,141.13
2016,5,13,9,0,16.0,246.0,3.0,16.0,257.0,189.33,148.96
2016,5,13,9,15,10.5,219.5,3.0,16.0,227.0,173.64,135.93
2016,5,13,9,30,5.0,193.0,3.0,16.0,197.0,155.46,121.31
2016,5,13,9,45,7.0,208.0,3.05,16.5,213.5,168.24,131.05
2016,5,13,10,0,9.0,223.0,3.1,17.0,230.0,181.38,141.01
