Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,10,15,14.5,269.5,3.15,17.0,282.5,219.62,170.91
2016,5,13,10,30,20.0,316.0,3.2,17.0,335.0,258.76,201.26
2016,5,13,10,45,44.5,372.5,3.3,17.5,413.5,305.24,236.46
2016,5,13,11,0,69.0,429.0,3.4,18.0,492.0,364.83,281.42
2016,5,13,11,15,71.0,437.0,3.5,18.0,502.5,381.51,294.2
2016,5,13,11,30,73.0,445.0,3.6,18.0,513.0,398.61,307.41
2016,5,13,11,45,78.0,451.0,3.75,18.0,524.5,416.48,321.28
2016,5,13,12,0,83.0,457.0,3.9,18.0,536.0,434.94,335.59
2016,5,13,12,15,171.5,460.5,3.95,18.0,622.5,516.37,398.44
2016,5,13,12,30,260.0,464.0,4.0,18.0,709.0,608.57,468.24
2016,5,13,12,45,581.5,294.0,4.1,18.0,834.0,748.64,578.36
2016,5,13,13,0,903.0,124.0,4.2,18.0,959.0,881.53,677.93
2016,5,13,13,15,899.5,123.0,4.25,18.0,941.5,910.59,698.08
2016,5,13,13,30,896.0,122.0,4.3,18.0,924.0,936.59,716.86
2016,5,13,13,45,892.5,119.5,4.4,18.0,900.0,957.96,732.93
2016,5,13,14,0,889.0,117.0,4.5,18.0,876.0,976.0,747.04
2016,5,13,14,15,881.5,115.5,4.5,17.5,845.0,987.81,757.6
2016,5,13,14,30,874.0,114.0,4.5,17.0,814.0,996.13,765.98
2016,5,13,14,45,867.0,111.0,4.5,17.0,778.0,999.85,769.87
2016,5,13,15,0,860.0,108.0,4.5,17.0,742.0,1000.07,771.55
2016,5,13,15,15,847.0,105.5,4.4,16.5,699.5,991.36,767.75
2016,5,13,15,30,834.0,103.0,4.3,16.0,657.0,991.57,770.4
2016,5,13,15,45,822.0,98.0,4.25,16.0,612.0,974.13,759.95
2016,5,13,16,0,810.0,93.0,4.2,16.0,567.0,953.46,747.33
2016,5,13,16,15,788.0,90.0,4.1,15.5,517.5,922.33,728.33
2016,5,13,16,30,766.0,87.0,4.0,15.0,468.0,888.6,707.27
2016,5,13,16,45,743.5,81.0,3.95,15.0,417.5,848.25,679.97
2016,5,13,17,0,721.0,75.0,3.9,15.0,367.0,805.86,650.6
2016,5,13,17,15,680.5,70.0,3.75,14.5,315.0,752.29,612.69
2016,5,13,17,30,640.0,65.0,3.6,14.0,263.0,693.16,569.13
2016,5,13,17,45,587.0,58.0,3.45,13.5,213.5,620.59,513.1
2016,5,13,18,0,534.0,51.0,3.3,13.0,164.0,549.53,455.52
2016,5,13,18,15,443.0,42.5,3.0,12.5,118.5,448.5,370.53
2016,5,13,18,30,352.0,34.0,2.7,12.0,73.0,353.39,284.68
2016,5,13,18,45,176.0,17.0,2.45,12.0,36.5,183.1,96.14
2016,5,13,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,11.0,1.4,12.0,11.0,9.39,0.0
2016,5,14,5,30,0.0,22.0,1.6,12.0,22.0,18.17,8.56
2016,5,14,5,45,3.0,41.0,1.85,12.5,42.0,33.1,23.25
2016,5,14,6,0,6.0,60.0,2.1,13.0,62.0,47.77,36.79
2016,5,14,6,15,16.0,80.5,2.15,13.5,85.0,63.39,51.0
2016,5,14,6,30,26.0,101.0,2.2,14.0,108.0,76.95,63.11
2016,5,14,6,45,32.5,121.5,2.25,14.5,132.5,91.44,75.78
2016,5,14,7,0,39.0,142.0,2.3,15.0,157.0,105.67,87.95
2016,5,14,7,15,37.5,161.0,2.3,15.5,177.0,118.65,98.8
2016,5,14,7,30,36.0,180.0,2.3,16.0,197.0,131.36,109.22
2016,5,14,7,45,37.0,199.5,2.3,16.5,219.0,144.1,119.5
2016,5,14,8,0,38.0,219.0,2.3,17.0,241.0,156.54,129.39
2016,5,14,8,15,34.5,233.5,2.25,17.0,254.5,165.81,136.75
2016,5,14,8,30,31.0,248.0,2.2,17.0,268.0,174.82,143.85
2016,5,14,8,45,23.0,245.5,2.15,17.5,261.0,187.03,153.31
2016,5,14,9,0,15.0,243.0,2.1,18.0,254.0,187.43,145.98
2016,5,14,9,15,86.0,309.0,2.15,18.0,376.0,225.3,172.35
2016,5,14,9,30,157.0,375.0,2.2,18.0,498.0,270.78,203.74
2016,5,14,9,45,308.5,349.5,2.25,18.5,604.0,292.7,214.26
2016,5,14,10,0,460.0,324.0,2.3,19.0,710.0,333.21,241.62
2016,5,14,10,15,418.0,356.0,2.35,19.5,715.5,372.68,275.25
2016,5,14,10,30,376.0,388.0,2.4,20.0,721.0,416.84,311.23
2016,5,14,10,45,642.0,253.0,2.5,20.5,836.0,459.92,343.26
2016,5,14,11,0,908.0,118.0,2.6,21.0,951.0,537.87,403.43
2016,5,14,11,15,910.5,118.5,2.65,21.0,963.5,588.43,444.47
2016,5,14,11,30,913.0,119.0,2.7,21.0,976.0,637.89,483.77
2016,5,14,11,45,910.5,121.0,2.8,21.0,980.0,684.05,519.91
2016,5,14,12,0,908.0,123.0,2.9,21.0,984.0,728.37,553.96
2016,5,14,12,15,907.5,123.0,2.95,21.0,981.5,770.55,585.66
2016,5,14,12,30,907.0,123.0,3.0,21.0,979.0,810.64,614.11
2016,5,14,12,45,893.5,129.5,3.1,21.0,965.0,843.49,637.31
2016,5,14,13,0,880.0,136.0,3.2,21.0,951.0,873.22,658.43
2016,5,14,13,15,876.0,135.0,3.25,21.0,933.5,901.4,678.22
2016,5,14,13,30,872.0,134.0,3.3,21.0,916.0,926.57,696.02
2016,5,14,13,45,866.5,132.0,3.4,21.0,891.5,946.27,710.56
2016,5,14,14,0,861.0,130.0,3.5,21.0,867.0,962.66,723.03
2016,5,14,14,15,852.5,128.5,3.55,20.5,835.5,973.3,732.84
2016,5,14,14,30,844.0,127.0,3.6,20.0,804.0,980.5,740.56
2016,5,14,14,45,831.0,125.5,3.7,20.0,766.5,992.8,750.88
2016,5,14,15,0,818.0,124.0,3.8,20.0,729.0,988.83,750.25
2016,5,14,15,15,803.5,121.5,3.8,19.5,687.0,978.75,746.47
2016,5,14,15,30,789.0,119.0,3.8,19.0,645.0,965.32,740.53
2016,5,14,15,45,768.5,116.0,3.85,19.0,598.5,942.03,726.71
2016,5,14,16,0,748.0,113.0,3.9,19.0,552.0,915.74,710.79
2016,5,14,16,15,723.5,109.0,3.8,18.5,503.0,888.45,694.58
2016,5,14,16,30,699.0,105.0,3.7,18.0,454.0,852.36,671.83
2016,5,14,16,45,663.0,100.5,3.65,18.0,403.0,802.49,637.69
2016,5,14,17,0,627.0,96.0,3.6,18.0,352.0,751.31,601.92
2016,5,14,17,15,582.5,89.5,3.4,17.5,301.0,688.85,557.13
2016,5,14,17,30,538.0,83.0,3.2,17.0,250.0,626.25,510.76
2016,5,14,17,45,474.0,74.5,3.05,16.5,201.5,544.77,447.88
2016,5,14,18,0,410.0,66.0,2.9,16.0,153.0,461.1,380.6
2016,5,14,18,15,319.5,53.5,2.6,15.5,110.0,361.37,296.95
2016,5,14,18,30,229.0,41.0,2.3,15.0,67.0,268.46,214.21
2016,5,14,18,45,124.0,25.0,2.05,14.5,38.0,157.08,87.53
2016,5,14,19,0,19.0,9.0,1.8,14.0,9.0,20.37,0.0
2016,5,14,19,15,9.5,4.5,1.85,14.0,4.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,5,15,72.0,16.0,2.0,12.5,22.0,12.43,0.0
2016,5,15,5,30,144.0,32.0,2.2,13.0,44.0,24.61,13.8
2016,5,15,5,45,251.5,45.5,2.4,13.5,84.5,34.79,24.64
2016,5,15,6,0,359.0,59.0,2.6,14.0,125.0,44.85,34.09
2016,5,15,6,15,430.0,68.5,2.55,14.0,172.0,53.64,42.26
2016,5,15,6,30,501.0,78.0,2.5,14.0,219.0,59.94,48.04
2016,5,15,6,45,253.5,103.0,2.45,14.5,174.5,75.9,62.09
2016,5,15,7,0,6.0,128.0,2.4,15.0,130.0,100.14,83.13
2016,5,15,7,15,23.5,155.5,2.35,15.5,166.0,120.15,100.09
2016,5,15,7,30,41.0,183.0,2.3,16.0,202.0,133.23,110.8
2016,5,15,7,45,37.0,199.5,2.25,16.5,218.5,144.16,119.52
2016,5,15,8,0,33.0,216.0,2.2,17.0,235.0,154.83,127.9
2016,5,15,8,15,110.5,253.5,2.15,17.5,323.5,168.39,138.61
2016,5,15,8,30,188.0,291.0,2.1,18.0,412.0,188.9,154.96
2016,5,15,8,45,504.0,204.5,2.1,18.5,559.5,123.02,99.31
2016,5,15,9,0,820.0,118.0,2.1,19.0,707.0,106.11,64.41
2016,5,15,9,15,832.0,120.0,2.1,19.0,745.5,157.53,89.27
2016,5,15,9,30,844.0,122.0,2.1,19.0,784.0,219.39,133.74
2016,5,15,9,45,869.5,114.5,2.15,19.5,821.5,270.05,174.32
2016,5,15,10,0,895.0,107.0,2.2,20.0,859.0,322.96,219.36
2016,5,15,10,15,901.0,108.0,2.3,20.0,886.0,377.19,267.18
2016,5,15,10,30,907.0,109.0,2.4,20.0,913.0,431.46,314.61
2016,5,15,10,45,910.0,111.0,2.5,20.5,933.0,484.94,359.87
2016,5,15,11,0,913.0,113.0,2.6,21.0,953.0,537.77,403.32
2016,5,15,11,15,916.0,113.5,2.75,21.0,965.5,588.69,445.11
2016,5,15,11,30,919.0,114.0,2.9,21.0,978.0,638.56,485.13
2016,5,15,11,45,918.0,115.5,3.1,21.5,982.5,685.41,521.27
2016,5,15,12,0,917.0,117.0,3.3,22.0,987.0,730.53,555.31
2016,5,15,12,15,916.5,117.0,3.45,22.0,985.0,772.9,587.64
2016,5,15,12,30,916.0,117.0,3.6,22.0,983.0,813.15,616.54
2016,5,15,12,45,920.0,113.0,3.75,22.0,974.5,851.23,643.65
2016,5,15,13,0,924.0,109.0,3.9,22.0,966.0,886.86,669.06
2016,5,15,13,15,921.0,108.0,4.0,21.5,949.0,916.51,691.47
2016,5,15,13,30,918.0,107.0,4.1,21.0,932.0,943.08,711.95
2016,5,15,13,45,912.0,106.5,4.2,21.0,907.5,964.16,727.45
2016,5,15,14,0,906.0,106.0,4.3,21.0,883.0,981.85,740.81
2016,5,15,14,15,899.0,105.0,4.3,20.5,852.0,994.63,751.86
2016,5,15,14,30,892.0,104.0,4.3,20.0,821.0,1003.92,760.74
2016,5,15,14,45,883.0,102.0,4.3,20.0,784.5,1006.63,763.88
2016,5,15,15,0,874.0,100.0,4.3,20.0,748.0,1005.81,764.83
2016,5,15,15,15,861.5,98.0,4.3,19.5,705.5,998.01,762.63
2016,5,15,15,30,849.0,96.0,4.3,19.0,663.0,986.85,758.27
2016,5,15,15,45,831.5,93.5,4.35,19.0,616.5,978.71,755.0
2016,5,15,16,0,814.0,91.0,4.4,19.0,570.0,955.56,741.32
2016,5,15,16,15,792.0,88.0,4.35,18.5,520.5,924.38,722.69
2016,5,15,16,30,770.0,85.0,4.3,18.0,471.0,890.62,702.11
2016,5,15,16,45,736.0,82.0,4.25,17.5,418.5,842.95,670.97
2016,5,15,17,0,702.0,79.0,4.2,17.0,366.0,799.49,642.22
2016,5,15,17,15,661.0,74.0,4.0,16.5,314.5,740.64,600.32
2016,5,15,17,30,620.0,69.0,3.8,16.0,263.0,681.53,556.83
2016,5,15,17,45,553.5,63.0,3.65,15.5,212.5,599.23,493.56
2016,5,15,18,0,487.0,57.0,3.5,15.0,162.0,519.11,429.22
2016,5,15,18,15,396.0,47.0,3.2,14.5,118.0,417.47,344.29
2016,5,15,18,30,305.0,37.0,2.9,14.0,74.0,321.72,259.33
2016,5,15,18,45,172.0,23.5,2.65,14.0,42.5,188.81,113.68
2016,5,15,19,0,39.0,10.0,2.4,14.0,11.0,34.61,0.0
2016,5,15,19,15,19.5,5.0,2.4,13.5,5.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,5,15,84.0,15.5,1.7,12.5,23.0,12.06,0.0
2016,5,16,5,30,168.0,31.0,1.8,13.0,46.0,23.9,13.49
2016,5,16,5,45,262.0,44.5,1.95,13.5,85.0,34.07,24.07
2016,5,16,6,0,356.0,58.0,2.1,14.0,124.0,44.09,33.45
2016,5,16,6,15,425.5,68.0,2.05,14.0,171.0,53.1,41.8
2016,5,16,6,30,495.0,78.0,2.0,14.0,218.0,59.8,47.92
2016,5,16,6,45,544.0,85.0,2.0,14.5,268.0,63.78,51.35
2016,5,16,7,0,593.0,92.0,2.0,15.0,318.0,67.65,54.57
2016,5,16,7,15,629.0,98.0,2.05,15.5,368.5,70.52,56.82
2016,5,16,7,30,665.0,104.0,2.1,16.0,419.0,73.27,58.91
2016,5,16,7,45,695.5,107.0,2.15,17.0,469.0,73.81,58.94
2016,5,16,8,0,726.0,110.0,2.2,18.0,519.0,74.35,58.96
2016,5,16,8,15,746.5,114.0,2.25,18.5,565.5,82.77,65.85
2016,5,16,8,30,767.0,118.0,2.3,19.0,612.0,83.77,66.36
2016,5,16,8,45,786.5,119.0,2.4,19.5,656.0,82.74,65.17
2016,5,16,9,0,806.0,120.0,2.5,20.0,700.0,108.06,65.36
2016,5,16,9,15,818.0,122.0,2.55,20.0,738.5,158.65,90.17
2016,5,16,9,30,830.0,124.0,2.6,20.0,777.0,210.88,127.3
2016,5,16,9,45,851.0,119.0,2.65,20.5,813.0,270.01,174.79
2016,5,16,10,0,872.0,114.0,2.7,21.0,849.0,322.33,219.38
2016,5,16,10,15,878.5,115.5,2.75,21.5,876.0,375.81,265.88
2016,5,16,10,30,885.0,117.0,2.8,22.0,903.0,429.41,311.86
2016,5,16,10,45,890.0,117.5,2.9,22.5,923.0,481.6,355.82
2016,5,16,11,0,895.0,118.0,3.0,23.0,943.0,533.34,398.23
2016,5,16,11,15,898.0,119.0,3.05,23.0,955.5,583.72,439.1
2016,5,16,11,30,901.0,120.0,3.1,23.0,968.0,633.11,478.19
2016,5,16,11,45,903.0,120.0,3.2,23.5,973.5,679.94,513.72
2016,5,16,12,0,905.0,120.0,3.3,24.0,979.0,725.3,547.31
2016,5,16,12,15,904.5,119.5,3.4,24.0,977.0,766.77,578.54
2016,5,16,12,30,904.0,119.0,3.5,24.0,975.0,806.13,606.46
2016,5,16,12,45,904.0,117.5,3.6,24.0,966.0,842.72,632.11
2016,5,16,13,0,904.0,116.0,3.7,24.0,957.0,876.78,656.0
2016,5,16,13,15,901.0,115.5,3.75,24.0,939.5,906.42,676.64
2016,5,16,13,30,898.0,115.0,3.8,24.0,922.0,933.07,695.31
2016,5,16,13,45,896.5,112.0,3.85,24.0,899.0,955.56,711.27
2016,5,16,14,0,895.0,109.0,3.9,24.0,876.0,974.79,725.17
2016,5,16,14,15,887.5,107.5,3.9,23.5,845.5,986.41,735.25
2016,5,16,14,30,880.0,106.0,3.9,23.0,815.0,994.54,743.22
2016,5,16,14,45,869.5,104.5,3.95,23.0,778.0,996.19,745.92
2016,5,16,15,0,859.0,103.0,4.0,23.0,741.0,994.38,746.48
2016,5,16,15,15,846.0,101.0,3.95,22.5,699.0,986.07,743.64
2016,5,16,15,30,833.0,99.0,3.9,22.0,657.0,974.46,738.71
2016,5,16,15,45,811.0,98.0,3.9,22.0,610.0,963.9,733.53
2016,5,16,16,0,789.0,97.0,3.9,22.0,563.0,938.27,717.99
2016,5,16,16,15,766.5,94.0,3.8,21.5,514.0,906.88,699.25
2016,5,16,16,30,744.0,91.0,3.7,21.0,465.0,872.96,678.52
2016,5,16,16,45,709.0,88.0,3.65,20.5,413.5,830.65,651.67
2016,5,16,17,0,674.0,85.0,3.6,20.0,362.0,781.66,619.3
2016,5,16,17,15,632.0,79.0,3.45,19.5,311.0,721.16,576.95
2016,5,16,17,30,590.0,73.0,3.3,19.0,260.0,660.49,533.01
2016,5,16,17,45,528.0,66.0,3.2,18.5,210.5,581.49,473.25
2016,5,16,18,0,466.0,59.0,3.1,18.0,161.0,504.46,412.31
2016,5,16,18,15,376.5,49.0,2.9,17.0,117.0,404.59,330.75
2016,5,16,18,30,287.0,39.0,2.7,16.0,73.0,307.71,246.71
2016,5,16,18,45,160.5,24.5,2.5,15.5,42.0,183.55,115.17
2016,5,16,19,0,34.0,10.0,2.3,15.0,11.0,31.29,0.0
2016,5,16,19,15,17.0,5.0,2.25,14.5,5.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,5,15,121.5,14.5,1.2,12.5,25.5,11.33,0.0
2016,5,17,5,30,243.0,29.0,1.4,13.0,51.0,23.67,13.52
2016,5,17,5,45,349.0,39.5,1.65,14.0,93.5,31.85,22.13
2016,5,17,6,0,455.0,50.0,1.9,15.0,136.0,39.89,29.63
2016,5,17,6,15,522.5,57.5,1.95,15.5,185.0,45.11,34.5
2016,5,17,6,30,590.0,65.0,2.0,16.0,234.0,50.26,39.11
2016,5,17,6,45,641.0,70.0,2.1,17.0,286.5,53.29,41.61
2016,5,17,7,0,692.0,75.0,2.2,18.0,339.0,56.3,43.99
2016,5,17,7,15,725.0,79.0,2.35,18.5,391.5,63.62,50.14
2016,5,17,7,30,758.0,83.0,2.5,19.0,444.0,65.8,51.74
2016,5,17,7,45,785.5,86.0,2.7,20.0,495.5,67.11,52.47
2016,5,17,8,0,813.0,89.0,2.9,21.0,547.0,68.38,53.15
2016,5,17,8,15,831.5,91.5,2.95,21.5,595.5,69.1,53.48
2016,5,17,8,30,850.0,94.0,3.0,22.0,644.0,80.03,62.43
2016,5,17,8,45,865.0,96.0,3.1,22.5,688.5,80.97,62.9
2016,5,17,9,0,880.0,98.0,3.2,23.0,733.0,110.64,64.45
2016,5,17,9,15,891.0,100.0,3.25,23.5,772.5,164.25,90.37
2016,5,17,9,30,902.0,102.0,3.3,24.0,812.0,219.25,128.94
2016,5,17,9,45,909.5,103.5,3.35,24.5,845.5,274.37,173.56
2016,5,17,10,0,917.0,105.0,3.4,25.0,879.0,330.08,221.04
2016,5,17,10,15,922.5,106.5,3.35,25.0,906.0,385.54,269.22
2016,5,17,10,30,928.0,108.0,3.3,25.0,933.0,440.96,316.85
2016,5,17,10,45,931.5,109.0,3.25,25.5,952.5,494.94,361.68
2016,5,17,11,0,935.0,110.0,3.2,26.0,972.0,548.26,404.6
2016,5,17,11,15,937.5,110.5,3.15,26.0,984.5,599.84,445.71
2016,5,17,11,30,940.0,111.0,3.1,26.0,997.0,650.29,484.81
2016,5,17,11,45,940.0,111.5,3.05,26.5,1001.5,697.83,519.75
2016,5,17,12,0,940.0,112.0,3.0,27.0,1006.0,743.63,552.42
2016,5,17,12,15,939.0,111.5,2.95,27.0,1003.0,785.99,582.91
2016,5,17,12,30,938.0,111.0,2.9,27.0,1000.0,826.11,609.59
2016,5,17,12,45,937.0,109.5,2.85,27.0,990.0,862.91,633.83
2016,5,17,13,0,936.0,108.0,2.8,27.0,980.0,897.01,656.13
2016,5,17,13,15,932.5,107.5,2.75,27.0,962.0,926.98,675.63
2016,5,17,13,30,929.0,107.0,2.7,27.0,944.0,953.83,693.06
2016,5,17,13,45,922.0,106.5,2.7,27.5,918.5,974.21,705.34
2016,5,17,14,0,915.0,106.0,2.7,28.0,893.0,991.12,715.49
2016,5,17,14,15,907.5,104.5,2.7,27.5,861.5,1003.02,725.4
2016,5,17,14,30,900.0,103.0,2.7,27.0,830.0,1011.36,733.24
2016,5,17,14,45,889.5,101.5,2.7,27.0,792.5,1013.16,735.62
2016,5,17,15,0,879.0,100.0,2.7,27.0,755.0,1011.42,735.94
2016,5,17,15,15,866.0,98.0,2.7,26.5,712.0,1003.12,733.65
2016,5,17,15,30,853.0,96.0,2.7,26.0,669.0,991.45,729.33
2016,5,17,15,45,837.0,93.0,2.7,26.0,622.5,972.31,718.78
2016,5,17,16,0,821.0,90.0,2.7,26.0,576.0,961.87,714.1
2016,5,17,16,15,799.5,87.0,2.65,25.5,526.0,931.12,696.77
2016,5,17,16,30,778.0,84.0,2.6,25.0,476.0,897.77,677.62
2016,5,17,16,45,748.5,80.0,2.55,24.5,424.5,853.06,650.28
2016,5,17,17,0,719.0,76.0,2.5,24.0,373.0,806.57,621.06
2016,5,17,17,15,679.0,71.0,2.35,23.0,321.0,753.42,586.6
2016,5,17,17,30,639.0,66.0,2.2,22.0,269.0,694.75,546.71
2016,5,17,17,45,578.5,60.0,2.1,21.5,219.0,617.1,490.1
2016,5,17,18,0,518.0,54.0,2.0,21.0,169.0,541.38,432.25
2016,5,17,18,15,431.5,45.0,1.85,20.0,124.0,443.52,354.86
2016,5,17,18,30,345.0,36.0,1.7,19.0,79.0,351.19,277.07
2016,5,17,18,45,210.0,23.5,1.6,18.5,46.0,222.63,143.84
2016,5,17,19,0,75.0,11.0,1.5,18.0,13.0,59.64,0.0
2016,5,17,19,15,37.5,5.5,1.4,17.5,6.5,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,5,15,103.5,16.0,1.95,13.5,25.5,12.46,0.0
2016,5,18,5,30,207.0,32.0,2.2,14.0,51.0,24.75,14.47
2016,5,18,5,45,307.0,43.5,2.45,14.5,92.0,33.49,23.52
2016,5,18,6,0,407.0,55.0,2.7,15.0,133.0,43.77,33.05
2016,5,18,6,15,474.0,64.0,2.6,15.5,180.5,49.98,38.8
2016,5,18,6,30,541.0,73.0,2.5,16.0,228.0,56.05,44.22
2016,5,18,6,45,590.5,79.0,2.45,17.0,279.0,59.5,47.07
2016,5,18,7,0,640.0,85.0,2.4,18.0,330.0,62.88,49.74
2016,5,18,7,15,674.0,90.0,2.3,18.5,381.0,65.28,51.57
2016,5,18,7,30,708.0,95.0,2.2,19.0,432.0,67.6,53.29
2016,5,18,7,45,734.0,98.5,2.1,20.0,482.0,75.25,59.44
2016,5,18,8,0,760.0,102.0,2.0,21.0,532.0,76.43,59.99
2016,5,18,8,15,779.5,105.5,1.95,21.5,579.0,77.43,60.51
2016,5,18,8,30,799.0,109.0,1.9,22.0,626.0,78.34,60.96
2016,5,18,8,45,814.0,111.5,1.9,22.5,669.5,78.43,60.74
2016,5,18,9,0,829.0,114.0,1.9,23.0,713.0,108.13,62.82
2016,5,18,9,15,840.0,116.0,1.95,23.5,751.0,169.52,96.09
2016,5,18,9,30,851.0,118.0,2.0,24.0,789.0,221.82,132.64
2016,5,18,9,45,863.5,117.0,2.1,25.0,822.5,273.79,173.93
2016,5,18,10,0,876.0,116.0,2.2,26.0,856.0,326.86,218.15
2016,5,18,10,15,882.0,117.5,2.3,26.0,882.5,380.29,264.1
2016,5,18,10,30,888.0,119.0,2.4,26.0,909.0,433.78,309.66
2016,5,18,10,45,890.0,121.0,2.5,26.5,927.5,485.72,352.55
2016,5,18,11,0,892.0,123.0,2.6,27.0,946.0,536.95,393.67
2016,5,18,11,15,894.5,123.5,2.65,27.0,958.5,586.5,433.06
2016,5,18,11,30,897.0,124.0,2.7,27.0,971.0,635.01,470.68
2016,5,18,11,45,895.0,126.0,2.8,27.0,975.0,680.55,505.48
2016,5,18,12,0,893.0,128.0,2.9,27.0,979.0,724.37,538.34
2016,5,18,12,15,892.5,128.0,2.95,27.0,976.5,765.83,568.76
2016,5,18,12,30,892.0,128.0,3.0,27.0,974.0,805.26,596.18
2016,5,18,12,45,890.0,127.5,3.05,27.0,964.0,840.81,620.4
2016,5,18,13,0,888.0,127.0,3.1,27.0,954.0,873.81,642.86
2016,5,18,13,15,884.5,126.0,3.15,27.0,936.5,902.3,662.34
2016,5,18,13,30,881.0,125.0,3.2,27.0,919.0,927.79,679.89
2016,5,18,13,45,878.0,122.0,3.25,27.0,895.5,948.72,694.53
2016,5,18,14,0,875.0,119.0,3.3,27.0,872.0,966.38,707.16
2016,5,18,14,15,867.5,117.5,3.3,26.5,841.5,977.87,716.95
2016,5,18,14,30,860.0,116.0,3.3,26.0,811.0,985.93,724.71
2016,5,18,14,45,851.5,113.0,3.35,26.0,775.0,987.97,727.64
2016,5,18,15,0,843.0,110.0,3.4,26.0,739.0,986.57,728.5
2016,5,18,15,15,829.5,108.0,3.4,25.5,697.5,990.28,734.02
2016,5,18,15,30,816.0,106.0,3.4,25.0,656.0,978.33,729.23
2016,5,18,15,45,795.0,104.5,3.4,24.5,609.5,956.18,717.76
2016,5,18,16,0,774.0,103.0,3.4,24.0,563.0,931.05,704.28
2016,5,18,16,15,751.5,99.5,3.3,23.0,514.0,899.22,686.75
2016,5,18,16,30,729.0,96.0,3.2,22.0,465.0,864.88,667.19
2016,5,18,16,45,698.0,91.5,3.1,21.5,414.5,825.28,642.2
2016,5,18,17,0,667.0,87.0,3.0,21.0,364.0,778.24,611.31
2016,5,18,17,15,626.0,81.0,2.9,20.0,313.0,718.83,571.53
2016,5,18,17,30,585.0,75.0,2.8,19.0,262.0,659.19,529.99
2016,5,18,17,45,533.5,66.5,2.75,18.5,214.0,587.39,476.39
2016,5,18,18,0,482.0,58.0,2.7,18.0,166.0,517.01,421.29
2016,5,18,18,15,396.0,48.5,2.65,17.0,122.0,419.98,342.91
2016,5,18,18,30,310.0,39.0,2.6,16.0,78.0,328.28,264.11
2016,5,18,18,45,186.0,25.5,2.6,15.5,45.5,205.47,138.96
2016,5,18,19,0,62.0,12.0,2.6,15.0,13.0,51.84,0.0
2016,5,18,19,15,31.0,6.0,2.65,14.5,6.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,19,5,15,87.5,18.0,4.25,12.0,26.5,13.97,0.0
2016,5,19,5,30,175.0,36.0,4.4,12.0,53.0,27.67,17.15
2016,5,19,5,45,276.0,49.5,4.55,12.0,94.5,37.8,27.56
2016,5,19,6,0,377.0,63.0,4.7,12.0,136.0,47.79,37.05
2016,5,19,6,15,445.5,72.5,4.75,12.0,183.5,54.57,43.47
2016,5,19,6,30,514.0,82.0,4.8,12.0,231.0,62.96,51.13
2016,5,19,6,45,435.0,106.5,4.9,12.5,250.0,76.51,63.14
2016,5,19,7,0,356.0,131.0,5.0,13.0,269.0,90.78,75.54
2016,5,19,7,15,496.0,118.0,4.85,13.5,339.0,82.52,67.87
2016,5,19,7,30,636.0,105.0,4.7,14.0,409.0,73.35,59.44
2016,5,19,7,45,564.0,143.5,4.55,14.5,435.5,96.5,79.37
2016,5,19,8,0,492.0,182.0,4.4,15.0,462.0,117.04,96.71
2016,5,19,8,15,493.5,199.0,4.35,15.0,500.0,124.65,102.93
2016,5,19,8,30,495.0,216.0,4.3,15.0,538.0,131.7,108.66
2016,5,19,8,45,666.5,168.0,4.3,15.5,632.0,100.98,81.88
2016,5,19,9,0,838.0,120.0,4.3,16.0,726.0,113.57,68.37
2016,5,19,9,15,851.0,122.0,4.3,16.5,766.5,165.9,95.52
2016,5,19,9,30,864.0,124.0,4.3,17.0,807.0,228.67,141.9
2016,5,19,9,45,870.0,128.5,4.3,17.5,840.5,283.32,187.47
2016,5,19,10,0,876.0,133.0,4.3,18.0,874.0,338.47,235.68
2016,5,19,10,15,883.5,134.5,4.25,18.0,902.0,392.58,283.88
2016,5,19,10,30,891.0,136.0,4.2,18.0,930.0,446.91,331.79
2016,5,19,10,45,900.5,135.0,4.2,18.5,952.0,500.53,377.55
2016,5,19,11,0,910.0,134.0,4.2,19.0,974.0,554.13,422.06
2016,5,19,11,15,912.0,134.5,4.2,19.0,987.0,604.45,463.72
2016,5,19,11,30,914.0,135.0,4.2,19.0,1000.0,653.68,503.47
2016,5,19,11,45,914.5,135.5,4.25,19.0,1004.5,700.67,540.76
2016,5,19,12,0,915.0,136.0,4.3,19.0,1009.0,746.1,576.07
2016,5,19,12,15,914.0,136.0,4.3,19.0,1006.5,788.28,608.24
2016,5,19,12,30,913.0,136.0,4.3,19.0,1004.0,828.37,637.25
2016,5,19,12,45,919.0,130.5,4.35,19.0,995.5,867.19,664.83
2016,5,19,13,0,925.0,125.0,4.4,19.0,987.0,903.64,690.79
2016,5,19,13,15,709.5,240.0,4.45,19.0,894.5,872.66,668.58
2016,5,19,13,30,494.0,355.0,4.5,19.0,802.0,810.1,620.09
2016,5,19,13,45,460.5,352.5,4.55,19.0,760.0,798.37,612.78
2016,5,19,14,0,427.0,350.0,4.6,19.0,718.0,782.93,602.42
2016,5,19,14,15,475.5,318.0,4.7,18.5,714.5,815.12,629.97
2016,5,19,14,30,524.0,286.0,4.8,18.0,711.0,845.27,656.03
2016,5,19,14,45,695.5,201.0,4.9,18.0,737.5,948.12,734.62
2016,5,19,15,0,867.0,116.0,5.0,18.0,764.0,1017.63,785.05
2016,5,19,15,15,853.0,113.5,4.9,17.5,721.0,1020.85,789.23
2016,5,19,15,30,839.0,111.0,4.8,17.0,678.0,1007.9,782.69
2016,5,19,15,45,814.0,111.0,4.75,16.5,629.5,983.45,768.65
2016,5,19,16,0,789.0,111.0,4.7,16.0,581.0,955.93,752.43
2016,5,19,16,15,754.0,101.0,4.7,15.5,519.0,903.77,718.61
2016,5,19,16,30,719.0,91.0,4.7,15.0,457.0,849.18,682.42
2016,5,19,16,45,683.5,87.5,4.75,14.5,405.5,806.01,654.25
2016,5,19,17,0,648.0,84.0,4.8,14.0,354.0,756.41,620.27
2016,5,19,17,15,572.0,90.0,4.7,13.5,305.0,681.04,564.46
2016,5,19,17,30,496.0,96.0,4.6,13.0,256.0,598.39,501.1
2016,5,19,17,45,432.5,86.0,4.6,13.0,208.0,518.64,437.17
2016,5,19,18,0,369.0,76.0,4.6,13.0,160.0,441.8,372.97
2016,5,19,18,15,290.5,62.0,4.55,12.5,117.5,350.88,294.57
2016,5,19,18,30,212.0,48.0,4.5,12.0,75.0,265.6,217.98
2016,5,19,18,45,106.0,31.0,4.45,12.0,44.5,143.98,100.07
2016,5,19,19,0,0.0,14.0,4.4,12.0,14.0,11.95,0.0
2016,5,19,19,15,0.0,7.0,4.45,12.0,7.0,5.97,0.0
2016,5,19,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,5,15,86.5,19.0,4.2,11.0,27.0,14.73,0.0
2016,5,20,5,30,173.0,38.0,4.3,11.0,54.0,29.16,18.62
2016,5,20,5,45,283.5,50.0,4.4,11.5,96.0,38.19,28.0
2016,5,20,6,0,394.0,62.0,4.5,12.0,138.0,47.15,36.49
2016,5,20,6,15,463.5,71.0,4.5,12.0,186.5,55.55,44.36
2016,5,20,6,30,533.0,80.0,4.5,12.0,235.0,61.43,49.77
2016,5,20,6,45,586.0,86.0,4.5,12.5,287.0,64.68,52.56
2016,5,20,7,0,639.0,92.0,4.5,13.0,339.0,67.9,55.21
2016,5,20,7,15,674.5,97.0,4.5,13.0,391.0,70.12,57.02
2016,5,20,7,30,710.0,102.0,4.5,13.0,443.0,72.27,58.72
2016,5,20,7,45,418.5,175.5,4.5,13.5,382.5,114.15,95.1
2016,5,20,8,0,127.0,249.0,4.5,14.0,322.0,165.95,139.28
2016,5,20,8,15,468.0,181.5,4.5,14.0,481.0,113.9,94.0
2016,5,20,8,30,809.0,114.0,4.5,14.0,640.0,81.66,65.86
2016,5,20,8,45,823.5,117.0,4.5,14.5,684.0,81.94,65.8
2016,5,20,9,0,838.0,120.0,4.5,15.0,728.0,114.74,69.06
2016,5,20,9,15,849.5,122.5,4.55,15.0,767.0,167.16,97.02
2016,5,20,9,30,861.0,125.0,4.6,15.0,806.0,229.81,144.14
2016,5,20,9,45,876.5,122.5,4.7,15.5,841.0,282.11,188.01
2016,5,20,10,0,892.0,120.0,4.8,16.0,876.0,335.78,235.43
2016,5,20,10,15,898.5,121.5,4.8,16.0,903.0,390.18,284.68
2016,5,20,10,30,905.0,123.0,4.8,16.0,930.0,444.7,333.57
2016,5,20,10,45,907.0,125.5,4.85,16.0,949.0,497.81,380.59
2016,5,20,11,0,909.0,128.0,4.9,16.0,968.0,550.2,425.93
2016,5,20,11,15,911.5,128.5,4.9,16.0,981.0,600.58,468.5
2016,5,20,11,30,914.0,129.0,4.9,16.0,994.0,649.9,509.18
2016,5,20,11,45,672.0,266.0,4.95,16.0,903.5,651.77,510.22
2016,5,20,12,0,430.0,403.0,5.0,16.0,813.0,633.94,494.6
2016,5,20,12,15,443.5,389.0,4.95,16.0,811.0,663.13,517.66
2016,5,20,12,30,457.0,375.0,4.9,16.0,809.0,691.6,539.79
2016,5,20,12,45,440.5,383.0,4.9,16.0,798.0,713.22,556.05
2016,5,20,13,0,424.0,391.0,4.9,16.0,787.0,732.45,570.41
2016,5,20,13,15,434.5,379.0,4.9,16.0,778.0,755.42,588.3
2016,5,20,13,30,445.0,367.0,4.9,16.0,769.0,776.68,604.91
2016,5,20,13,45,295.5,395.5,4.9,16.0,660.0,672.07,525.42
2016,5,20,14,0,146.0,424.0,4.9,16.0,551.0,555.91,435.57
2016,5,20,14,15,314.0,362.0,4.9,16.0,621.0,684.99,538.76
2016,5,20,14,30,482.0,300.0,4.9,16.0,691.0,818.02,641.51
2016,5,20,14,45,376.0,320.5,4.9,16.0,617.0,726.12,572.28
2016,5,20,15,0,270.0,341.0,4.9,16.0,543.0,651.49,515.17
2016,5,20,15,15,334.5,303.5,4.85,15.5,539.5,683.14,543.73
2016,5,20,15,30,399.0,266.0,4.8,15.0,536.0,712.22,570.04
2016,5,20,15,45,275.5,266.0,4.75,15.0,446.5,591.93,476.83
2016,5,20,16,0,152.0,266.0,4.7,15.0,357.0,449.91,364.75
2016,5,20,16,15,440.5,184.5,4.6,14.5,416.5,688.22,560.67
2016,5,20,16,30,729.0,103.0,4.5,14.0,476.0,880.57,708.26
2016,5,20,16,45,694.5,99.0,4.4,14.0,424.0,832.33,672.7
2016,5,20,17,0,660.0,95.0,4.3,14.0,372.0,782.67,637.12
2016,5,20,17,15,616.5,89.0,4.15,13.5,320.5,721.04,592.48
2016,5,20,17,30,573.0,83.0,4.0,13.0,269.0,659.19,546.45
2016,5,20,17,45,512.0,75.0,3.85,13.0,219.5,579.92,483.85
2016,5,20,18,0,451.0,67.0,3.7,13.0,170.0,502.36,420.27
2016,5,20,18,15,362.5,56.5,3.45,12.5,125.5,399.49,334.02
2016,5,20,18,30,274.0,46.0,3.2,12.0,81.0,308.9,253.53
2016,5,20,18,45,155.5,30.5,3.0,12.0,48.5,195.9,140.31
2016,5,20,19,0,37.0,15.0,2.8,12.0,16.0,37.69,0.0
2016,5,20,19,15,18.5,7.5,2.8,11.5,8.0,6.4,0.0
2016,5,20,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,21,5,15,13.5,16.5,1.65,12.0,18.0,13.72,0.0
2016,5,21,5,30,27.0,33.0,1.8,12.0,36.0,26.56,16.53
2016,5,21,5,45,54.5,53.0,2.0,12.0,62.5,40.97,30.45
2016,5,21,6,0,82.0,73.0,2.2,12.0,89.0,55.46,43.92
2016,5,21,6,15,101.5,94.5,2.25,12.0,120.0,70.54,57.76
2016,5,21,6,30,121.0,116.0,2.3,12.0,151.0,85.28,71.05
2016,5,21,6,45,129.5,139.0,2.4,12.5,183.5,100.42,84.3
2016,5,21,7,0,138.0,162.0,2.5,13.0,216.0,115.12,96.88
2016,5,21,7,15,152.0,182.0,2.55,13.0,249.0,127.79,107.67
2016,5,21,7,30,166.0,202.0,2.6,13.0,282.0,140.09,117.99
2016,5,21,7,45,158.5,226.0,2.7,13.5,309.0,153.77,129.16
2016,5,21,8,0,151.0,250.0,2.8,14.0,336.0,166.89,139.7
2016,5,21,8,15,95.5,256.0,2.85,14.0,312.5,179.45,149.93
2016,5,21,8,30,40.0,262.0,2.9,14.0,289.0,182.86,152.37
2016,5,21,8,45,20.0,204.5,3.0,14.5,218.0,160.04,132.43
2016,5,21,9,0,0.0,147.0,3.1,15.0,147.0,119.23,93.02
2016,5,21,9,15,16.0,231.0,3.15,15.0,244.0,182.83,143.66
2016,5,21,9,30,32.0,315.0,3.2,15.0,341.0,231.11,180.93
2016,5,21,9,45,20.5,270.5,3.25,15.0,287.5,217.1,170.07
2016,5,21,10,0,9.0,226.0,3.3,15.0,234.0,183.91,143.99
2016,5,21,10,15,23.0,299.0,3.3,15.0,319.5,234.86,184.0
2016,5,21,10,30,37.0,372.0,3.3,15.0,405.0,295.43,231.04
2016,5,21,10,45,49.0,399.0,3.3,15.0,444.0,326.42,254.83
2016,5,21,11,0,61.0,426.0,3.3,15.0,483.0,359.6,280.37
2016,5,21,11,15,85.5,447.5,3.25,15.0,528.0,397.86,309.71
2016,5,21,11,30,110.0,469.0,3.2,15.0,573.0,439.39,341.43
2016,5,21,11,45,95.5,464.5,3.2,15.0,555.5,438.77,340.99
2016,5,21,12,0,81.0,460.0,3.2,15.0,538.0,436.37,339.25
2016,5,21,12,15,239.5,435.5,3.2,15.0,664.0,549.04,427.21
2016,5,21,12,30,398.0,411.0,3.2,15.0,790.0,671.3,520.04
2016,5,21,12,45,273.5,440.0,3.2,15.0,699.5,620.65,480.43
2016,5,21,13,0,149.0,469.0,3.2,15.0,609.0,551.87,427.54
2016,5,21,13,15,114.0,448.5,3.2,15.0,554.5,515.98,400.95
2016,5,21,13,30,79.0,428.0,3.2,15.0,500.0,461.97,360.29
2016,5,21,13,45,76.0,414.5,3.2,15.0,482.5,454.11,355.05
2016,5,21,14,0,73.0,401.0,3.2,15.0,465.0,445.4,348.97
2016,5,21,14,15,81.0,390.0,3.15,15.0,458.5,449.22,352.74
2016,5,21,14,30,89.0,379.0,3.1,15.0,452.0,452.86,356.39
2016,5,21,14,45,163.0,363.0,3.1,15.0,488.5,537.77,423.76
2016,5,21,15,0,237.0,347.0,3.1,15.0,525.0,603.2,475.57
2016,5,21,15,15,257.0,322.0,3.05,15.0,505.0,625.27,493.13
2016,5,21,15,30,277.0,297.0,3.0,15.0,485.0,624.01,494.11
2016,5,21,15,45,347.0,258.5,2.95,15.0,477.0,655.42,521.28
2016,5,21,16,0,417.0,220.0,2.9,15.0,469.0,706.15,561.94
2016,5,21,16,15,331.0,215.5,2.85,14.5,402.5,593.22,478.15
2016,5,21,16,30,245.0,211.0,2.8,14.0,336.0,504.34,410.58
2016,5,21,16,45,250.5,187.0,2.75,14.0,303.0,480.73,394.45
2016,5,21,17,0,256.0,163.0,2.7,14.0,270.0,455.24,376.18
2016,5,21,17,15,403.5,123.5,2.55,14.0,267.0,559.69,462.57
2016,5,21,17,30,551.0,84.0,2.4,14.0,264.0,640.97,525.38
2016,5,21,17,45,501.0,74.5,2.3,14.0,216.5,570.08,469.5
2016,5,21,18,0,451.0,65.0,2.2,14.0,169.0,500.47,413.52
2016,5,21,18,15,369.0,54.0,1.95,13.5,125.0,405.51,335.05
2016,5,21,18,30,287.0,43.0,1.7,13.0,81.0,313.32,255.05
2016,5,21,18,45,175.0,28.5,1.45,12.5,49.0,205.25,148.99
2016,5,21,19,0,63.0,14.0,1.2,12.0,17.0,54.37,0.0
2016,5,21,19,15,31.5,7.0,1.15,11.5,8.5,25.89,0.0
2016,5,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,22,5,15,102.0,18.5,1.35,11.0,28.5,14.36,0.0
2016,5,22,5,30,204.0,37.0,1.6,11.0,57.0,28.48,18.33
2016,5,22,5,45,300.0,49.5,1.85,11.5,98.5,37.86,27.81
2016,5,22,6,0,396.0,62.0,2.1,12.0,140.0,47.13,36.54
2016,5,22,6,15,233.5,88.5,2.1,12.5,138.0,65.92,53.55
2016,5,22,6,30,71.0,115.0,2.1,13.0,136.0,86.45,71.82
2016,5,22,6,45,82.5,135.5,2.1,13.5,164.5,100.87,84.35
2016,5,22,7,0,94.0,156.0,2.1,14.0,193.0,115.05,96.41
2016,5,22,7,15,215.5,168.0,2.05,14.0,268.0,115.42,96.42
2016,5,22,7,30,337.0,180.0,2.0,14.0,343.0,123.62,103.21
2016,5,22,7,45,322.5,205.5,1.95,14.5,375.0,137.41,114.51
2016,5,22,8,0,308.0,231.0,1.9,15.0,407.0,150.41,124.97
2016,5,22,8,15,537.0,179.5,1.9,15.0,517.5,113.84,93.36
2016,5,22,8,30,766.0,128.0,1.9,15.0,628.0,89.98,72.68
2016,5,22,8,45,397.5,204.5,1.95,15.5,465.0,120.21,98.19
2016,5,22,9,0,29.0,281.0,2.0,16.0,302.0,198.47,155.44
2016,5,22,9,15,68.0,327.5,2.05,16.0,380.5,235.6,182.13
2016,5,22,9,30,107.0,374.0,2.1,16.0,459.0,277.99,212.87
2016,5,22,9,45,130.0,394.0,2.15,16.5,502.0,294.39,224.17
2016,5,22,10,0,153.0,414.0,2.2,17.0,545.0,327.35,248.84
2016,5,22,10,15,148.5,428.0,2.25,17.0,558.0,350.61,267.51
2016,5,22,10,30,144.0,442.0,2.3,17.0,571.0,373.79,285.98
2016,5,22,10,45,516.5,285.5,2.4,17.5,762.5,435.35,330.31
2016,5,22,11,0,889.0,129.0,2.5,18.0,954.0,542.08,411.54
2016,5,22,11,15,891.5,129.5,2.6,18.0,966.0,591.33,451.76
2016,5,22,11,30,894.0,130.0,2.7,18.0,978.0,639.58,490.57
2016,5,22,11,45,892.5,132.0,2.85,18.0,982.0,685.18,526.77
2016,5,22,12,0,891.0,134.0,3.0,18.0,986.0,729.15,561.08
2016,5,22,12,15,890.0,134.0,3.1,18.0,983.5,770.13,592.47
2016,5,22,12,30,889.0,134.0,3.2,18.0,981.0,809.08,620.92
2016,5,22,12,45,884.5,135.0,3.3,18.0,970.0,843.79,645.74
2016,5,22,13,0,880.0,136.0,3.4,18.0,959.0,875.88,668.74
2016,5,22,13,15,875.5,135.0,3.5,18.0,941.5,903.4,688.62
2016,5,22,13,30,871.0,134.0,3.6,18.0,924.0,927.91,706.52
2016,5,22,13,45,862.5,134.5,3.7,18.0,899.5,946.99,720.8
2016,5,22,14,0,854.0,135.0,3.8,18.0,875.0,962.78,732.99
2016,5,22,14,15,649.0,225.0,3.85,17.5,776.0,897.02,689.64
2016,5,22,14,30,444.0,315.0,3.9,17.0,677.0,795.52,615.15
2016,5,22,14,45,398.5,317.5,3.95,17.0,631.0,764.38,593.78
2016,5,22,15,0,353.0,320.0,4.0,17.0,585.0,711.98,556.59
2016,5,22,15,15,338.0,304.0,3.95,16.5,546.0,687.08,540.72
2016,5,22,15,30,323.0,288.0,3.9,16.0,507.0,660.25,523.1
2016,5,22,15,45,190.5,269.0,3.9,16.0,396.0,486.58,390.11
2016,5,22,16,0,58.0,250.0,3.9,16.0,285.0,313.61,252.11
2016,5,22,16,15,259.0,209.0,3.8,15.5,345.0,513.24,418.04
2016,5,22,16,30,460.0,168.0,3.7,15.0,405.0,685.41,556.22
2016,5,22,16,45,554.5,131.5,3.6,15.0,387.0,736.62,596.11
2016,5,22,17,0,649.0,95.0,3.5,15.0,369.0,772.69,624.16
2016,5,22,17,15,608.0,88.5,3.35,14.5,319.0,713.02,581.04
2016,5,22,17,30,567.0,82.0,3.2,14.0,269.0,653.08,536.98
2016,5,22,17,45,516.0,73.0,3.1,13.5,220.5,581.51,482.2
2016,5,22,18,0,465.0,64.0,3.0,13.0,172.0,511.27,426.03
2016,5,22,18,15,384.5,53.5,2.65,12.5,128.0,417.62,347.75
2016,5,22,18,30,304.0,43.0,2.3,12.0,84.0,325.96,267.63
2016,5,22,18,45,194.5,29.0,2.0,12.0,51.0,219.65,162.82
2016,5,22,19,0,85.0,15.0,1.7,12.0,18.0,97.97,0.0
2016,5,22,19,15,42.5,7.5,1.6,11.5,9.0,33.31,0.0
2016,5,22,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,13.0,2.15,12.0,13.0,10.71,0.0
2016,5,23,5,30,0.0,26.0,2.3,12.0,26.0,21.49,12.45
2016,5,23,5,45,0.0,45.0,2.5,12.5,45.0,36.36,26.39
2016,5,23,6,0,0.0,64.0,2.7,13.0,64.0,51.0,39.83
2016,5,23,6,15,7.5,84.0,2.75,13.0,86.5,66.25,53.74
2016,5,23,6,30,15.0,104.0,2.8,13.0,109.0,81.41,67.36
