Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,6,45,22.0,124.0,2.85,13.5,132.5,96.47,80.51
2016,5,23,7,0,29.0,144.0,2.9,14.0,156.0,107.3,89.68
2016,5,23,7,15,76.0,174.0,2.9,14.0,210.0,127.23,106.8
2016,5,23,7,30,123.0,204.0,2.9,14.0,264.0,140.61,118.02
2016,5,23,7,45,163.5,226.0,2.9,14.5,314.5,153.9,128.79
2016,5,23,8,0,204.0,248.0,2.9,15.0,365.0,166.79,139.09
2016,5,23,8,15,182.5,272.5,2.9,15.5,384.0,179.4,149.04
2016,5,23,8,30,161.0,297.0,2.9,16.0,403.0,191.37,158.34
2016,5,23,8,45,166.5,319.0,2.95,16.5,434.5,202.06,166.52
2016,5,23,9,0,172.0,341.0,3.0,17.0,466.0,224.7,172.04
2016,5,23,9,15,486.0,241.5,3.0,17.0,621.5,196.42,133.73
2016,5,23,9,30,800.0,142.0,3.0,17.0,777.0,224.44,140.94
2016,5,23,9,45,816.5,139.5,3.05,17.5,811.0,274.31,182.28
2016,5,23,10,0,833.0,137.0,3.1,18.0,845.0,325.9,226.97
2016,5,23,10,15,839.5,138.5,3.15,18.0,871.0,383.2,277.15
2016,5,23,10,30,846.0,140.0,3.2,18.0,897.0,434.55,322.31
2016,5,23,10,45,851.5,140.5,3.25,18.0,917.0,484.8,365.79
2016,5,23,11,0,857.0,141.0,3.3,18.0,937.0,534.72,407.98
2016,5,23,11,15,859.5,141.5,3.3,18.0,949.0,582.5,447.42
2016,5,23,11,30,862.0,142.0,3.3,18.0,961.0,629.35,485.13
2016,5,23,11,45,867.0,139.5,3.35,18.0,967.0,674.54,520.94
2016,5,23,12,0,872.0,137.0,3.4,18.0,973.0,718.56,555.17
2016,5,23,12,15,871.5,137.5,3.45,18.0,970.5,759.52,586.47
2016,5,23,12,30,871.0,138.0,3.5,18.0,968.0,798.58,615.06
2016,5,23,12,45,839.0,157.0,3.55,18.0,950.5,835.27,641.15
2016,5,23,13,0,807.0,176.0,3.6,18.0,933.0,860.44,659.12
2016,5,23,13,15,802.5,175.0,3.55,17.5,915.5,887.5,679.25
2016,5,23,13,30,798.0,174.0,3.5,17.0,898.0,911.62,697.37
2016,5,23,13,45,795.5,169.5,3.5,17.0,875.5,931.19,711.43
2016,5,23,14,0,793.0,165.0,3.5,17.0,853.0,947.59,723.42
2016,5,23,14,15,622.0,239.0,3.45,17.0,767.0,884.52,679.17
2016,5,23,14,30,451.0,313.0,3.4,17.0,681.0,800.43,616.52
2016,5,23,14,45,607.5,230.5,3.35,17.0,702.0,890.4,686.32
2016,5,23,15,0,764.0,148.0,3.3,17.0,723.0,962.44,737.41
2016,5,23,15,15,749.0,145.0,3.2,17.0,682.5,951.3,729.93
2016,5,23,15,30,734.0,142.0,3.1,17.0,642.0,944.99,726.65
2016,5,23,15,45,720.0,135.5,3.05,17.0,598.0,924.83,714.21
2016,5,23,16,0,706.0,129.0,3.0,17.0,554.0,901.75,699.87
2016,5,23,16,15,682.0,124.0,2.95,16.5,506.5,867.8,679.1
2016,5,23,16,30,658.0,119.0,2.9,16.0,459.0,831.59,656.5
2016,5,23,16,45,633.5,111.0,2.9,16.0,410.5,789.2,628.11
2016,5,23,17,0,609.0,103.0,2.9,16.0,362.0,745.14,597.91
2016,5,23,17,15,567.0,96.0,2.8,15.5,312.5,684.76,555.2
2016,5,23,17,30,525.0,89.0,2.7,15.0,263.0,624.16,510.96
2016,5,23,17,45,476.0,79.0,2.6,15.0,216.0,554.21,456.79
2016,5,23,18,0,427.0,69.0,2.5,15.0,169.0,479.76,396.93
2016,5,23,18,15,347.5,57.5,2.35,14.5,126.0,388.86,321.92
2016,5,23,18,30,268.0,46.0,2.2,14.0,83.0,303.56,247.55
2016,5,23,18,45,167.5,30.5,2.1,13.5,50.5,202.76,151.01
2016,5,23,19,0,67.0,15.0,2.0,13.0,18.0,86.23,0.0
2016,5,23,19,15,33.5,7.5,2.0,13.0,9.0,27.63,0.0
2016,5,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,5,15,110.5,18.0,2.35,12.0,29.5,13.98,0.0
2016,5,24,5,30,221.0,36.0,2.5,12.0,59.0,27.76,17.8
2016,5,24,5,45,320.0,47.0,2.7,12.5,100.5,36.08,26.16
2016,5,24,6,0,419.0,58.0,2.9,13.0,142.0,46.01,35.41
2016,5,24,6,15,258.5,87.0,2.9,13.0,143.5,65.14,52.76
2016,5,24,6,30,98.0,116.0,2.9,13.0,145.0,85.21,70.74
2016,5,24,6,45,110.5,137.0,2.95,13.5,176.0,99.19,82.91
2016,5,24,7,0,123.0,158.0,3.0,14.0,207.0,112.79,94.5
2016,5,24,7,15,105.0,179.5,3.0,14.0,225.5,125.9,105.63
2016,5,24,7,30,87.0,201.0,3.0,14.0,244.0,144.52,121.4
2016,5,24,7,45,141.0,225.5,3.05,14.5,303.0,153.3,128.29
2016,5,24,8,0,195.0,250.0,3.1,15.0,362.0,167.68,139.88
2016,5,24,8,15,246.5,264.5,3.1,15.0,418.5,165.94,137.94
2016,5,24,8,30,298.0,279.0,3.1,15.0,475.0,172.78,143.34
2016,5,24,8,45,559.0,199.0,3.15,15.5,596.0,117.42,95.79
2016,5,24,9,0,820.0,119.0,3.2,16.0,717.0,116.99,69.22
2016,5,24,9,15,832.0,121.0,3.2,16.0,755.5,167.93,97.27
2016,5,24,9,30,844.0,123.0,3.2,16.0,794.0,229.19,143.51
2016,5,24,9,45,846.0,129.0,3.25,16.5,825.0,282.38,188.32
2016,5,24,10,0,848.0,135.0,3.3,17.0,856.0,335.66,235.1
2016,5,24,10,15,855.0,136.5,3.35,17.0,883.0,387.77,281.59
2016,5,24,10,30,862.0,138.0,3.4,17.0,910.0,440.08,327.78
2016,5,24,10,45,868.0,138.5,3.45,17.5,930.0,491.32,371.57
2016,5,24,11,0,874.0,139.0,3.5,18.0,950.0,542.26,413.93
2016,5,24,11,15,877.0,139.5,3.5,18.0,963.0,591.09,454.22
2016,5,24,11,30,880.0,140.0,3.5,18.0,976.0,639.0,492.79
2016,5,24,11,45,883.0,139.0,3.55,18.0,981.5,684.75,529.03
2016,5,24,12,0,886.0,138.0,3.6,18.0,987.0,729.2,563.56
2016,5,24,12,15,885.5,138.0,3.6,18.0,985.0,770.36,594.83
2016,5,24,12,30,885.0,138.0,3.6,18.0,983.0,809.56,623.21
2016,5,24,12,45,879.5,140.0,3.65,18.0,972.0,844.19,647.82
2016,5,24,13,0,874.0,142.0,3.7,18.0,961.0,876.19,670.58
2016,5,24,13,15,870.0,141.0,3.7,18.0,944.0,904.1,690.21
2016,5,24,13,30,866.0,140.0,3.7,18.0,927.0,929.05,707.84
2016,5,24,13,45,861.0,138.0,3.7,18.0,903.0,949.06,722.14
2016,5,24,14,0,856.0,136.0,3.7,18.0,879.0,965.83,734.34
2016,5,24,14,15,847.5,134.0,3.7,18.0,848.5,975.91,742.1
2016,5,24,14,30,839.0,132.0,3.7,18.0,818.0,995.75,756.74
2016,5,24,14,45,832.5,128.0,3.7,18.0,782.0,999.01,760.11
2016,5,24,15,0,826.0,124.0,3.7,18.0,746.0,998.8,761.41
2016,5,24,15,15,520.5,217.0,3.65,17.5,601.5,797.84,621.6
2016,5,24,15,30,215.0,310.0,3.6,17.0,457.0,553.29,436.81
2016,5,24,15,45,176.5,289.0,3.6,17.0,404.5,495.75,394.69
2016,5,24,16,0,138.0,268.0,3.6,17.0,352.0,437.39,350.17
2016,5,24,16,15,92.5,237.0,3.55,16.5,291.5,337.77,272.86
2016,5,24,16,30,47.0,206.0,3.5,16.0,231.0,259.89,210.54
2016,5,24,16,45,50.5,186.5,3.45,16.0,210.5,244.55,199.22
2016,5,24,17,0,54.0,167.0,3.4,16.0,190.0,228.68,187.15
2016,5,24,17,15,47.5,146.0,3.3,15.5,164.5,200.93,164.99
2016,5,24,17,30,41.0,125.0,3.2,15.0,139.0,172.92,142.15
2016,5,24,17,45,33.0,104.5,3.15,14.5,114.5,144.05,118.01
2016,5,24,18,0,25.0,84.0,3.1,14.0,90.0,114.91,93.09
2016,5,24,18,15,12.5,64.5,2.95,13.5,67.5,73.84,57.47
2016,5,24,18,30,0.0,45.0,2.8,13.0,45.0,43.86,31.06
2016,5,24,18,45,0.0,27.5,2.65,13.0,27.5,25.14,13.86
2016,5,24,19,0,0.0,10.0,2.5,13.0,10.0,8.23,0.0
2016,5,24,19,15,0.0,5.0,2.45,12.5,5.0,4.27,0.0
2016,5,24,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,5,15,111.5,18.0,2.25,12.0,30.0,13.98,0.0
2016,5,25,5,30,223.0,36.0,2.4,12.0,60.0,27.76,17.87
2016,5,25,5,45,320.0,47.5,2.55,12.5,101.5,36.45,26.5
2016,5,25,6,0,417.0,59.0,2.7,13.0,143.0,46.8,36.12
2016,5,25,6,15,208.5,58.5,2.7,13.0,100.5,42.82,32.85
2016,5,25,6,30,0.0,58.0,2.7,13.0,58.0,48.03,37.61
2016,5,25,6,45,0.0,70.0,2.7,13.5,70.0,57.93,46.34
2016,5,25,7,0,0.0,82.0,2.7,14.0,82.0,67.52,54.64
2016,5,25,7,15,0.0,92.5,2.7,14.0,92.5,75.92,61.88
2016,5,25,7,30,0.0,103.0,2.7,14.0,103.0,84.27,68.98
2016,5,25,7,45,0.0,121.0,2.75,14.5,121.0,98.11,80.66
2016,5,25,8,0,0.0,139.0,2.8,15.0,139.0,111.78,92.03
2016,5,25,8,15,48.0,215.5,2.9,15.0,247.5,156.13,129.66
2016,5,25,8,30,96.0,292.0,3.0,15.0,356.0,199.68,165.99
2016,5,25,8,45,190.0,308.5,3.1,15.5,444.5,197.57,163.4
2016,5,25,9,0,284.0,325.0,3.2,16.0,533.0,209.96,157.9
2016,5,25,9,15,188.0,347.5,3.25,16.0,488.5,247.46,187.02
2016,5,25,9,30,92.0,370.0,3.3,16.0,444.0,273.76,210.98
2016,5,25,9,45,172.0,387.5,3.35,16.5,532.0,300.98,228.63
2016,5,25,10,0,252.0,405.0,3.4,17.0,620.0,338.5,255.49
2016,5,25,10,15,568.0,262.5,3.45,17.0,766.0,364.82,270.49
2016,5,25,10,30,884.0,120.0,3.5,17.0,912.0,437.5,325.86
2016,5,25,10,45,887.5,121.0,3.55,17.0,931.5,488.79,370.56
2016,5,25,11,0,891.0,122.0,3.6,17.0,951.0,539.51,413.8
2016,5,25,11,15,894.0,122.5,3.6,17.0,963.5,588.87,454.79
2016,5,25,11,30,897.0,123.0,3.6,17.0,976.0,637.25,493.98
2016,5,25,11,45,900.0,121.5,3.6,17.0,981.5,683.0,530.32
2016,5,25,12,0,903.0,120.0,3.6,17.0,987.0,727.37,564.83
2016,5,25,12,15,902.5,120.0,3.6,17.0,985.0,768.78,596.46
2016,5,25,12,30,902.0,120.0,3.6,17.0,983.0,808.17,624.57
2016,5,25,12,45,893.5,124.0,3.65,17.0,971.0,842.25,648.88
2016,5,25,13,0,885.0,128.0,3.7,17.0,959.0,873.53,671.23
2016,5,25,13,15,881.5,127.5,3.75,17.0,942.0,902.27,691.81
2016,5,25,13,30,878.0,127.0,3.8,17.0,925.0,928.07,710.41
2016,5,25,13,45,876.5,123.0,3.85,17.5,902.5,949.35,724.59
2016,5,25,14,0,875.0,119.0,3.9,18.0,880.0,967.39,736.63
2016,5,25,14,15,867.5,117.5,3.95,18.0,849.5,978.83,745.65
2016,5,25,14,30,860.0,116.0,4.0,18.0,819.0,986.88,752.55
2016,5,25,14,45,623.5,213.5,4.05,18.0,711.5,889.32,686.09
2016,5,25,15,0,387.0,311.0,4.1,18.0,604.0,736.17,572.53
2016,5,25,15,15,605.5,207.0,4.1,17.5,635.5,881.89,686.99
2016,5,25,15,30,824.0,103.0,4.1,17.0,667.0,983.93,760.94
2016,5,25,15,45,809.5,99.5,4.1,17.0,622.5,965.95,749.51
2016,5,25,16,0,795.0,96.0,4.1,17.0,578.0,944.89,736.89
2016,5,25,16,15,774.5,93.0,4.05,16.5,529.5,915.57,719.46
2016,5,25,16,30,754.0,90.0,4.0,16.0,481.0,883.7,700.04
2016,5,25,16,45,726.5,86.0,3.95,16.0,431.0,841.46,671.45
2016,5,25,17,0,699.0,82.0,3.9,16.0,381.0,803.17,645.32
2016,5,25,17,15,661.0,77.0,3.8,15.5,330.5,747.21,606.19
2016,5,25,17,30,623.0,72.0,3.7,15.0,280.0,690.83,565.49
2016,5,25,17,45,564.0,66.5,3.6,14.5,230.5,615.48,508.32
2016,5,25,18,0,505.0,61.0,3.5,14.0,181.0,541.77,449.99
2016,5,25,18,15,424.0,52.0,3.35,13.5,136.5,448.23,372.79
2016,5,25,18,30,343.0,43.0,3.2,13.0,92.0,359.33,295.92
2016,5,25,18,45,212.0,30.5,3.05,13.0,57.0,233.67,178.99
2016,5,25,19,0,81.0,18.0,2.9,13.0,22.0,103.01,0.0
2016,5,25,19,15,40.5,9.0,2.9,12.5,11.0,33.41,0.0
2016,5,25,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,26,5,15,90.5,20.0,2.75,13.0,29.5,15.47,1.04
2016,5,26,5,30,181.0,40.0,2.8,13.0,59.0,30.63,20.26
2016,5,26,5,45,273.0,53.0,2.9,13.0,99.5,40.28,29.82
2016,5,26,6,0,365.0,66.0,3.0,13.0,140.0,49.79,38.78
2016,5,26,6,15,429.5,76.0,3.0,13.5,187.0,56.82,45.26
2016,5,26,6,30,494.0,86.0,3.0,14.0,234.0,65.56,53.05
2016,5,26,6,45,542.0,93.0,3.0,14.5,283.5,69.31,56.23
2016,5,26,7,0,590.0,100.0,3.0,15.0,333.0,72.96,59.21
2016,5,26,7,15,624.5,106.0,2.95,15.0,383.0,75.6,61.34
2016,5,26,7,30,659.0,112.0,2.9,15.0,433.0,78.11,63.33
2016,5,26,7,45,687.5,116.0,2.9,15.5,482.0,79.06,63.81
2016,5,26,8,0,716.0,120.0,2.9,16.0,531.0,79.96,64.24
2016,5,26,8,15,736.0,123.5,2.85,16.5,577.5,80.31,64.21
2016,5,26,8,30,756.0,127.0,2.8,17.0,624.0,88.89,71.24
2016,5,26,8,45,773.5,129.0,2.8,17.5,667.0,88.19,70.29
2016,5,26,9,0,791.0,131.0,2.8,18.0,710.0,124.25,74.68
2016,5,26,9,15,803.5,133.5,2.75,18.0,748.0,173.92,102.22
2016,5,26,9,30,816.0,136.0,2.7,18.0,786.0,225.32,140.39
2016,5,26,9,45,819.0,142.0,2.7,18.5,817.0,278.37,184.62
2016,5,26,10,0,822.0,148.0,2.7,19.0,848.0,331.8,230.81
2016,5,26,10,15,829.0,149.5,2.7,19.5,874.5,383.74,275.85
2016,5,26,10,30,836.0,151.0,2.7,20.0,901.0,436.05,320.47
2016,5,26,10,45,841.5,152.0,2.7,20.5,921.0,487.5,363.35
2016,5,26,11,0,847.0,153.0,2.7,21.0,941.0,538.66,404.75
2016,5,26,11,15,850.0,153.5,2.7,21.0,953.5,586.26,443.18
2016,5,26,11,30,853.0,154.0,2.7,21.0,966.0,633.01,479.98
2016,5,26,11,45,855.0,154.0,2.75,21.5,971.5,677.77,513.68
2016,5,26,12,0,857.0,154.0,2.8,22.0,977.0,721.28,545.61
2016,5,26,12,15,857.0,154.0,2.85,22.0,975.0,761.89,575.88
2016,5,26,12,30,857.0,154.0,2.9,22.0,973.0,800.69,604.01
2016,5,26,12,45,866.0,146.0,2.95,22.0,966.5,838.29,630.08
2016,5,26,13,0,875.0,138.0,3.0,22.0,960.0,873.74,654.6
2016,5,26,13,15,871.5,137.5,3.05,22.0,943.5,902.43,674.53
2016,5,26,13,30,868.0,137.0,3.1,22.0,927.0,928.21,692.58
2016,5,26,13,45,863.0,135.0,3.15,22.0,903.5,948.18,706.82
2016,5,26,14,0,858.0,133.0,3.2,22.0,880.0,964.91,719.04
2016,5,26,14,15,850.5,131.5,3.25,22.0,850.0,976.42,727.94
2016,5,26,14,30,843.0,130.0,3.3,22.0,820.0,984.58,734.78
2016,5,26,14,45,831.5,128.5,3.4,22.0,784.0,998.67,746.17
2016,5,26,15,0,820.0,127.0,3.5,22.0,748.0,996.26,746.6
2016,5,26,15,15,807.0,124.0,3.5,21.5,707.0,987.23,743.57
2016,5,26,15,30,794.0,121.0,3.5,21.0,666.0,974.87,738.44
2016,5,26,15,45,775.5,118.5,3.55,21.0,620.5,954.32,726.71
2016,5,26,16,0,757.0,116.0,3.6,21.0,575.0,930.76,712.96
2016,5,26,16,15,734.5,112.0,3.55,20.5,527.0,905.5,698.7
2016,5,26,16,30,712.0,108.0,3.5,20.0,479.0,871.39,678.03
2016,5,26,16,45,681.0,103.0,3.5,19.5,428.5,825.62,648.94
2016,5,26,17,0,650.0,98.0,3.5,19.0,378.0,778.32,618.06
2016,5,26,17,15,609.5,92.0,3.4,18.0,328.0,719.76,578.49
2016,5,26,17,30,569.0,86.0,3.3,17.0,278.0,660.83,537.16
2016,5,26,17,45,507.5,79.0,3.25,16.5,228.5,582.38,478.06
2016,5,26,18,0,446.0,72.0,3.2,16.0,179.0,505.48,417.64
2016,5,26,18,15,365.0,61.0,3.05,15.0,134.5,408.15,338.47
2016,5,26,18,30,284.0,50.0,2.9,14.0,90.0,321.74,263.89
2016,5,26,18,45,171.5,34.5,2.75,13.5,56.0,211.86,162.5
2016,5,26,19,0,59.0,19.0,2.6,13.0,22.0,78.55,0.0
2016,5,26,19,15,29.5,9.5,2.6,12.5,11.0,26.87,0.0
2016,5,26,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,27,5,15,88.5,20.5,2.2,12.0,30.0,16.31,2.07
2016,5,27,5,30,177.0,41.0,2.2,12.0,60.0,31.36,21.05
2016,5,27,5,45,272.5,54.5,2.25,12.5,101.5,41.37,30.87
2016,5,27,6,0,368.0,68.0,2.3,13.0,143.0,51.24,40.09
2016,5,27,6,15,433.5,78.0,2.25,13.5,190.5,58.25,46.55
2016,5,27,6,30,499.0,88.0,2.2,14.0,238.0,67.17,54.48
2016,5,27,6,45,351.0,122.0,2.15,14.5,237.5,85.89,70.86
2016,5,27,7,0,203.0,156.0,2.1,15.0,237.0,112.66,93.96
2016,5,27,7,15,439.5,133.5,2.0,15.5,339.0,91.51,75.05
2016,5,27,7,30,676.0,111.0,1.9,16.0,441.0,77.62,62.6
2016,5,27,7,45,707.0,113.5,1.8,16.5,491.0,77.67,62.32
2016,5,27,8,0,738.0,116.0,1.7,17.0,541.0,77.75,62.05
2016,5,27,8,15,757.5,119.5,1.6,17.5,587.5,86.08,68.86
2016,5,27,8,30,777.0,123.0,1.5,18.0,634.0,86.6,68.94
2016,5,27,8,45,796.0,124.5,1.4,19.0,678.0,85.74,67.74
2016,5,27,9,0,815.0,126.0,1.3,20.0,722.0,123.26,72.23
2016,5,27,9,15,826.0,128.0,1.25,20.5,760.0,173.69,99.68
2016,5,27,9,30,837.0,130.0,1.2,21.0,798.0,225.66,137.4
2016,5,27,9,45,853.0,127.5,1.2,21.5,832.0,284.79,184.84
2016,5,27,10,0,869.0,125.0,1.2,22.0,866.0,337.02,228.66
2016,5,27,10,15,875.0,126.5,1.2,22.5,892.5,389.64,273.21
2016,5,27,10,30,881.0,128.0,1.2,23.0,919.0,442.35,316.96
2016,5,27,10,45,887.0,127.5,1.3,24.0,939.0,493.61,358.21
2016,5,27,11,0,893.0,127.0,1.4,25.0,959.0,544.53,397.85
2016,5,27,11,15,895.5,127.5,1.55,25.0,971.5,593.7,436.91
2016,5,27,11,30,898.0,128.0,1.7,25.0,984.0,641.85,474.35
2016,5,27,11,45,900.5,127.5,1.85,25.5,989.5,688.11,508.7
2016,5,27,12,0,903.0,127.0,2.0,26.0,995.0,733.0,541.31
2016,5,27,12,15,902.5,127.0,2.15,26.0,992.5,774.52,572.05
2016,5,27,12,30,902.0,127.0,2.3,26.0,990.0,814.05,599.73
2016,5,27,12,45,898.5,127.0,2.45,26.5,979.5,848.93,622.77
2016,5,27,13,0,895.0,127.0,2.6,27.0,969.0,881.19,644.01
2016,5,27,13,15,891.0,126.0,2.7,27.0,952.0,909.31,663.43
2016,5,27,13,30,887.0,125.0,2.8,27.0,935.0,934.42,680.96
2016,5,27,13,45,880.0,125.0,2.95,27.0,910.5,954.57,695.76
2016,5,27,14,0,873.0,125.0,3.1,27.0,886.0,971.44,708.57
2016,5,27,14,15,865.5,123.0,3.15,26.5,855.5,982.52,718.41
2016,5,27,14,30,858.0,121.0,3.2,26.0,825.0,990.18,726.24
2016,5,27,14,45,846.5,120.0,3.3,26.0,788.5,991.5,729.05
2016,5,27,15,0,835.0,119.0,3.4,26.0,752.0,1002.36,738.35
2016,5,27,15,15,822.0,116.5,3.4,25.5,711.0,993.88,735.67
2016,5,27,15,30,809.0,114.0,3.4,25.0,670.0,982.06,731.04
2016,5,27,15,45,791.5,111.0,3.45,25.0,624.5,961.87,719.82
2016,5,27,16,0,774.0,108.0,3.5,25.0,579.0,938.65,706.6
2016,5,27,16,15,752.5,104.5,3.45,24.5,531.0,908.01,688.95
2016,5,27,16,30,731.0,101.0,3.4,24.0,483.0,881.11,673.74
2016,5,27,16,45,700.5,97.0,3.35,23.5,432.5,836.83,646.02
2016,5,27,17,0,670.0,93.0,3.3,23.0,382.0,791.0,616.65
2016,5,27,17,15,631.0,87.0,3.15,22.0,332.0,733.44,578.51
2016,5,27,17,30,592.0,81.0,3.0,21.0,282.0,675.47,538.69
2016,5,27,17,45,536.5,74.0,2.85,20.5,232.5,601.83,484.29
2016,5,27,18,0,481.0,67.0,2.7,20.0,183.0,529.56,428.67
2016,5,27,18,15,402.0,57.0,2.35,19.0,138.5,436.88,354.68
2016,5,27,18,30,323.0,47.0,2.0,18.0,94.0,346.35,278.95
2016,5,27,18,45,211.0,33.0,1.7,17.5,59.0,237.02,180.14
2016,5,27,19,0,99.0,19.0,1.4,17.0,24.0,118.32,1.9
2016,5,27,19,15,49.5,9.5,1.3,16.5,12.0,39.63,0.0
2016,5,27,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,5,15,116.0,18.5,0.8,14.5,31.0,14.36,1.55
2016,5,28,5,30,232.0,37.0,0.9,15.0,62.0,28.52,18.47
2016,5,28,5,45,323.5,48.5,1.05,15.5,103.5,37.18,26.88
2016,5,28,6,0,415.0,60.0,1.2,16.0,145.0,47.5,36.34
2016,5,28,6,15,477.5,68.5,1.3,16.5,192.5,53.16,41.52
2016,5,28,6,30,540.0,77.0,1.4,17.0,240.0,58.7,46.39
2016,5,28,6,45,586.5,83.0,1.55,17.5,290.5,62.02,49.16
2016,5,28,7,0,633.0,89.0,1.7,18.0,341.0,65.27,51.78
2016,5,28,7,15,666.0,94.5,1.75,18.5,391.5,67.9,53.79
2016,5,28,7,30,699.0,100.0,1.8,19.0,442.0,70.41,55.66
2016,5,28,7,45,725.0,104.0,1.85,20.0,491.5,71.71,56.35
2016,5,28,8,0,751.0,108.0,1.9,21.0,541.0,80.02,62.98
2016,5,28,8,15,770.5,111.0,1.9,21.5,588.0,80.51,63.06
2016,5,28,8,30,790.0,114.0,1.9,22.0,635.0,80.93,63.09
2016,5,28,8,45,805.0,117.0,1.9,22.5,678.0,81.18,63.0
2016,5,28,9,0,820.0,120.0,1.9,23.0,721.0,120.43,68.81
2016,5,28,9,15,832.0,122.5,1.9,23.5,759.5,171.48,96.65
2016,5,28,9,30,844.0,125.0,1.9,24.0,798.0,232.76,141.4
2016,5,28,9,45,852.0,127.0,1.95,25.0,831.0,284.71,183.11
2016,5,28,10,0,860.0,129.0,2.0,26.0,864.0,337.33,226.93
2016,5,28,10,15,866.5,130.5,2.0,26.0,890.5,389.63,271.51
2016,5,28,10,30,873.0,132.0,2.0,26.0,917.0,442.08,315.6
2016,5,28,10,45,877.0,134.0,2.05,26.5,936.5,493.69,357.56
2016,5,28,11,0,881.0,136.0,2.1,27.0,956.0,544.84,397.91
2016,5,28,11,15,884.0,136.5,2.1,27.0,969.0,593.78,436.13
2016,5,28,11,30,887.0,137.0,2.1,27.0,982.0,641.8,472.64
2016,5,28,11,45,887.0,138.0,2.15,27.5,987.0,687.17,505.63
2016,5,28,12,0,887.0,139.0,2.2,28.0,992.0,731.06,536.72
2016,5,28,12,15,886.5,139.0,2.25,28.0,990.0,772.16,566.31
2016,5,28,12,30,886.0,139.0,2.3,28.0,988.0,811.34,593.21
2016,5,28,12,45,874.0,145.0,2.4,28.0,975.5,843.95,615.42
2016,5,28,13,0,862.0,151.0,2.5,28.0,963.0,873.67,635.78
2016,5,28,13,15,858.0,150.0,2.55,28.0,946.0,901.42,654.51
2016,5,28,13,30,854.0,149.0,2.6,28.0,929.0,926.26,671.4
2016,5,28,13,45,847.0,148.0,2.7,28.0,904.5,958.19,693.39
2016,5,28,14,0,840.0,147.0,2.8,28.0,880.0,974.47,705.27
2016,5,28,14,15,831.5,145.0,2.85,27.5,849.5,984.88,714.63
2016,5,28,14,30,823.0,143.0,2.9,27.0,819.0,991.83,721.98
2016,5,28,14,45,682.5,197.0,3.0,27.0,741.0,931.25,684.19
2016,5,28,15,0,542.0,251.0,3.1,27.0,663.0,849.24,629.72
2016,5,28,15,15,657.0,192.0,3.15,26.5,664.0,918.56,682.1
2016,5,28,15,30,772.0,133.0,3.2,26.0,665.0,966.21,716.74
2016,5,28,15,45,754.5,129.0,3.25,26.0,619.5,945.12,704.43
2016,5,28,16,0,737.0,125.0,3.3,26.0,574.0,928.59,695.76
2016,5,28,16,15,581.5,153.0,3.3,25.0,489.0,802.02,613.16
2016,5,28,16,30,426.0,181.0,3.3,24.0,404.0,667.62,519.96
2016,5,28,16,45,380.0,169.0,3.3,23.5,353.0,604.87,476.61
2016,5,28,17,0,334.0,157.0,3.3,23.0,302.0,520.36,415.58
2016,5,28,17,15,303.0,143.0,3.05,22.0,261.5,470.74,379.64
2016,5,28,17,30,272.0,129.0,2.8,21.0,221.0,421.73,342.86
2016,5,28,17,45,246.0,109.5,2.6,20.5,182.5,369.91,302.37
2016,5,28,18,0,220.0,90.0,2.4,20.0,144.0,318.42,260.79
2016,5,28,18,15,178.5,71.5,2.1,19.0,109.0,256.65,209.43
2016,5,28,18,30,137.0,53.0,1.8,18.0,74.0,196.68,158.0
2016,5,28,18,45,74.5,35.5,1.55,17.5,46.5,110.73,82.59
2016,5,28,19,0,12.0,18.0,1.3,17.0,19.0,26.94,0.0
2016,5,28,19,15,6.0,9.0,1.3,16.5,9.5,11.51,0.0
2016,5,28,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,5,15,118.5,19.0,2.25,12.5,32.0,14.75,2.19
2016,5,29,5,30,237.0,38.0,2.3,13.0,64.0,29.28,19.29
2016,5,29,5,45,330.5,49.5,2.4,13.5,106.0,37.94,27.76
2016,5,29,6,0,424.0,61.0,2.5,14.0,148.0,48.36,37.4
2016,5,29,6,15,487.5,69.0,2.45,14.5,196.0,53.61,42.25
2016,5,29,6,30,551.0,77.0,2.4,15.0,244.0,58.76,46.82
2016,5,29,6,45,597.5,83.0,2.35,15.5,295.0,62.1,49.64
2016,5,29,7,0,644.0,89.0,2.3,16.0,346.0,65.37,52.29
2016,5,29,7,15,677.0,94.0,2.25,16.5,396.5,67.67,54.03
2016,5,29,7,30,710.0,99.0,2.2,17.0,447.0,69.87,55.65
2016,5,29,7,45,735.5,103.0,2.15,17.5,497.0,71.2,56.49
2016,5,29,8,0,761.0,107.0,2.1,18.0,547.0,79.46,63.28
2016,5,29,8,15,780.0,110.5,2.1,18.5,593.5,80.31,63.67
2016,5,29,8,30,799.0,114.0,2.1,19.0,640.0,81.07,63.99
2016,5,29,8,45,813.5,116.5,2.1,20.0,683.5,81.01,63.51
2016,5,29,9,0,828.0,119.0,2.1,21.0,727.0,120.86,69.3
2016,5,29,9,15,839.5,121.5,2.15,21.5,765.0,172.24,97.71
2016,5,29,9,30,851.0,124.0,2.2,22.0,803.0,233.84,143.21
2016,5,29,9,45,859.5,125.5,2.3,22.5,836.0,285.92,185.88
2016,5,29,10,0,868.0,127.0,2.4,23.0,869.0,338.72,230.93
2016,5,29,10,15,874.5,128.5,2.45,23.0,895.5,391.39,276.61
2016,5,29,10,30,881.0,130.0,2.5,23.0,922.0,444.19,321.85
2016,5,29,10,45,884.0,132.0,2.65,23.5,941.5,495.7,364.77
2016,5,29,11,0,887.0,134.0,2.8,24.0,961.0,546.64,406.07
2016,5,29,11,15,889.5,134.5,2.85,24.0,973.5,595.54,445.31
2016,5,29,11,30,892.0,135.0,2.9,24.0,986.0,643.45,482.84
2016,5,29,11,45,891.0,136.5,2.95,24.0,990.5,688.69,517.55
2016,5,29,12,0,890.0,138.0,3.0,24.0,995.0,732.38,550.41
2016,5,29,12,15,889.5,138.0,3.0,24.0,993.0,773.57,580.67
2016,5,29,12,30,889.0,138.0,3.0,24.0,991.0,812.82,608.07
2016,5,29,12,45,878.0,143.5,3.05,24.5,979.0,845.92,629.61
2016,5,29,13,0,867.0,149.0,3.1,25.0,967.0,876.16,649.14
2016,5,29,13,15,863.5,148.0,3.15,25.0,950.5,904.46,668.62
2016,5,29,13,30,860.0,147.0,3.2,25.0,934.0,929.85,686.22
2016,5,29,13,45,855.0,145.5,3.25,25.0,910.0,950.37,700.66
2016,5,29,14,0,850.0,144.0,3.3,25.0,886.0,980.9,721.87
2016,5,29,14,15,842.0,142.5,3.3,24.5,856.0,992.46,731.62
2016,5,29,14,30,834.0,141.0,3.3,24.0,826.0,1000.57,739.42
2016,5,29,14,45,825.0,137.5,3.3,24.0,790.5,1002.08,741.61
2016,5,29,15,0,816.0,134.0,3.3,24.0,755.0,1000.1,741.71
2016,5,29,15,15,802.5,131.5,3.25,23.5,714.0,991.27,738.47
2016,5,29,15,30,789.0,129.0,3.2,23.0,673.0,979.1,733.18
2016,5,29,15,45,774.0,124.5,3.15,23.0,628.0,959.96,721.87
2016,5,29,16,0,759.0,120.0,3.1,23.0,583.0,937.74,708.59
2016,5,29,16,15,736.0,115.5,3.05,22.5,535.0,911.85,694.14
2016,5,29,16,30,713.0,111.0,3.0,22.0,487.0,876.67,673.12
2016,5,29,16,45,685.5,105.5,2.95,22.0,437.0,833.71,645.06
2016,5,29,17,0,658.0,100.0,2.9,22.0,387.0,789.07,615.33
2016,5,29,17,15,617.5,94.0,2.75,21.0,336.0,730.36,576.36
2016,5,29,17,30,577.0,88.0,2.6,20.0,285.0,671.22,535.72
2016,5,29,17,45,523.5,79.5,2.5,19.5,236.0,597.71,481.71
2016,5,29,18,0,470.0,71.0,2.4,19.0,187.0,525.47,426.37
2016,5,29,18,15,389.5,60.5,2.25,18.0,141.5,426.97,348.34
2016,5,29,18,30,309.0,50.0,2.1,17.0,96.0,340.38,275.8
2016,5,29,18,45,199.0,35.5,2.0,16.0,61.0,232.3,179.61
2016,5,29,19,0,89.0,21.0,1.9,15.0,26.0,103.7,21.33
2016,5,29,19,15,44.5,10.5,2.0,14.5,13.0,37.37,0.0
2016,5,29,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,45,13.5,4.5,1.4,10.5,4.5,0.0,0.0
2016,5,30,5,0,27.0,9.0,1.5,11.0,9.0,7.68,0.0
2016,5,30,5,15,147.5,23.0,1.65,11.5,38.0,17.86,4.31
2016,5,30,5,30,268.0,37.0,1.8,12.0,67.0,28.63,18.87
2016,5,30,5,45,362.5,47.5,1.95,13.0,110.0,38.19,28.07
2016,5,30,6,0,457.0,58.0,2.1,14.0,153.0,46.0,35.32
2016,5,30,6,15,519.5,65.5,2.05,14.5,201.5,50.99,39.93
2016,5,30,6,30,582.0,73.0,2.0,15.0,250.0,55.89,44.28
2016,5,30,6,45,627.0,78.5,2.0,15.5,301.0,59.01,46.9
2016,5,30,7,0,672.0,84.0,2.0,16.0,352.0,62.06,49.38
2016,5,30,7,15,704.0,88.5,2.0,16.5,403.0,64.18,50.98
2016,5,30,7,30,736.0,93.0,2.0,17.0,454.0,72.42,57.86
2016,5,30,7,45,761.0,96.5,2.0,18.0,504.0,73.74,58.56
2016,5,30,8,0,786.0,100.0,2.0,19.0,554.0,75.0,59.2
2016,5,30,8,15,804.5,103.0,2.0,19.5,601.5,75.73,59.51
2016,5,30,8,30,823.0,106.0,2.0,20.0,649.0,76.37,59.75
2016,5,30,8,45,837.0,108.5,2.05,21.0,692.0,76.53,59.47
2016,5,30,9,0,851.0,111.0,2.1,22.0,735.0,128.44,74.27
2016,5,30,9,15,861.5,113.0,2.1,22.5,773.5,179.82,102.32
2016,5,30,9,30,872.0,115.0,2.1,23.0,812.0,232.52,140.7
2016,5,30,9,45,879.0,117.5,2.15,23.5,844.5,285.86,184.31
2016,5,30,10,0,886.0,120.0,2.2,24.0,877.0,339.79,230.11
2016,5,30,10,15,892.0,121.0,2.25,24.0,903.5,392.8,275.92
2016,5,30,10,30,898.0,122.0,2.3,24.0,930.0,445.88,321.22
2016,5,30,10,45,902.0,123.0,2.35,24.5,950.0,497.92,364.11
2016,5,30,11,0,906.0,124.0,2.4,25.0,970.0,549.44,405.32
2016,5,30,11,15,908.5,124.5,2.4,25.5,982.5,599.08,443.73
2016,5,30,11,30,911.0,125.0,2.4,26.0,995.0,647.7,480.17
2016,5,30,11,45,911.5,125.5,2.45,26.5,999.5,693.85,514.03
2016,5,30,12,0,912.0,126.0,2.5,27.0,1004.0,738.48,545.92
2016,5,30,12,15,911.5,126.0,2.5,27.0,1002.0,780.29,575.96
2016,5,30,12,30,911.0,126.0,2.5,27.0,1000.0,820.1,602.71
2016,5,30,12,45,905.5,127.5,2.55,27.5,989.0,854.9,624.87
2016,5,30,13,0,900.0,129.0,2.6,28.0,978.0,887.0,645.15
2016,5,30,13,15,896.5,128.0,2.65,28.0,961.0,915.77,664.5
2016,5,30,13,30,893.0,127.0,2.7,28.0,944.0,941.55,681.97
2016,5,30,13,45,888.5,125.0,2.8,28.0,920.0,962.35,696.71
2016,5,30,14,0,884.0,123.0,2.9,28.0,896.0,979.86,709.48
2016,5,30,14,15,876.5,121.5,2.95,27.5,866.0,991.63,719.71
2016,5,30,14,30,869.0,120.0,3.0,27.0,836.0,999.98,727.96
2016,5,30,14,45,860.0,117.5,3.1,27.0,800.0,1002.36,731.49
2016,5,30,15,0,851.0,115.0,3.2,27.0,764.0,1001.31,732.98
2016,5,30,15,15,838.5,112.5,3.25,26.5,722.5,1006.07,739.51
2016,5,30,15,30,826.0,110.0,3.3,26.0,681.0,994.8,735.61
2016,5,30,15,45,811.0,106.5,3.4,26.0,636.0,976.54,726.17
2016,5,30,16,0,796.0,103.0,3.5,26.0,591.0,955.19,714.68
2016,5,30,16,15,774.5,99.5,3.45,25.5,542.5,924.42,697.13
2016,5,30,16,30,753.0,96.0,3.4,25.0,494.0,891.08,677.66
2016,5,30,16,45,727.0,91.5,3.4,24.5,443.5,849.82,652.62
2016,5,30,17,0,701.0,87.0,3.4,24.0,393.0,812.98,630.15
2016,5,30,17,15,663.0,82.0,3.15,23.0,342.0,757.06,593.1
2016,5,30,17,30,625.0,77.0,2.9,22.0,291.0,700.63,554.5
2016,5,30,17,45,573.5,70.0,2.7,21.5,241.5,629.65,502.63
2016,5,30,18,0,522.0,63.0,2.5,21.0,192.0,559.87,449.54
2016,5,30,18,15,444.5,54.5,2.2,20.0,146.5,468.99,378.1
2016,5,30,18,30,367.0,46.0,1.9,19.0,101.0,382.24,306.69
2016,5,30,18,45,251.0,33.5,1.6,18.0,64.5,265.79,204.88
2016,5,30,19,0,135.0,21.0,1.3,17.0,28.0,148.62,43.26
2016,5,30,19,15,67.5,10.5,1.3,16.5,14.0,52.1,0.0
2016,5,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,4,45,15.5,4.5,1.5,12.5,5.0,0.0,0.0
2016,5,31,5,0,31.0,9.0,1.6,13.0,10.0,7.68,0.0
2016,5,31,5,15,155.5,23.0,1.7,13.5,39.5,17.87,4.59
2016,5,31,5,30,280.0,37.0,1.8,14.0,69.0,30.24,20.1
2016,5,31,5,45,372.5,47.0,1.95,14.5,111.5,37.78,27.54
2016,5,31,6,0,465.0,57.0,2.1,15.0,154.0,45.18,34.46
2016,5,31,6,15,527.0,64.5,2.0,15.5,202.5,50.21,39.08
2016,5,31,6,30,589.0,72.0,1.9,16.0,251.0,55.15,43.45
2016,5,31,6,45,633.5,77.0,1.85,16.5,302.0,57.94,45.77
2016,5,31,7,0,678.0,82.0,1.8,17.0,353.0,60.68,47.97
2016,5,31,7,15,709.5,86.5,1.75,18.0,404.0,62.86,49.51
2016,5,31,7,30,741.0,91.0,1.7,19.0,455.0,70.99,56.15
2016,5,31,7,45,765.5,94.5,1.7,20.0,505.0,72.37,56.9
2016,5,31,8,0,790.0,98.0,1.7,21.0,555.0,73.67,57.58
2016,5,31,8,15,808.0,101.0,1.7,21.5,602.0,74.45,57.93
2016,5,31,8,30,826.0,104.0,1.7,22.0,649.0,75.14,58.21
2016,5,31,8,45,840.0,106.0,1.75,22.5,692.0,75.04,57.85
2016,5,31,9,0,854.0,108.0,1.8,23.0,735.0,127.32,72.8
2016,5,31,9,15,864.5,110.0,1.85,23.5,773.5,178.77,100.86
2016,5,31,9,30,875.0,112.0,1.9,24.0,812.0,231.55,139.18
2016,5,31,9,45,886.0,112.0,1.95,25.0,846.0,284.34,181.69
2016,5,31,10,0,897.0,112.0,2.0,26.0,880.0,338.09,226.53
2016,5,31,10,15,903.0,113.5,2.1,26.0,906.5,391.88,272.65
2016,5,31,10,30,909.0,115.0,2.2,26.0,933.0,445.73,318.28
2016,5,31,10,45,913.0,116.0,2.3,26.5,953.0,498.21,361.29
2016,5,31,11,0,917.0,117.0,2.4,27.0,973.0,550.15,402.66
2016,5,31,11,15,920.0,117.5,2.4,27.5,986.0,600.47,441.28
2016,5,31,11,30,923.0,118.0,2.4,28.0,999.0,649.79,477.94
2016,5,31,11,45,924.0,118.5,2.45,28.5,1004.5,696.65,512.02
2016,5,31,12,0,925.0,119.0,2.5,29.0,1010.0,742.01,544.15
2016,5,31,12,15,924.5,118.5,2.5,29.0,1008.0,783.78,573.92
2016,5,31,12,30,924.0,118.0,2.5,29.0,1006.0,823.5,600.15
2016,5,31,12,45,925.5,116.0,2.5,29.5,997.5,861.27,623.69
2016,5,31,13,0,927.0,114.0,2.5,30.0,989.0,896.6,645.41
2016,5,31,13,15,924.0,113.5,2.55,30.0,972.5,926.69,665.35
2016,5,31,13,30,921.0,113.0,2.6,30.0,956.0,953.77,683.43
2016,5,31,13,45,916.0,112.0,2.7,30.0,932.0,975.38,698.54
2016,5,31,14,0,911.0,111.0,2.8,30.0,908.0,993.67,711.67
2016,5,31,14,15,904.5,109.5,2.8,30.0,878.0,1006.6,720.69
2016,5,31,14,30,898.0,108.0,2.8,30.0,848.0,1016.07,727.68
2016,5,31,14,45,888.5,106.5,2.85,30.0,812.0,1019.08,731.19
2016,5,31,15,0,879.0,105.0,2.9,30.0,776.0,1018.6,732.69
2016,5,31,15,15,867.5,103.0,2.9,29.5,735.0,1012.12,731.56
2016,5,31,15,30,856.0,101.0,2.9,29.0,694.0,1002.3,728.45
2016,5,31,15,45,840.5,98.5,2.95,29.0,648.5,996.79,727.25
2016,5,31,16,0,825.0,96.0,3.0,29.0,603.0,975.95,716.08
2016,5,31,16,15,805.0,93.0,2.9,28.0,554.0,947.01,701.27
2016,5,31,16,30,785.0,90.0,2.8,27.0,505.0,915.42,684.51
2016,5,31,16,45,758.0,86.5,2.75,26.5,454.5,873.96,659.74
2016,5,31,17,0,731.0,83.0,2.7,26.0,404.0,830.57,633.14
2016,5,31,17,15,694.5,78.0,2.45,25.0,352.0,780.98,601.27
2016,5,31,17,30,658.0,73.0,2.2,24.0,300.0,725.15,563.82
2016,5,31,17,45,606.0,67.0,1.95,23.0,250.0,654.19,513.81
2016,5,31,18,0,554.0,61.0,1.7,22.0,200.0,584.4,462.42
2016,5,31,18,15,476.5,53.0,1.5,21.0,153.0,493.13,392.4
2016,5,31,18,30,399.0,45.0,1.3,20.0,106.0,405.98,322.15
2016,5,31,18,45,279.5,33.0,1.15,19.0,68.5,289.23,222.07
2016,5,31,19,0,160.0,21.0,1.0,18.0,31.0,166.26,58.89
2016,5,31,19,15,80.0,10.5,1.05,17.5,15.5,60.15,0.0
2016,5,31,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,4,45,18.0,5.0,2.55,12.5,5.0,0.0,0.0
2016,6,1,5,0,36.0,10.0,2.8,13.0,10.0,8.54,0.0
2016,6,1,5,15,166.5,24.0,2.9,13.5,40.5,18.66,5.34
2016,6,1,5,30,297.0,38.0,3.0,14.0,71.0,31.17,20.89
2016,6,1,5,45,389.5,48.0,3.2,14.5,115.0,38.7,28.33
2016,6,1,6,0,482.0,58.0,3.4,15.0,159.0,46.1,35.26
2016,6,1,6,15,544.5,65.0,3.4,15.5,208.5,50.73,39.52
2016,6,1,6,30,607.0,72.0,3.4,16.0,258.0,55.29,43.56
2016,6,1,6,45,652.5,77.5,3.4,17.0,310.0,58.49,46.15
2016,6,1,7,0,698.0,83.0,3.4,18.0,362.0,61.61,48.58
2016,6,1,7,15,730.0,87.0,3.35,18.5,414.0,63.45,49.93
2016,6,1,7,30,762.0,91.0,3.3,19.0,466.0,71.27,56.41
2016,6,1,7,45,786.0,94.5,3.3,19.5,517.0,72.67,57.3
2016,6,1,8,0,810.0,98.0,3.3,20.0,568.0,74.0,58.12
2016,6,1,8,15,828.0,101.0,3.25,20.5,615.5,74.8,58.49
2016,6,1,8,30,846.0,104.0,3.2,21.0,663.0,75.51,58.79
2016,6,1,8,45,860.5,106.0,3.2,21.5,707.0,86.45,67.72
2016,6,1,9,0,875.0,108.0,3.2,22.0,751.0,129.07,73.86
2016,6,1,9,15,885.5,110.0,3.2,22.5,790.0,181.64,102.88
2016,6,1,9,30,896.0,112.0,3.2,23.0,829.0,235.53,142.43
2016,6,1,9,45,906.0,112.5,3.2,23.5,863.0,289.52,186.79
2016,6,1,10,0,916.0,113.0,3.2,24.0,897.0,344.37,233.64
2016,6,1,10,15,922.0,114.0,3.2,24.5,924.0,398.83,280.48
2016,6,1,10,30,928.0,115.0,3.2,25.0,951.0,453.34,326.58
2016,6,1,10,45,930.5,117.0,3.25,25.5,971.0,506.8,370.83
2016,6,1,11,0,933.0,119.0,3.3,26.0,991.0,559.57,413.24
2016,6,1,11,15,935.5,119.5,3.35,26.0,1004.0,610.41,453.87
2016,6,1,11,30,938.0,120.0,3.4,26.0,1017.0,660.19,492.69
2016,6,1,11,45,936.5,122.0,3.5,26.0,1021.5,707.27,528.81
2016,6,1,12,0,935.0,124.0,3.6,26.0,1026.0,752.67,562.99
2016,6,1,12,15,934.5,124.0,3.65,26.0,1024.0,795.37,594.51
2016,6,1,12,30,934.0,124.0,3.7,26.0,1022.0,836.04,622.53
2016,6,1,12,45,919.5,131.5,3.75,26.5,1008.0,869.35,644.09
2016,6,1,13,0,905.0,139.0,3.8,27.0,994.0,899.54,663.47
2016,6,1,13,15,901.0,138.5,3.8,26.5,977.0,928.77,684.58
2016,6,1,13,30,897.0,138.0,3.8,26.0,960.0,955.0,703.77
2016,6,1,13,45,888.5,138.0,3.8,26.0,935.0,974.38,717.13
2016,6,1,14,0,880.0,138.0,3.8,26.0,910.0,990.39,728.4
2016,6,1,14,15,872.0,136.5,3.75,26.0,879.5,1002.04,736.6
2016,6,1,14,30,864.0,135.0,3.7,26.0,849.0,1010.26,742.69
2016,6,1,14,45,852.5,133.5,3.7,26.0,812.0,1025.17,753.71
2016,6,1,15,0,841.0,132.0,3.7,26.0,775.0,1023.14,753.67
2016,6,1,15,15,827.5,129.5,3.65,25.5,733.5,1014.48,750.68
2016,6,1,15,30,814.0,127.0,3.6,25.0,692.0,1002.43,745.59
2016,6,1,15,45,797.0,123.5,3.55,25.0,646.0,982.41,733.83
2016,6,1,16,0,780.0,120.0,3.5,25.0,600.0,959.28,720.07
2016,6,1,16,15,757.5,116.0,3.35,24.5,551.0,934.33,705.8
2016,6,1,16,30,735.0,112.0,3.2,24.0,502.0,900.09,685.04
2016,6,1,16,45,559.5,131.0,3.1,23.5,411.0,742.58,577.11
2016,6,1,17,0,384.0,150.0,3.0,23.0,320.0,581.2,460.28
2016,6,1,17,15,493.5,119.0,2.8,22.0,309.0,637.85,507.74
2016,6,1,17,30,603.0,88.0,2.6,21.0,298.0,695.43,552.16
2016,6,1,17,45,552.5,80.0,2.45,20.5,248.0,624.43,499.6
2016,6,1,18,0,502.0,72.0,2.3,20.0,198.0,554.39,446.51
2016,6,1,18,15,422.0,62.0,2.05,19.0,151.5,459.79,372.28
2016,6,1,18,30,342.0,52.0,1.8,18.0,105.0,368.63,297.23
2016,6,1,18,45,231.0,38.0,1.6,17.0,68.0,259.1,201.72
2016,6,1,19,0,120.0,24.0,1.4,16.0,31.0,145.55,59.06
2016,6,1,19,15,60.0,12.0,1.4,15.5,15.5,48.68,0.0
2016,6,1,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
