Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,4,45,21.5,5.0,1.5,11.5,5.5,0.0,0.0
2016,6,2,5,0,43.0,10.0,1.6,12.0,11.0,8.54,0.0
2016,6,2,5,15,176.0,24.0,1.75,12.5,42.0,18.68,5.68
2016,6,2,5,30,309.0,38.0,1.9,13.0,73.0,31.18,21.05
2016,6,2,5,45,404.5,47.5,2.1,13.5,117.5,38.31,28.14
2016,6,2,6,0,500.0,57.0,2.3,14.0,162.0,45.36,34.76
2016,6,2,6,15,562.0,64.0,2.2,14.5,212.0,50.04,39.09
2016,6,2,6,30,624.0,71.0,2.1,15.0,262.0,54.66,43.19
2016,6,2,6,45,319.0,105.5,2.05,15.5,204.0,74.29,60.39
2016,6,2,7,0,14.0,140.0,2.0,16.0,146.0,108.94,90.34
2016,6,2,7,15,21.5,162.0,1.95,17.0,172.5,125.12,103.58
2016,6,2,7,30,29.0,184.0,1.9,18.0,199.0,134.31,110.63
2016,6,2,7,45,195.5,203.5,1.9,19.0,316.0,142.33,116.57
2016,6,2,8,0,362.0,223.0,1.9,20.0,433.0,146.67,119.36
2016,6,2,8,15,609.5,162.5,1.85,20.5,550.5,102.36,81.66
2016,6,2,8,30,857.0,102.0,1.8,21.0,668.0,74.44,57.83
2016,6,2,8,45,870.0,104.5,1.8,21.5,712.0,85.77,67.11
2016,6,2,9,0,883.0,107.0,1.8,22.0,756.0,129.32,73.6
2016,6,2,9,15,893.5,108.5,1.8,22.5,795.0,181.97,102.49
2016,6,2,9,30,904.0,110.0,1.8,23.0,834.0,235.93,141.83
2016,6,2,9,45,905.5,115.0,1.8,24.0,865.5,291.12,186.67
2016,6,2,10,0,907.0,120.0,1.8,25.0,897.0,346.34,232.93
2016,6,2,10,15,912.5,121.5,1.85,25.5,923.5,400.52,278.75
2016,6,2,10,30,918.0,123.0,1.9,26.0,950.0,454.71,323.78
2016,6,2,10,45,921.5,124.0,1.95,26.5,970.0,507.48,366.62
2016,6,2,11,0,925.0,125.0,2.0,27.0,990.0,559.66,407.71
2016,6,2,11,15,927.0,125.5,2.0,27.0,1002.5,609.89,446.79
2016,6,2,11,30,929.0,126.0,2.0,27.0,1015.0,659.03,483.98
2016,6,2,11,45,929.0,127.0,2.05,27.5,1019.5,706.0,517.95
2016,6,2,12,0,929.0,128.0,2.1,28.0,1024.0,751.41,549.91
2016,6,2,12,15,928.0,127.5,2.15,28.0,1021.5,793.19,579.83
2016,6,2,12,30,927.0,127.0,2.2,28.0,1019.0,832.88,606.45
2016,6,2,12,45,932.0,122.0,2.3,28.5,1011.0,871.34,631.11
2016,6,2,13,0,937.0,117.0,2.4,29.0,1003.0,907.41,654.06
2016,6,2,13,15,933.0,116.5,2.4,29.0,985.5,937.04,673.26
2016,6,2,13,30,929.0,116.0,2.4,29.0,968.0,963.58,690.52
2016,6,2,13,45,923.0,115.0,2.45,29.5,943.5,984.58,703.37
2016,6,2,14,0,917.0,114.0,2.5,30.0,919.0,1002.18,714.18
2016,6,2,14,15,910.0,113.0,2.5,30.0,888.5,1015.38,723.28
2016,6,2,14,30,903.0,112.0,2.5,30.0,858.0,1025.11,730.37
2016,6,2,14,45,893.0,110.0,2.55,30.0,821.0,1027.29,733.39
2016,6,2,15,0,883.0,108.0,2.6,30.0,784.0,1025.94,734.39
2016,6,2,15,15,870.5,106.0,2.6,29.5,742.0,1018.6,732.75
2016,6,2,15,30,858.0,104.0,2.6,29.0,700.0,1007.9,729.14
2016,6,2,15,45,841.5,101.5,2.65,28.5,654.0,1001.65,729.0
2016,6,2,16,0,825.0,99.0,2.7,28.0,608.0,979.89,718.8
2016,6,2,16,15,804.5,95.5,2.7,27.5,559.0,949.92,702.78
2016,6,2,16,30,784.0,92.0,2.7,27.0,510.0,917.29,684.81
2016,6,2,16,45,756.5,88.5,2.7,26.5,458.5,875.42,660.22
2016,6,2,17,0,729.0,85.0,2.7,26.0,407.0,831.62,633.73
2016,6,2,17,15,692.0,80.0,2.55,25.0,355.5,781.9,602.47
2016,6,2,17,30,655.0,75.0,2.4,24.0,304.0,725.7,565.42
2016,6,2,17,45,603.5,69.0,2.3,23.5,253.0,655.25,515.61
2016,6,2,18,0,552.0,63.0,2.2,23.0,202.0,585.89,464.4
2016,6,2,18,15,476.0,54.5,1.9,21.5,155.5,495.16,395.15
2016,6,2,18,30,400.0,46.0,1.6,20.0,109.0,408.45,325.53
2016,6,2,18,45,285.0,34.0,1.35,19.0,71.0,294.68,228.13
2016,6,2,19,0,170.0,22.0,1.1,18.0,33.0,176.33,79.72
2016,6,2,19,15,85.0,11.0,1.05,17.5,16.5,63.91,0.0
2016,6,2,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,4,45,27.5,5.0,0.85,14.5,5.5,0.0,0.0
2016,6,3,5,0,55.0,10.0,0.8,15.0,11.0,8.54,0.0
2016,6,3,5,15,187.0,23.0,0.9,15.5,42.0,18.82,5.87
2016,6,3,5,30,319.0,36.0,1.0,16.0,73.0,29.41,19.31
2016,6,3,5,45,409.0,45.5,1.1,16.5,116.5,36.6,26.32
2016,6,3,6,0,499.0,55.0,1.2,17.0,160.0,43.68,32.88
2016,6,3,6,15,558.5,61.5,1.15,17.5,209.0,48.01,36.84
2016,6,3,6,30,618.0,68.0,1.1,18.0,258.0,52.29,40.59
2016,6,3,6,45,659.0,73.5,1.1,18.5,309.0,55.57,43.33
2016,6,3,7,0,700.0,79.0,1.1,19.0,360.0,58.77,45.91
2016,6,3,7,15,730.0,83.0,1.05,19.5,411.0,66.24,52.12
2016,6,3,7,30,760.0,87.0,1.0,20.0,462.0,68.27,53.57
2016,6,3,7,45,782.5,90.5,0.95,21.0,511.5,69.76,54.42
2016,6,3,8,0,805.0,94.0,0.9,22.0,561.0,71.16,55.19
2016,6,3,8,15,822.0,97.0,0.85,23.0,608.0,72.04,55.51
2016,6,3,8,30,839.0,100.0,0.8,24.0,655.0,72.82,55.76
2016,6,3,8,45,852.0,102.0,0.8,25.0,698.0,83.96,64.57
2016,6,3,9,0,865.0,104.0,0.8,26.0,741.0,126.6,70.51
2016,6,3,9,15,875.0,106.0,0.85,27.0,778.5,178.4,98.25
2016,6,3,9,30,885.0,108.0,0.9,28.0,816.0,231.47,135.78
2016,6,3,9,45,899.5,105.0,0.95,29.5,850.5,283.54,176.23
2016,6,3,10,0,914.0,102.0,1.0,31.0,885.0,336.84,218.99
2016,6,3,10,15,693.0,228.5,0.95,31.5,833.0,386.32,264.23
2016,6,3,10,30,472.0,355.0,0.9,32.0,781.0,429.65,300.75
2016,6,3,10,45,700.5,231.0,0.9,32.5,879.0,477.21,334.22
2016,6,3,11,0,929.0,107.0,0.9,33.0,977.0,549.01,385.59
2016,6,3,11,15,931.0,108.0,1.0,33.0,989.5,599.47,423.61
2016,6,3,11,30,933.0,109.0,1.1,33.0,1002.0,648.84,460.09
2016,6,3,11,45,932.5,110.0,1.2,33.0,1006.5,695.33,493.83
2016,6,3,12,0,932.0,111.0,1.3,33.0,1011.0,740.17,525.79
2016,6,3,12,15,931.5,111.0,1.4,33.0,1008.5,782.41,555.29
2016,6,3,12,30,931.0,111.0,1.5,33.0,1006.0,822.59,581.66
2016,6,3,12,45,914.5,119.5,1.6,33.0,992.0,854.8,602.91
2016,6,3,13,0,898.0,128.0,1.7,33.0,978.0,883.79,622.21
2016,6,3,13,15,894.5,127.5,1.8,33.0,961.0,912.94,641.68
2016,6,3,13,30,891.0,127.0,1.9,33.0,944.0,939.14,659.36
2016,6,3,13,45,884.5,126.0,2.0,33.0,920.0,959.02,673.2
2016,6,3,14,0,878.0,125.0,2.1,33.0,896.0,975.61,685.16
2016,6,3,14,15,870.5,123.5,2.15,33.0,866.0,987.39,693.75
2016,6,3,14,30,863.0,122.0,2.2,33.0,836.0,995.79,700.43
2016,6,3,14,45,689.5,192.0,2.3,33.0,747.0,932.5,662.7
2016,6,3,15,0,516.0,262.0,2.4,33.0,658.0,834.22,599.32
2016,6,3,15,15,666.5,187.5,2.4,32.5,670.0,923.23,663.14
2016,6,3,15,30,817.0,113.0,2.4,32.0,682.0,989.32,707.52
2016,6,3,15,45,662.5,154.5,2.4,32.0,596.0,889.52,644.41
2016,6,3,16,0,508.0,196.0,2.4,32.0,510.0,770.38,567.07
2016,6,3,16,15,624.0,148.0,2.35,31.5,502.5,839.45,617.8
2016,6,3,16,30,740.0,100.0,2.3,31.0,495.0,883.74,649.44
2016,6,3,16,45,711.5,96.0,2.3,30.5,444.5,847.33,628.11
2016,6,3,17,0,683.0,92.0,2.3,30.0,394.0,803.37,601.86
2016,6,3,17,15,645.0,86.5,2.05,29.0,344.0,747.26,565.81
2016,6,3,17,30,607.0,81.0,1.8,28.0,294.0,690.65,528.25
2016,6,3,17,45,555.0,74.0,1.6,27.0,244.5,619.73,479.24
2016,6,3,18,0,503.0,67.0,1.4,26.0,195.0,549.99,428.93
2016,6,3,18,15,428.5,57.5,1.3,25.0,150.0,460.76,362.0
2016,6,3,18,30,354.0,48.0,1.2,24.0,105.0,375.54,294.74
2016,6,3,18,45,248.0,35.5,1.1,23.0,68.5,266.31,203.3
2016,6,3,19,0,142.0,23.0,1.0,22.0,32.0,159.75,76.32
2016,6,3,19,15,71.0,11.5,0.95,21.5,16.0,55.41,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,0.9,17.5,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,0.9,18.0,5.0,4.27,0.0
2016,6,4,5,15,0.0,19.0,0.85,18.5,19.0,15.69,4.0
2016,6,4,5,30,0.0,33.0,0.8,19.0,33.0,26.94,16.99
2016,6,4,5,45,5.0,52.5,0.75,19.5,53.5,42.0,30.63
2016,6,4,6,0,10.0,72.0,0.7,20.0,74.0,56.92,43.92
2016,6,4,6,15,19.0,92.0,0.95,20.5,97.5,72.1,57.21
2016,6,4,6,30,28.0,112.0,1.2,21.0,121.0,84.75,68.07
2016,6,4,6,45,35.0,132.0,1.45,21.5,145.0,98.78,79.86
2016,6,4,7,0,42.0,152.0,1.7,22.0,169.0,112.56,91.21
2016,6,4,7,15,36.5,169.0,1.7,22.0,185.5,124.17,100.71
2016,6,4,7,30,31.0,186.0,1.7,22.0,202.0,135.52,109.87
2016,6,4,7,45,111.5,219.5,1.7,22.5,283.5,149.76,121.1
2016,6,4,8,0,192.0,253.0,1.7,23.0,365.0,169.27,136.48
2016,6,4,8,15,151.5,275.5,1.7,23.0,368.5,180.41,145.11
2016,6,4,8,30,111.0,298.0,1.7,23.0,372.0,203.18,163.13
2016,6,4,8,45,174.5,317.5,1.7,23.5,442.5,201.51,160.97
2016,6,4,9,0,238.0,337.0,1.7,24.0,513.0,229.38,167.96
2016,6,4,9,15,131.5,319.0,1.75,24.0,417.5,226.87,166.9
2016,6,4,9,30,25.0,301.0,1.8,24.0,322.0,222.21,167.39
2016,6,4,9,45,44.0,344.0,1.9,24.5,381.5,258.81,193.9
2016,6,4,10,0,63.0,387.0,2.0,25.0,441.0,298.44,222.5
2016,6,4,10,15,41.0,351.0,2.05,25.0,387.0,276.38,206.74
2016,6,4,10,30,19.0,315.0,2.1,25.0,333.0,258.33,193.83
2016,6,4,10,45,39.0,371.0,2.15,25.0,408.0,302.56,226.67
2016,6,4,11,0,59.0,427.0,2.2,25.0,483.0,359.35,268.36
2016,6,4,11,15,208.0,430.5,2.25,25.0,629.5,448.11,333.62
2016,6,4,11,30,357.0,434.0,2.3,25.0,776.0,553.6,410.38
2016,6,4,11,45,598.0,297.5,2.4,25.5,874.0,627.41,465.91
2016,6,4,12,0,839.0,161.0,2.5,26.0,972.0,719.91,534.61
2016,6,4,12,15,480.5,321.0,2.5,26.5,785.0,634.99,470.0
2016,6,4,12,30,122.0,481.0,2.5,27.0,598.0,510.7,375.67
2016,6,4,12,45,67.0,363.5,2.5,28.0,427.5,369.58,274.05
2016,6,4,13,0,12.0,246.0,2.5,29.0,257.0,218.34,161.47
2016,6,4,13,15,218.5,312.5,2.45,29.0,513.5,491.78,366.82
2016,6,4,13,30,425.0,379.0,2.4,29.0,770.0,767.92,558.63
2016,6,4,13,45,397.5,382.0,2.4,29.5,740.0,765.41,553.84
2016,6,4,14,0,370.0,385.0,2.4,30.0,710.0,746.2,540.39
2016,6,4,14,15,599.5,258.5,2.35,30.0,764.5,880.31,635.93
2016,6,4,14,30,829.0,132.0,2.3,30.0,819.0,985.39,704.49
2016,6,4,14,45,824.0,127.5,2.3,30.0,785.5,989.69,707.36
2016,6,4,15,0,819.0,123.0,2.3,30.0,752.0,990.59,709.22
2016,6,4,15,15,806.0,120.5,2.3,29.5,711.5,982.3,706.83
2016,6,4,15,30,793.0,118.0,2.3,29.0,671.0,970.74,702.53
2016,6,4,15,45,779.5,114.0,2.3,29.0,627.5,953.76,693.45
2016,6,4,16,0,766.0,110.0,2.3,29.0,584.0,933.75,682.49
2016,6,4,16,15,745.0,106.0,2.3,28.5,536.5,903.36,666.02
2016,6,4,16,30,724.0,102.0,2.3,28.0,489.0,876.59,651.83
2016,6,4,16,45,698.5,97.0,2.3,27.5,440.0,836.17,628.08
2016,6,4,17,0,673.0,92.0,2.3,27.0,391.0,794.03,602.65
2016,6,4,17,15,636.0,86.5,2.25,26.0,341.5,739.1,568.23
2016,6,4,17,30,599.0,81.0,2.2,25.0,292.0,683.65,532.15
2016,6,4,17,45,550.5,73.5,2.15,24.5,243.5,615.4,484.01
2016,6,4,18,0,502.0,66.0,2.1,24.0,195.0,548.18,434.5
2016,6,4,18,15,430.0,57.0,2.0,22.5,150.0,461.65,369.01
2016,6,4,18,30,358.0,48.0,1.9,21.0,105.0,378.91,302.94
2016,6,4,18,45,255.5,35.0,1.85,20.0,69.0,270.6,210.71
2016,6,4,19,0,153.0,22.0,1.8,19.0,33.0,165.74,86.14
2016,6,4,19,15,76.5,11.0,1.95,18.5,16.5,58.58,0.0
2016,6,4,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,4,45,29.0,5.0,1.45,12.5,5.5,0.0,0.0
2016,6,5,5,0,58.0,10.0,1.6,13.0,11.0,8.54,0.0
2016,6,5,5,15,178.5,23.5,1.7,13.5,41.0,18.3,5.96
2016,6,5,5,30,299.0,37.0,1.8,14.0,71.0,30.19,20.17
2016,6,5,5,45,387.0,46.5,1.95,14.5,114.0,37.32,27.17
2016,6,5,6,0,475.0,56.0,2.1,15.0,157.0,44.32,33.72
2016,6,5,6,15,534.0,63.5,2.1,15.5,205.5,49.39,38.36
2016,6,5,6,30,593.0,71.0,2.1,16.0,254.0,54.34,42.73
2016,6,5,6,45,296.5,88.0,2.1,17.0,179.5,62.23,49.45
2016,6,5,7,0,0.0,105.0,2.1,18.0,105.0,84.6,68.59
2016,6,5,7,15,0.0,112.0,2.05,18.5,112.0,90.42,73.24
2016,6,5,7,30,0.0,119.0,2.0,19.0,119.0,96.17,77.77
2016,6,5,7,45,10.0,164.0,2.0,19.5,170.0,128.93,105.14
2016,6,5,8,0,20.0,209.0,2.0,20.0,221.0,160.26,130.75
2016,6,5,8,15,33.0,240.0,2.0,20.5,261.0,169.93,138.03
2016,6,5,8,30,46.0,271.0,2.0,21.0,301.0,188.04,152.22
2016,6,5,8,45,131.0,305.5,2.05,22.0,400.5,194.9,156.79
2016,6,5,9,0,216.0,340.0,2.1,23.0,500.0,229.41,169.52
2016,6,5,9,15,543.5,226.5,2.2,23.5,656.0,198.36,128.84
2016,6,5,9,30,871.0,113.0,2.3,24.0,812.0,232.16,139.97
2016,6,5,9,45,886.0,111.0,2.45,24.5,846.5,284.21,182.37
2016,6,5,10,0,901.0,109.0,2.6,25.0,881.0,337.6,227.64
2016,6,5,10,15,907.0,110.0,2.7,25.0,907.5,391.04,273.94
2016,6,5,10,30,913.0,111.0,2.8,25.0,934.0,444.54,319.77
2016,6,5,10,45,915.5,112.5,2.9,25.5,953.5,496.66,363.0
2016,6,5,11,0,918.0,114.0,3.0,26.0,973.0,548.12,404.47
2016,6,5,11,15,920.5,114.5,3.05,26.0,986.0,598.01,444.33
2016,6,5,11,30,923.0,115.0,3.1,26.0,999.0,646.86,482.41
2016,6,5,11,45,923.5,115.5,3.15,26.0,1004.0,693.23,517.82
2016,6,5,12,0,924.0,116.0,3.2,26.0,1009.0,738.06,551.38
2016,6,5,12,15,924.0,116.0,3.25,26.0,1007.5,780.43,582.54
2016,6,5,12,30,924.0,116.0,3.3,26.0,1006.0,820.83,610.22
2016,6,5,12,45,915.0,120.0,3.35,26.5,994.5,855.13,632.41
2016,6,5,13,0,906.0,124.0,3.4,27.0,983.0,886.6,652.61
2016,6,5,13,15,903.0,123.5,3.4,27.0,967.0,916.36,672.62
2016,6,5,13,30,900.0,123.0,3.4,27.0,951.0,943.18,690.68
2016,6,5,13,45,896.0,121.5,3.4,27.0,928.0,965.08,705.55
2016,6,5,14,0,892.0,120.0,3.4,27.0,905.0,983.74,718.42
2016,6,5,14,15,885.5,118.5,3.4,26.5,875.5,996.67,729.1
2016,6,5,14,30,879.0,117.0,3.4,26.0,846.0,1006.21,737.78
2016,6,5,14,45,870.5,114.5,3.4,26.0,810.5,1009.29,740.95
2016,6,5,15,0,862.0,112.0,3.4,26.0,775.0,1008.93,742.08
2016,6,5,15,15,850.5,110.0,3.35,25.5,734.5,1002.7,740.6
2016,6,5,15,30,839.0,108.0,3.3,25.0,694.0,1005.78,745.48
2016,6,5,15,45,824.0,105.0,3.3,25.0,649.0,988.28,735.68
2016,6,5,16,0,809.0,102.0,3.3,25.0,604.0,967.67,724.02
2016,6,5,16,15,789.0,98.5,3.25,24.5,555.5,938.48,707.61
2016,6,5,16,30,769.0,95.0,3.2,24.0,507.0,906.66,689.26
2016,6,5,16,45,743.5,90.5,3.15,23.5,457.0,865.85,664.37
2016,6,5,17,0,718.0,86.0,3.1,23.0,407.0,828.97,641.79
2016,6,5,17,15,682.0,81.0,2.95,22.0,356.0,774.65,606.62
2016,6,5,17,30,646.0,76.0,2.8,21.0,305.0,719.68,569.83
2016,6,5,17,45,597.5,69.5,2.7,20.5,255.0,651.47,520.79
2016,6,5,18,0,549.0,63.0,2.6,20.0,205.0,584.2,470.35
2016,6,5,18,15,476.5,55.0,2.5,19.0,158.5,497.01,402.75
2016,6,5,18,30,404.0,47.0,2.4,18.0,112.0,413.52,334.66
2016,6,5,18,45,295.5,35.0,2.3,17.5,74.0,304.02,239.93
2016,6,5,19,0,187.0,23.0,2.2,17.0,36.0,195.17,108.55
2016,6,5,19,15,93.5,11.5,2.3,16.5,18.0,70.01,0.0
2016,6,5,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,45,30.5,5.0,2.7,13.5,5.5,0.0,0.0
2016,6,6,5,0,61.0,10.0,2.9,14.0,11.0,8.54,0.0
2016,6,6,5,15,181.0,22.5,2.95,14.5,41.0,17.54,5.54
2016,6,6,5,30,301.0,35.0,3.0,15.0,71.0,28.42,18.56
2016,6,6,5,45,386.0,44.5,3.05,15.5,112.5,35.6,25.54
2016,6,6,6,0,471.0,54.0,3.1,16.0,154.0,42.64,32.08
2016,6,6,6,15,527.5,61.0,3.05,16.0,201.0,47.34,36.46
2016,6,6,6,30,584.0,68.0,3.0,16.0,248.0,51.96,40.61
2016,6,6,6,45,292.0,95.0,3.0,16.5,185.0,66.89,53.65
2016,6,6,7,0,0.0,122.0,3.0,17.0,122.0,96.61,79.35
2016,6,6,7,15,3.0,141.0,2.95,17.5,142.5,110.89,91.25
2016,6,6,7,30,6.0,160.0,2.9,18.0,163.0,125.04,102.87
2016,6,6,7,45,62.0,207.0,2.9,19.0,243.0,149.47,122.79
2016,6,6,8,0,118.0,254.0,2.9,20.0,323.0,168.53,137.82
2016,6,6,8,15,172.0,275.0,2.95,20.5,384.5,180.54,147.07
2016,6,6,8,30,226.0,296.0,3.0,21.0,446.0,192.19,155.94
2016,6,6,8,45,525.0,201.0,3.05,21.5,579.5,120.27,95.86
2016,6,6,9,0,824.0,106.0,3.1,22.0,713.0,125.34,71.95
2016,6,6,9,15,834.5,108.0,3.1,22.0,750.5,174.85,99.75
2016,6,6,9,30,845.0,110.0,3.1,22.0,788.0,225.68,137.49
2016,6,6,9,45,853.0,111.5,3.15,22.5,819.5,276.77,179.78
2016,6,6,10,0,861.0,113.0,3.2,23.0,851.0,328.56,224.34
2016,6,6,10,15,867.0,114.5,3.25,23.0,877.0,380.16,269.54
2016,6,6,10,30,873.0,116.0,3.3,23.0,903.0,431.87,314.33
2016,6,6,10,45,877.5,116.5,3.35,23.5,923.0,482.14,356.49
2016,6,6,11,0,882.0,117.0,3.4,24.0,943.0,531.97,397.12
2016,6,6,11,15,884.5,117.5,3.4,24.0,955.5,580.08,436.03
2016,6,6,11,30,887.0,118.0,3.4,24.0,968.0,627.21,473.21
2016,6,6,11,45,888.5,118.5,3.45,24.5,973.5,672.58,507.39
2016,6,6,12,0,890.0,119.0,3.5,25.0,979.0,716.59,539.71
2016,6,6,12,15,889.5,119.0,3.5,25.0,977.5,757.21,569.81
2016,6,6,12,30,889.0,119.0,3.5,25.0,976.0,795.92,596.63
2016,6,6,12,45,880.0,123.5,3.55,25.0,964.5,829.4,619.81
2016,6,6,13,0,871.0,128.0,3.6,25.0,953.0,860.17,641.12
2016,6,6,13,15,867.5,127.0,3.6,25.0,937.0,888.04,660.22
2016,6,6,13,30,864.0,126.0,3.6,25.0,921.0,913.04,677.4
2016,6,6,13,45,858.5,125.0,3.65,25.0,898.5,933.19,691.68
2016,6,6,14,0,853.0,124.0,3.7,25.0,876.0,950.18,703.99
2016,6,6,14,15,846.0,122.5,3.7,24.5,847.0,962.02,714.08
2016,6,6,14,30,839.0,121.0,3.7,24.0,818.0,970.58,722.18
2016,6,6,14,45,829.5,119.5,3.75,24.0,783.5,973.36,725.51
2016,6,6,15,0,820.0,118.0,3.8,24.0,749.0,985.73,735.48
2016,6,6,15,15,808.0,115.5,3.8,23.5,709.5,978.44,733.43
2016,6,6,15,30,796.0,113.0,3.8,23.0,670.0,967.91,729.45
2016,6,6,15,45,779.5,110.5,3.8,23.0,626.0,949.67,718.91
2016,6,6,16,0,763.0,108.0,3.8,23.0,582.0,928.47,706.43
2016,6,6,16,15,743.0,104.5,3.75,22.0,535.5,899.78,691.13
2016,6,6,16,30,723.0,101.0,3.7,21.0,489.0,874.51,678.05
2016,6,6,16,45,697.0,96.5,3.65,20.5,440.5,834.34,652.74
2016,6,6,17,0,671.0,92.0,3.6,20.0,392.0,792.48,625.76
2016,6,6,17,15,635.0,86.5,3.55,19.5,342.5,738.58,589.17
2016,6,6,17,30,599.0,81.0,3.5,19.0,293.0,684.11,551.01
2016,6,6,17,45,551.5,74.0,3.45,18.5,245.0,617.42,501.99
2016,6,6,18,0,504.0,67.0,3.4,18.0,197.0,551.65,451.59
2016,6,6,18,15,432.5,58.0,3.3,17.5,152.5,465.4,382.44
2016,6,6,18,30,361.0,49.0,3.2,17.0,108.0,382.85,313.31
2016,6,6,18,45,260.5,36.5,3.1,16.5,71.5,276.69,220.39
2016,6,6,19,0,160.0,24.0,3.0,16.0,35.0,175.86,102.18
2016,6,6,19,15,80.0,12.0,3.0,15.5,17.5,61.81,0.0
2016,6,6,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,4,45,23.0,5.0,2.15,13.5,5.5,0.0,0.0
2016,6,7,5,0,46.0,10.0,2.3,14.0,11.0,8.54,0.0
2016,6,7,5,15,157.5,24.0,2.35,14.0,40.5,18.63,6.36
2016,6,7,5,30,269.0,38.0,2.4,14.0,70.0,29.36,19.47
2016,6,7,5,45,359.5,48.0,2.45,14.5,111.5,38.45,28.16
2016,6,7,6,0,450.0,58.0,2.5,15.0,153.0,45.81,35.03
2016,6,7,6,15,509.0,65.0,2.45,15.5,200.5,50.37,39.23
2016,6,7,6,30,568.0,72.0,2.4,16.0,248.0,54.87,43.19
2016,6,7,6,45,284.0,77.5,2.4,16.5,165.5,55.02,43.19
2016,6,7,7,0,0.0,83.0,2.4,17.0,83.0,68.36,54.69
2016,6,7,7,15,0.0,102.5,2.4,17.5,102.5,83.47,67.53
2016,6,7,7,30,0.0,122.0,2.4,18.0,122.0,98.36,79.99
2016,6,7,7,45,2.5,149.5,2.4,18.5,151.5,118.76,96.95
2016,6,7,8,0,5.0,177.0,2.4,19.0,181.0,138.73,113.28
2016,6,7,8,15,10.0,202.0,2.4,19.5,209.0,156.68,127.7
2016,6,7,8,30,15.0,227.0,2.4,20.0,237.0,174.34,141.69
2016,6,7,8,45,25.0,260.0,2.4,20.5,278.0,196.91,159.53
2016,6,7,9,0,35.0,293.0,2.4,21.0,319.0,206.56,158.38
2016,6,7,9,15,91.0,338.5,2.45,21.5,410.5,245.79,185.29
2016,6,7,9,30,147.0,384.0,2.5,22.0,502.0,278.44,206.87
2016,6,7,9,45,202.5,395.5,2.6,22.5,565.0,313.33,231.04
2016,6,7,10,0,258.0,407.0,2.7,23.0,628.0,341.91,251.39
2016,6,7,10,15,573.5,261.0,2.8,23.0,773.0,366.33,264.79
2016,6,7,10,30,889.0,115.0,2.9,23.0,918.0,437.32,317.54
2016,6,7,10,45,890.5,117.5,3.0,23.5,937.0,488.42,360.23
2016,6,7,11,0,892.0,120.0,3.1,24.0,956.0,538.79,401.24
2016,6,7,11,15,895.0,120.5,3.2,24.0,969.0,587.71,440.85
2016,6,7,11,30,898.0,121.0,3.3,24.0,982.0,635.69,478.83
2016,6,7,11,45,899.5,121.0,3.4,24.5,987.5,681.25,513.23
2016,6,7,12,0,901.0,121.0,3.5,25.0,993.0,725.41,545.8
2016,6,7,12,15,901.5,121.0,3.55,25.0,992.0,767.28,576.94
2016,6,7,12,30,902.0,121.0,3.6,25.0,991.0,807.3,604.86
2016,6,7,12,45,902.0,119.5,3.65,25.0,982.5,843.56,629.9
2016,6,7,13,0,902.0,118.0,3.7,25.0,974.0,877.4,653.24
2016,6,7,13,15,899.5,117.5,3.75,24.5,958.5,907.32,675.25
2016,6,7,13,30,897.0,117.0,3.8,24.0,943.0,934.36,695.44
2016,6,7,13,45,890.0,117.5,3.85,24.0,919.5,955.18,710.2
2016,6,7,14,0,883.0,118.0,3.9,24.0,896.0,972.75,722.93
2016,6,7,14,15,876.0,116.5,3.9,23.5,867.0,985.03,733.38
2016,6,7,14,30,869.0,115.0,3.9,23.0,838.0,993.93,741.77
2016,6,7,14,45,856.5,115.0,3.95,23.0,801.5,995.55,744.34
2016,6,7,15,0,844.0,115.0,4.0,23.0,765.0,993.83,744.87
2016,6,7,15,15,832.0,113.0,3.95,22.5,725.0,999.89,751.66
2016,6,7,15,30,820.0,111.0,3.9,22.0,685.0,989.99,747.75
2016,6,7,15,45,801.5,109.0,3.9,21.5,640.0,970.29,737.66
2016,6,7,16,0,783.0,107.0,3.9,21.0,595.0,947.58,725.54
2016,6,7,16,15,762.5,103.5,3.8,20.5,547.5,918.24,708.15
2016,6,7,16,30,742.0,100.0,3.7,20.0,500.0,886.33,688.82
2016,6,7,16,45,711.5,97.0,3.65,19.5,449.5,849.28,665.83
2016,6,7,17,0,681.0,94.0,3.6,19.0,399.0,804.87,637.02
2016,6,7,17,15,644.0,88.5,3.5,18.5,349.0,749.83,599.4
2016,6,7,17,30,607.0,83.0,3.4,18.0,299.0,694.21,560.22
2016,6,7,17,45,551.0,77.0,3.3,17.5,249.5,621.06,506.14
2016,6,7,18,0,495.0,71.0,3.2,17.0,200.0,549.17,450.85
2016,6,7,18,15,421.5,61.5,3.05,16.5,155.0,460.78,379.83
2016,6,7,18,30,348.0,52.0,2.9,16.0,110.0,373.1,306.35
2016,6,7,18,45,241.0,39.0,2.75,15.5,73.0,266.85,213.27
2016,6,7,19,0,134.0,26.0,2.6,15.0,36.0,162.59,97.6
2016,6,7,19,15,67.0,13.0,2.55,14.5,18.0,54.34,0.0
2016,6,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,4,45,39.5,5.5,2.5,13.0,6.5,0.0,0.0
2016,6,8,5,0,79.0,11.0,2.6,13.0,13.0,9.39,0.0
2016,6,8,5,15,208.0,23.5,2.65,13.0,44.5,19.25,6.88
2016,6,8,5,30,337.0,36.0,2.7,13.0,76.0,29.41,19.61
2016,6,8,5,45,425.5,44.5,2.75,13.5,119.0,35.78,25.93
2016,6,8,6,0,514.0,53.0,2.8,14.0,162.0,42.08,31.87
2016,6,8,6,15,257.0,58.0,2.8,14.5,112.5,42.72,32.58
2016,6,8,6,30,0.0,63.0,2.8,15.0,63.0,52.19,40.99
2016,6,8,6,45,0.0,75.0,2.85,15.5,75.0,61.81,49.38
2016,6,8,7,0,0.0,87.0,2.9,16.0,87.0,71.37,57.56
2016,6,8,7,15,8.5,130.5,2.95,16.0,135.0,103.71,85.59
2016,6,8,7,30,17.0,174.0,3.0,16.0,183.0,134.52,111.86
2016,6,8,7,45,50.5,211.5,3.05,16.5,240.5,151.83,126.0
2016,6,8,8,0,84.0,249.0,3.1,17.0,298.0,174.36,144.38
2016,6,8,8,15,104.0,274.5,3.15,17.0,340.5,189.63,156.72
2016,6,8,8,30,124.0,300.0,3.2,17.0,383.0,192.14,158.36
2016,6,8,8,45,269.0,294.5,3.3,17.5,488.5,177.81,145.72
2016,6,8,9,0,414.0,289.0,3.4,18.0,594.0,189.52,136.18
2016,6,8,9,15,468.0,284.0,3.45,18.0,646.0,221.84,153.78
2016,6,8,9,30,522.0,279.0,3.5,18.0,698.0,260.23,180.54
2016,6,8,9,45,461.5,317.5,3.55,18.5,699.0,303.99,218.41
2016,6,8,10,0,401.0,356.0,3.6,19.0,700.0,342.2,252.06
2016,6,8,10,15,644.0,239.0,3.65,19.0,811.5,375.75,275.34
2016,6,8,10,30,887.0,122.0,3.7,19.0,923.0,440.9,326.18
2016,6,8,10,45,887.5,125.5,3.8,19.5,941.5,492.17,369.92
2016,6,8,11,0,888.0,129.0,3.9,20.0,960.0,542.65,411.86
2016,6,8,11,15,705.5,254.5,3.95,20.0,920.5,580.41,442.54
2016,6,8,11,30,523.0,380.0,4.0,20.0,881.0,609.27,464.09
2016,6,8,11,45,706.5,257.0,4.1,20.0,938.0,666.09,510.23
2016,6,8,12,0,890.0,134.0,4.2,20.0,995.0,727.32,560.01
2016,6,8,12,15,889.5,134.0,4.25,20.0,993.5,768.3,591.24
2016,6,8,12,30,889.0,134.0,4.3,20.0,992.0,807.41,619.68
2016,6,8,12,45,860.5,150.5,4.35,20.0,974.5,835.13,639.38
2016,6,8,13,0,832.0,167.0,4.4,20.0,957.0,871.35,665.26
2016,6,8,13,15,828.0,166.0,4.4,20.0,941.0,899.48,685.05
2016,6,8,13,30,824.0,165.0,4.4,20.0,925.0,924.69,702.86
2016,6,8,13,45,822.0,161.0,4.4,20.0,903.0,945.82,717.93
2016,6,8,14,0,820.0,157.0,4.4,20.0,881.0,963.79,730.94
2016,6,8,14,15,812.0,155.0,4.35,19.5,851.5,974.74,740.44
2016,6,8,14,30,804.0,153.0,4.3,19.0,822.0,982.33,747.8
2016,6,8,14,45,797.0,148.5,4.25,19.0,788.0,984.93,750.48
2016,6,8,15,0,790.0,144.0,4.2,19.0,754.0,984.14,751.02
2016,6,8,15,15,776.5,141.5,4.1,18.5,714.0,975.6,747.51
2016,6,8,15,30,763.0,139.0,4.0,18.0,674.0,963.8,741.89
2016,6,8,15,45,542.0,197.0,3.95,18.0,565.0,804.81,630.35
2016,6,8,16,0,321.0,255.0,3.9,18.0,456.0,626.83,496.36
2016,6,8,16,15,378.0,220.0,3.85,17.5,438.0,644.31,514.91
2016,6,8,16,30,435.0,185.0,3.8,17.0,420.0,681.39,546.62
2016,6,8,16,45,459.0,159.5,3.75,16.5,385.5,670.48,541.9
2016,6,8,17,0,483.0,134.0,3.7,16.0,351.0,655.87,534.02
2016,6,8,17,15,514.5,110.0,3.6,15.5,316.0,655.83,536.3
2016,6,8,17,30,546.0,86.0,3.5,15.0,281.0,643.03,528.29
2016,6,8,17,45,484.5,83.0,3.45,15.0,236.0,570.33,472.11
2016,6,8,18,0,423.0,80.0,3.4,15.0,191.0,493.63,411.06
2016,6,8,18,15,360.5,68.0,3.3,14.5,148.0,415.33,346.78
2016,6,8,18,30,298.0,56.0,3.2,14.0,105.0,340.87,282.53
2016,6,8,18,45,213.5,41.5,3.1,14.0,70.5,250.98,202.0
2016,6,8,19,0,129.0,27.0,3.0,14.0,36.0,161.68,100.35
2016,6,8,19,15,64.5,13.5,2.95,14.0,18.0,53.2,0.0
2016,6,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,45,19.5,5.5,2.95,13.0,6.0,0.0,0.0
2016,6,9,5,0,39.0,11.0,3.1,13.0,12.0,9.39,0.0
2016,6,9,5,15,147.0,26.0,3.2,13.0,41.5,20.13,7.51
2016,6,9,5,30,255.0,41.0,3.3,13.0,71.0,31.56,21.45
2016,6,9,5,45,348.0,51.0,3.45,13.5,113.0,39.09,28.84
2016,6,9,6,0,441.0,61.0,3.6,14.0,155.0,48.25,37.33
2016,6,9,6,15,220.5,61.5,3.6,14.0,108.5,44.9,34.59
2016,6,9,6,30,0.0,62.0,3.6,14.0,62.0,51.37,40.42
2016,6,9,6,45,0.0,74.5,3.6,14.5,74.5,61.43,49.24
2016,6,9,7,0,0.0,87.0,3.6,15.0,87.0,71.37,57.79
2016,6,9,7,15,0.0,112.5,3.55,15.5,112.5,90.79,74.5
2016,6,9,7,30,0.0,138.0,3.5,16.0,138.0,109.79,90.57
2016,6,9,7,45,1.0,153.5,3.5,16.5,154.0,121.53,100.17
2016,6,9,8,0,2.0,169.0,3.5,17.0,170.0,133.17,109.56
2016,6,9,8,15,3.0,176.0,3.45,17.0,178.0,138.83,114.01
2016,6,9,8,30,4.0,183.0,3.4,17.0,186.0,144.39,118.37
2016,6,9,8,45,30.0,249.5,3.4,17.5,272.0,176.66,144.88
2016,6,9,9,0,56.0,316.0,3.4,18.0,358.0,220.41,170.94
2016,6,9,9,15,41.0,310.5,3.4,18.5,342.0,223.92,172.82
2016,6,9,9,30,26.0,305.0,3.4,19.0,326.0,224.77,173.4
2016,6,9,9,45,61.0,356.0,3.4,19.5,408.0,269.95,206.58
2016,6,9,10,0,96.0,407.0,3.4,20.0,490.0,319.95,243.36
2016,6,9,10,15,188.5,418.0,3.4,20.0,586.5,358.72,270.99
2016,6,9,10,30,281.0,429.0,3.4,20.0,683.0,409.06,308.55
2016,6,9,10,45,594.0,274.0,3.45,20.5,825.5,457.48,344.02
2016,6,9,11,0,907.0,119.0,3.5,21.0,968.0,544.95,411.32
2016,6,9,11,15,909.5,119.5,3.5,21.0,981.0,594.3,451.44
2016,6,9,11,30,912.0,120.0,3.5,21.0,994.0,642.65,489.95
2016,6,9,11,45,915.5,118.0,3.55,21.0,1000.0,688.62,526.0
2016,6,9,12,0,919.0,116.0,3.6,21.0,1006.0,733.26,560.34
2016,6,9,12,15,918.5,116.0,3.65,21.0,1004.0,775.04,591.94
2016,6,9,12,30,918.0,116.0,3.7,21.0,1002.0,814.85,619.97
2016,6,9,12,45,919.5,113.5,3.8,21.0,994.0,851.95,646.23
2016,6,9,13,0,921.0,111.0,3.9,21.0,986.0,886.63,670.78
2016,6,9,13,15,917.5,110.0,3.95,21.0,969.5,915.67,691.19
2016,6,9,13,30,914.0,109.0,4.0,21.0,953.0,941.68,709.6
2016,6,9,13,45,910.0,107.5,4.1,21.0,929.5,963.62,725.6
2016,6,9,14,0,906.0,106.0,4.2,21.0,906.0,982.29,739.53
2016,6,9,14,15,899.0,105.0,4.2,20.5,876.5,995.25,750.58
2016,6,9,14,30,892.0,104.0,4.2,20.0,847.0,1004.8,759.53
2016,6,9,14,45,882.5,102.5,4.25,20.0,811.5,1007.89,763.12
2016,6,9,15,0,873.0,101.0,4.3,20.0,776.0,1007.55,764.58
2016,6,9,15,15,861.5,99.0,4.3,19.5,735.5,1001.23,763.29
2016,6,9,15,30,850.0,97.0,4.3,19.0,695.0,991.62,759.89
2016,6,9,15,45,833.0,96.0,4.3,19.0,650.0,974.43,749.91
2016,6,9,16,0,816.0,95.0,4.3,19.0,605.0,966.33,746.42
2016,6,9,16,15,796.5,92.0,4.2,18.5,557.0,938.32,729.77
2016,6,9,16,30,777.0,89.0,4.1,18.0,509.0,907.67,711.25
2016,6,9,16,45,750.5,85.5,4.1,17.5,459.0,867.16,685.87
2016,6,9,17,0,724.0,82.0,4.1,17.0,409.0,824.75,658.58
2016,6,9,17,15,689.5,77.5,4.0,16.5,359.0,777.61,626.58
2016,6,9,17,30,655.0,73.0,3.9,16.0,309.0,724.62,589.18
2016,6,9,17,45,604.5,68.0,3.85,15.5,259.0,656.56,538.95
2016,6,9,18,0,554.0,63.0,3.8,15.0,209.0,589.5,487.36
2016,6,9,18,15,484.5,55.0,3.65,14.5,163.0,504.56,418.77
2016,6,9,18,30,415.0,47.0,3.5,14.0,117.0,423.13,350.02
2016,6,9,18,45,307.5,36.5,3.4,14.0,79.0,315.28,254.94
2016,6,9,19,0,200.0,26.0,3.3,14.0,41.0,209.24,134.78
2016,6,9,19,15,100.0,13.0,3.25,13.5,20.5,75.79,0.0
2016,6,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,4,45,48.5,5.5,2.6,12.5,7.0,0.0,0.0
2016,6,10,5,0,97.0,11.0,2.8,13.0,14.0,9.39,0.0
2016,6,10,5,15,226.5,22.5,3.05,13.5,45.0,18.39,6.38
2016,6,10,5,30,356.0,34.0,3.3,14.0,76.0,27.72,18.07
2016,6,10,5,45,439.5,42.0,3.55,14.5,119.0,33.74,24.03
2016,6,10,6,0,523.0,50.0,3.8,15.0,162.0,39.7,29.62
2016,6,10,6,15,577.5,56.0,3.85,15.5,209.5,43.8,33.39
2016,6,10,6,30,632.0,62.0,3.9,16.0,257.0,47.85,36.97
2016,6,10,6,45,669.5,67.0,4.0,16.5,307.0,55.47,43.58
2016,6,10,7,0,707.0,72.0,4.1,17.0,357.0,58.73,46.24
2016,6,10,7,15,735.0,75.5,4.1,17.0,406.5,60.64,47.77
2016,6,10,7,30,763.0,79.0,4.1,17.0,456.0,62.5,49.22
2016,6,10,7,45,781.5,83.0,4.15,17.5,504.0,64.49,50.67
2016,6,10,8,0,800.0,87.0,4.2,18.0,552.0,66.34,52.0
2016,6,10,8,15,816.5,89.5,4.2,18.5,598.0,76.94,60.81
2016,6,10,8,30,833.0,92.0,4.2,19.0,644.0,78.3,61.66
2016,6,10,8,45,843.5,95.0,4.2,19.5,685.5,79.69,62.55
2016,6,10,9,0,854.0,98.0,4.2,20.0,727.0,122.22,69.41
2016,6,10,9,15,864.5,100.0,4.2,20.0,765.0,173.12,98.12
2016,6,10,9,30,875.0,102.0,4.2,20.0,803.0,225.37,137.3
2016,6,10,9,45,884.5,102.5,4.2,20.5,836.0,277.6,180.98
2016,6,10,10,0,894.0,103.0,4.2,21.0,869.0,330.66,227.2
2016,6,10,10,15,900.0,104.0,4.2,21.0,896.0,383.49,274.12
2016,6,10,10,30,906.0,105.0,4.2,21.0,923.0,436.4,320.59
2016,6,10,10,45,910.5,106.0,4.25,21.5,943.5,488.52,364.92
2016,6,10,11,0,915.0,107.0,4.3,22.0,964.0,540.17,407.62
2016,6,10,11,15,918.0,107.5,4.3,22.0,977.5,589.99,448.53
2016,6,10,11,30,921.0,108.0,4.3,22.0,991.0,638.83,487.65
2016,6,10,11,45,923.0,108.0,4.35,22.0,997.5,685.5,524.37
2016,6,10,12,0,925.0,108.0,4.4,22.0,1004.0,730.77,559.38
2016,6,10,12,15,925.5,108.0,4.4,22.0,1003.5,773.35,591.36
2016,6,10,12,30,926.0,108.0,4.4,22.0,1003.0,814.01,619.9
2016,6,10,12,45,908.5,118.5,4.45,22.0,989.5,846.92,643.19
2016,6,10,13,0,891.0,129.0,4.5,22.0,976.0,876.64,664.3
2016,6,10,13,15,888.5,128.5,4.5,22.0,961.0,906.59,685.24
2016,6,10,13,30,886.0,128.0,4.5,22.0,946.0,933.7,704.21
2016,6,10,13,45,883.5,126.0,4.55,22.0,924.0,956.43,720.65
2016,6,10,14,0,881.0,124.0,4.6,22.0,902.0,976.02,735.08
2016,6,10,14,15,874.0,122.5,4.6,21.5,873.0,988.53,745.88
2016,6,10,14,30,867.0,121.0,4.6,21.0,844.0,997.66,754.61
2016,6,10,14,45,858.5,119.0,4.6,21.0,809.0,1001.41,758.35
2016,6,10,15,0,850.0,117.0,4.6,21.0,774.0,1001.79,759.98
2016,6,10,15,15,838.0,114.5,4.55,20.5,734.0,1007.57,766.57
2016,6,10,15,30,826.0,112.0,4.5,20.0,694.0,997.24,762.21
2016,6,10,15,45,810.5,109.5,4.45,20.0,649.5,980.1,751.87
2016,6,10,16,0,795.0,107.0,4.4,20.0,605.0,959.91,739.52
2016,6,10,16,15,774.5,103.5,4.3,19.5,557.0,930.58,722.08
2016,6,10,16,30,754.0,100.0,4.2,19.0,509.0,898.64,702.65
2016,6,10,16,45,725.5,96.5,4.15,18.5,458.5,862.71,680.32
2016,6,10,17,0,697.0,93.0,4.1,18.0,408.0,819.37,652.14
2016,6,10,17,15,660.5,88.0,3.95,17.5,357.5,765.18,614.78
2016,6,10,17,30,624.0,83.0,3.8,17.0,307.0,710.32,575.87
2016,6,10,17,45,571.5,76.5,3.65,16.5,257.5,639.17,523.02
2016,6,10,18,0,519.0,70.0,3.5,16.0,208.0,569.09,468.95
2016,6,10,18,15,447.0,61.0,3.3,15.5,162.0,481.73,398.59
2016,6,10,18,30,375.0,52.0,3.1,15.0,116.0,397.92,328.22
2016,6,10,18,45,267.0,40.0,2.9,14.5,78.0,287.31,231.73
2016,6,10,19,0,159.0,28.0,2.7,14.0,40.0,185.47,121.13
2016,6,10,19,15,79.5,14.0,2.7,13.5,20.0,63.44,0.0
2016,6,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,11,4,45,17.5,5.5,0.75,11.5,6.0,0.0,0.0
2016,6,11,5,0,35.0,11.0,0.7,12.0,12.0,9.39,0.0
2016,6,11,5,15,146.0,26.0,0.75,12.5,41.5,20.13,7.62
2016,6,11,5,30,257.0,41.0,0.8,13.0,71.0,31.57,21.52
2016,6,11,5,45,352.5,51.5,0.9,13.5,114.0,39.48,29.24
2016,6,11,6,0,448.0,62.0,1.0,14.0,157.0,49.14,38.17
2016,6,11,6,15,509.0,69.5,1.05,14.5,205.0,53.99,42.63
2016,6,11,6,30,570.0,77.0,1.1,15.0,253.0,58.76,46.84
2016,6,11,6,45,619.0,82.0,1.15,16.0,304.5,61.43,48.94
2016,6,11,7,0,668.0,87.0,1.2,17.0,356.0,64.07,50.93
2016,6,11,7,15,699.5,91.5,1.35,18.0,406.5,66.1,52.32
2016,6,11,7,30,731.0,96.0,1.5,19.0,457.0,68.05,53.6
2016,6,11,7,45,756.0,99.5,1.65,20.0,507.0,75.72,59.76
2016,6,11,8,0,781.0,103.0,1.8,21.0,557.0,76.9,60.31
2016,6,11,8,15,798.5,106.0,1.8,21.5,603.5,77.52,60.52
2016,6,11,8,30,816.0,109.0,1.8,22.0,650.0,78.06,60.66
2016,6,11,8,45,830.0,111.5,1.85,23.0,692.5,78.13,60.31
2016,6,11,9,0,844.0,114.0,1.9,24.0,735.0,120.22,66.92
2016,6,11,9,15,854.5,116.0,1.85,24.5,773.5,181.21,102.73
2016,6,11,9,30,865.0,118.0,1.8,25.0,812.0,233.09,140.13
2016,6,11,9,45,869.5,121.5,1.8,25.5,843.5,285.66,182.69
2016,6,11,10,0,874.0,125.0,1.8,26.0,875.0,338.59,227.11
2016,6,11,10,15,880.0,126.5,1.75,26.0,901.5,390.93,271.54
2016,6,11,10,30,886.0,128.0,1.7,26.0,928.0,443.38,315.38
2016,6,11,10,45,888.5,129.5,1.65,26.5,947.0,494.18,356.27
2016,6,11,11,0,891.0,131.0,1.6,27.0,966.0,544.37,395.3
2016,6,11,11,15,893.0,132.0,1.65,27.0,978.5,593.15,433.34
2016,6,11,11,30,895.0,133.0,1.7,27.0,991.0,640.95,469.67
2016,6,11,11,45,895.0,134.0,1.8,27.5,996.0,686.34,502.78
2016,6,11,12,0,895.0,135.0,1.9,28.0,1001.0,730.3,534.08
2016,6,11,12,15,894.5,134.5,2.05,28.0,999.5,771.14,564.09
2016,6,11,12,30,894.0,134.0,2.2,28.0,998.0,810.09,591.45
2016,6,11,12,45,899.5,128.5,2.35,28.5,991.0,847.63,616.02
2016,6,11,13,0,905.0,123.0,2.5,29.0,984.0,882.91,639.0
2016,6,11,13,15,901.5,122.5,2.55,28.5,967.5,912.28,659.91
2016,6,11,13,30,898.0,122.0,2.6,28.0,951.0,938.72,679.06
2016,6,11,13,45,706.0,227.5,2.7,28.0,869.0,909.29,661.06
2016,6,11,14,0,514.0,333.0,2.8,28.0,787.0,846.99,616.69
2016,6,11,14,15,689.5,227.5,2.8,27.5,815.0,936.65,683.48
2016,6,11,14,30,865.0,122.0,2.8,27.0,843.0,996.52,724.09
2016,6,11,14,45,851.5,121.5,2.85,27.0,806.5,996.88,725.39
2016,6,11,15,0,838.0,121.0,2.9,27.0,770.0,1006.88,733.66
2016,6,11,15,15,826.0,119.0,2.95,26.5,730.0,1000.53,732.82
2016,6,11,15,30,814.0,117.0,3.0,26.0,690.0,990.86,730.06
2016,6,11,15,45,795.0,115.0,3.15,26.0,644.5,970.87,719.91
2016,6,11,16,0,776.0,113.0,3.3,26.0,599.0,947.86,707.72
2016,6,11,16,15,755.0,109.5,3.35,25.5,552.0,918.26,691.61
2016,6,11,16,30,734.0,106.0,3.4,25.0,505.0,892.58,678.0
2016,6,11,16,45,705.5,101.5,3.5,24.5,455.0,849.99,652.56
2016,6,11,17,0,677.0,97.0,3.6,24.0,405.0,805.73,625.31
2016,6,11,17,15,641.5,91.5,3.6,23.0,355.0,752.26,591.2
2016,6,11,17,30,606.0,86.0,3.6,22.0,305.0,698.1,555.28
2016,6,11,17,45,557.5,79.0,3.6,21.5,256.0,630.28,506.41
2016,6,11,18,0,509.0,72.0,3.6,21.0,207.0,563.29,456.06
2016,6,11,18,15,440.0,62.5,3.5,20.0,161.5,478.02,389.49
2016,6,11,18,30,371.0,53.0,3.4,19.0,116.0,396.1,322.43
2016,6,11,18,45,273.0,40.0,3.3,18.5,78.5,291.64,232.34
2016,6,11,19,0,175.0,27.0,3.2,18.0,41.0,195.02,128.08
2016,6,11,19,15,87.5,13.5,3.1,17.5,20.5,68.26,0.0
2016,6,11,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
