Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,4,45,13.5,5.5,3.35,12.5,5.5,0.0,0.0
2016,6,12,5,0,27.0,11.0,3.5,13.0,11.0,9.39,0.0
2016,6,12,5,15,129.5,26.5,3.65,13.5,40.5,20.48,7.73
2016,6,12,5,30,232.0,42.0,3.8,14.0,70.0,32.23,21.91
2016,6,12,5,45,330.0,53.0,3.95,14.5,112.5,40.47,29.92
2016,6,12,6,0,428.0,64.0,4.1,15.0,155.0,50.72,39.35
2016,6,12,6,15,489.5,72.0,4.05,15.5,202.5,55.89,44.09
2016,6,12,6,30,551.0,80.0,4.0,16.0,250.0,60.95,48.56
2016,6,12,6,45,604.0,84.0,4.0,16.5,301.5,62.78,50.02
2016,6,12,7,0,657.0,88.0,4.0,17.0,353.0,64.67,51.45
2016,6,12,7,15,688.5,93.0,3.9,17.5,403.5,67.0,53.22
2016,6,12,7,30,720.0,98.0,3.8,18.0,454.0,69.23,54.86
2016,6,12,7,45,748.5,100.0,3.7,18.5,504.0,75.97,60.37
2016,6,12,8,0,777.0,102.0,3.6,19.0,554.0,76.14,60.19
2016,6,12,8,15,795.0,105.0,3.5,19.5,600.5,76.8,60.43
2016,6,12,8,30,813.0,108.0,3.4,20.0,647.0,77.37,60.61
2016,6,12,8,45,828.5,109.5,3.3,20.5,690.0,76.88,59.91
2016,6,12,9,0,844.0,111.0,3.2,21.0,733.0,128.64,74.72
2016,6,12,9,15,855.0,113.0,3.2,21.5,771.0,179.18,102.65
2016,6,12,9,30,866.0,115.0,3.2,22.0,809.0,231.1,140.79
2016,6,12,9,45,881.0,112.5,3.2,22.5,844.0,282.38,182.87
2016,6,12,10,0,896.0,110.0,3.2,23.0,879.0,335.0,227.9
2016,6,12,10,15,902.0,111.0,3.25,23.0,905.5,388.0,274.32
2016,6,12,10,30,908.0,112.0,3.3,23.0,932.0,441.08,320.29
2016,6,12,10,45,912.5,112.5,3.35,23.5,952.0,493.03,363.83
2016,6,12,11,0,917.0,113.0,3.4,24.0,972.0,544.51,405.75
2016,6,12,11,15,919.5,113.5,3.5,24.0,985.0,594.24,446.14
2016,6,12,11,30,922.0,114.0,3.6,24.0,998.0,642.95,484.81
2016,6,12,11,45,922.5,114.5,3.7,24.5,1003.0,689.2,519.83
2016,6,12,12,0,923.0,115.0,3.8,25.0,1008.0,733.94,552.89
2016,6,12,12,15,922.0,115.0,3.85,25.0,1006.5,775.52,583.94
2016,6,12,12,30,921.0,115.0,3.9,25.0,1005.0,815.1,611.46
2016,6,12,12,45,912.5,118.5,4.0,25.0,993.5,849.34,635.39
2016,6,12,13,0,904.0,122.0,4.1,25.0,982.0,880.8,657.43
2016,6,12,13,15,900.0,121.5,4.1,25.0,965.5,909.7,677.27
2016,6,12,13,30,896.0,121.0,4.1,25.0,949.0,935.65,695.13
2016,6,12,13,45,891.0,120.0,4.15,25.0,926.0,957.11,710.32
2016,6,12,14,0,886.0,119.0,4.2,25.0,903.0,975.37,723.47
2016,6,12,14,15,879.0,117.5,4.2,24.5,873.5,987.9,734.08
2016,6,12,14,30,872.0,116.0,4.2,24.0,844.0,997.06,742.65
2016,6,12,14,45,862.5,114.0,4.2,24.0,808.5,999.81,745.64
2016,6,12,15,0,853.0,112.0,4.2,24.0,773.0,999.15,746.56
2016,6,12,15,15,841.0,110.0,4.15,23.5,732.5,992.63,744.84
2016,6,12,15,30,829.0,108.0,4.1,23.0,692.0,995.46,749.65
2016,6,12,15,45,813.0,105.5,4.05,23.0,647.5,977.85,739.19
2016,6,12,16,0,797.0,103.0,4.0,23.0,603.0,957.19,726.85
2016,6,12,16,15,777.0,99.5,3.95,22.5,555.5,928.41,710.31
2016,6,12,16,30,757.0,96.0,3.9,22.0,508.0,897.02,691.83
2016,6,12,16,45,730.5,92.0,3.85,22.0,458.5,856.3,665.16
2016,6,12,17,0,704.0,88.0,3.8,22.0,409.0,819.66,641.06
2016,6,12,17,15,669.0,83.0,3.65,21.5,358.5,766.77,605.32
2016,6,12,17,30,634.0,78.0,3.5,21.0,308.0,713.19,568.12
2016,6,12,17,45,583.5,72.5,3.4,20.5,258.5,644.99,518.73
2016,6,12,18,0,533.0,67.0,3.3,20.0,209.0,577.75,468.07
2016,6,12,18,15,464.5,58.5,3.1,19.0,163.5,493.52,402.28
2016,6,12,18,30,396.0,50.0,2.9,18.0,118.0,412.66,336.1
2016,6,12,18,45,293.0,38.5,2.7,17.5,80.0,307.4,245.56
2016,6,12,19,0,190.0,27.0,2.5,17.0,42.0,205.9,137.87
2016,6,12,19,15,95.0,13.5,2.55,16.5,21.0,73.19,0.0
2016,6,12,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,4,45,26.5,5.5,2.85,12.5,6.0,0.0,0.0
2016,6,13,5,0,53.0,11.0,3.0,13.0,12.0,9.39,0.0
2016,6,13,5,15,164.0,25.0,3.0,13.0,41.5,19.41,7.03
2016,6,13,5,30,275.0,39.0,3.0,13.0,71.0,30.13,20.22
2016,6,13,5,45,367.0,48.0,3.05,13.5,113.0,38.48,28.31
2016,6,13,6,0,459.0,57.0,3.1,14.0,155.0,45.03,34.48
2016,6,13,6,15,517.5,64.5,3.05,14.5,202.5,50.05,39.09
2016,6,13,6,30,576.0,72.0,3.0,15.0,250.0,54.95,43.44
2016,6,13,6,45,386.0,115.5,3.0,15.5,244.0,81.7,66.92
2016,6,13,7,0,196.0,159.0,3.0,16.0,238.0,114.45,95.19
2016,6,13,7,15,464.5,124.0,3.0,16.5,344.5,85.57,69.61
2016,6,13,7,30,733.0,89.0,3.0,17.0,451.0,69.34,55.17
2016,6,13,7,45,760.5,91.0,3.05,17.5,500.5,69.76,55.24
2016,6,13,8,0,788.0,93.0,3.1,18.0,550.0,70.19,55.31
2016,6,13,8,15,805.5,95.5,3.2,18.0,596.5,70.76,55.62
2016,6,13,8,30,823.0,98.0,3.3,18.0,643.0,71.26,55.88
2016,6,13,8,45,839.0,99.0,3.4,18.5,686.5,81.95,64.72
2016,6,13,9,0,855.0,100.0,3.5,19.0,730.0,122.57,70.27
2016,6,13,9,15,866.0,102.0,3.6,19.0,768.5,173.53,98.82
2016,6,13,9,30,877.0,104.0,3.7,19.0,807.0,225.89,138.01
2016,6,13,9,45,890.0,103.0,3.8,19.5,842.0,278.04,181.54
2016,6,13,10,0,903.0,102.0,3.9,20.0,877.0,331.37,228.0
2016,6,13,10,15,910.0,103.0,4.0,20.0,904.5,384.97,275.71
2016,6,13,10,30,917.0,104.0,4.1,20.0,932.0,438.75,323.11
2016,6,13,10,45,921.5,105.0,4.25,20.0,953.0,491.4,368.87
2016,6,13,11,0,926.0,106.0,4.4,20.0,974.0,543.57,413.37
2016,6,13,11,15,929.5,106.5,4.55,20.0,988.0,594.19,455.71
2016,6,13,11,30,933.0,107.0,4.7,20.0,1002.0,643.86,496.42
2016,6,13,11,45,933.5,108.0,4.85,20.0,1008.0,690.87,534.35
2016,6,13,12,0,934.0,109.0,5.0,20.0,1014.0,736.37,570.47
2016,6,13,12,15,934.0,109.0,5.05,19.5,1013.0,779.02,604.56
2016,6,13,12,30,934.0,109.0,5.1,19.0,1012.0,819.7,635.22
2016,6,13,12,45,927.0,112.0,5.15,19.0,1001.5,855.11,660.83
2016,6,13,13,0,920.0,115.0,5.2,19.0,991.0,887.78,684.48
2016,6,13,13,15,916.5,114.5,5.15,19.0,974.5,917.46,705.4
2016,6,13,13,30,913.0,114.0,5.1,19.0,958.0,944.17,724.21
2016,6,13,13,45,909.0,112.5,5.05,19.0,935.0,966.36,739.88
2016,6,13,14,0,905.0,111.0,5.0,19.0,912.0,985.3,753.35
2016,6,13,14,15,898.0,110.0,4.95,18.5,882.5,998.53,764.46
2016,6,13,14,30,891.0,109.0,4.9,18.0,853.0,1008.35,773.4
2016,6,13,14,45,878.5,109.0,4.9,18.0,816.5,1010.33,775.97
2016,6,13,15,0,866.0,109.0,4.9,18.0,780.0,1008.9,776.39
2016,6,13,15,15,854.0,107.0,4.85,17.5,739.5,1002.42,774.55
2016,6,13,15,30,842.0,105.0,4.8,17.0,699.0,992.65,770.56
2016,6,13,15,45,823.5,103.5,4.8,17.0,653.5,986.11,767.92
2016,6,13,16,0,805.0,102.0,4.8,17.0,608.0,964.12,754.42
2016,6,13,16,15,785.0,99.0,4.7,16.5,560.5,935.92,737.21
2016,6,13,16,30,765.0,96.0,4.6,16.0,513.0,905.09,718.01
2016,6,13,16,45,746.5,90.0,4.6,16.0,464.5,869.62,694.58
2016,6,13,17,0,728.0,84.0,4.6,16.0,416.0,831.94,669.15
2016,6,13,17,15,694.0,79.5,4.55,15.5,365.0,785.48,637.51
2016,6,13,17,30,660.0,75.0,4.5,15.0,314.0,732.91,600.25
2016,6,13,17,45,614.5,69.0,4.45,15.0,265.0,667.73,550.78
2016,6,13,18,0,569.0,63.0,4.4,15.0,216.0,603.26,500.03
2016,6,13,18,15,501.0,55.5,4.25,14.5,169.5,519.65,432.32
2016,6,13,18,30,433.0,48.0,4.1,14.0,123.0,439.33,364.38
2016,6,13,18,45,319.5,38.0,3.95,13.5,83.5,326.61,266.21
2016,6,13,19,0,206.0,28.0,3.8,13.0,44.0,219.57,151.96
2016,6,13,19,15,103.0,14.0,3.8,13.0,22.0,78.89,0.0
2016,6,13,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,4,45,20.5,5.5,3.4,12.0,6.0,0.0,0.0
2016,6,14,5,0,41.0,11.0,3.5,12.0,12.0,9.39,0.0
2016,6,14,5,15,154.5,25.5,3.55,12.5,41.5,19.77,7.23
2016,6,14,5,30,268.0,40.0,3.6,13.0,71.0,30.86,20.83
2016,6,14,5,45,370.5,48.5,3.65,13.5,114.0,38.94,28.7
2016,6,14,6,0,473.0,57.0,3.7,14.0,157.0,45.13,34.56
2016,6,14,6,15,531.5,63.5,3.7,14.0,204.5,49.37,38.56
2016,6,14,6,30,590.0,70.0,3.7,14.0,252.0,53.55,42.36
2016,6,14,6,45,641.5,73.0,3.75,14.5,303.5,55.01,43.54
2016,6,14,7,0,693.0,76.0,3.8,15.0,355.0,56.57,44.72
2016,6,14,7,15,722.0,80.0,3.85,15.5,405.0,63.86,50.9
2016,6,14,7,30,751.0,84.0,3.9,16.0,455.0,65.96,52.46
2016,6,14,7,45,620.0,135.0,3.95,16.5,462.5,90.55,73.52
2016,6,14,8,0,489.0,186.0,4.0,17.0,470.0,118.7,97.28
2016,6,14,8,15,661.5,140.0,4.0,17.5,558.0,88.92,71.31
2016,6,14,8,30,834.0,94.0,4.0,18.0,646.0,79.54,62.96
2016,6,14,8,45,846.5,96.0,4.05,18.5,688.5,80.36,63.37
2016,6,14,9,0,859.0,98.0,4.1,19.0,731.0,121.24,69.27
2016,6,14,9,15,869.5,99.5,4.1,19.0,768.5,172.0,97.56
2016,6,14,9,30,880.0,101.0,4.1,19.0,806.0,224.1,136.54
2016,6,14,9,45,887.5,102.5,4.15,19.5,839.0,276.67,180.65
2016,6,14,10,0,895.0,104.0,4.2,20.0,872.0,329.9,227.22
2016,6,14,10,15,901.0,105.0,4.25,20.0,898.5,382.73,274.37
2016,6,14,10,30,907.0,106.0,4.3,20.0,925.0,435.66,321.13
2016,6,14,10,45,911.0,107.0,4.35,20.5,945.0,487.58,365.57
2016,6,14,11,0,915.0,108.0,4.4,21.0,965.0,538.99,408.38
2016,6,14,11,15,917.5,108.5,4.45,21.0,978.0,588.53,449.46
2016,6,14,11,30,920.0,109.0,4.5,21.0,991.0,637.06,488.78
2016,6,14,11,45,920.5,109.0,4.6,21.0,997.0,682.75,525.34
2016,6,14,12,0,921.0,109.0,4.7,21.0,1003.0,726.91,560.08
2016,6,14,12,15,921.0,109.0,4.75,20.5,1001.5,769.02,593.6
2016,6,14,12,30,921.0,109.0,4.8,20.0,1000.0,809.2,623.68
2016,6,14,12,45,919.0,109.0,4.85,20.0,991.0,845.61,649.83
2016,6,14,13,0,917.0,109.0,4.9,20.0,982.0,879.52,674.18
2016,6,14,13,15,914.0,108.5,4.95,20.0,966.0,909.39,695.71
2016,6,14,13,30,911.0,108.0,5.0,20.0,950.0,936.34,715.25
2016,6,14,13,45,905.0,107.5,5.05,20.0,927.0,957.45,730.81
2016,6,14,14,0,899.0,107.0,5.1,20.0,904.0,975.28,744.24
2016,6,14,14,15,892.0,106.0,5.05,19.5,874.5,988.32,755.22
2016,6,14,14,30,885.0,105.0,5.0,19.0,845.0,997.97,764.04
2016,6,14,14,45,878.0,102.5,5.0,18.5,810.5,1002.63,769.96
2016,6,14,15,0,871.0,100.0,5.0,18.0,776.0,1003.86,773.71
2016,6,14,15,15,860.0,98.0,4.9,17.5,736.0,998.23,772.03
2016,6,14,15,30,849.0,96.0,4.8,17.0,696.0,989.3,768.2
2016,6,14,15,45,837.5,92.5,4.75,17.0,653.0,974.9,759.56
2016,6,14,16,0,826.0,89.0,4.7,17.0,610.0,957.4,748.87
2016,6,14,16,15,808.0,86.5,4.65,16.5,562.5,943.29,742.11
2016,6,14,16,30,790.0,84.0,4.6,16.0,515.0,914.8,724.96
2016,6,14,16,45,765.5,80.5,4.6,16.0,465.5,876.21,699.3
2016,6,14,17,0,741.0,77.0,4.6,16.0,416.0,835.64,671.81
2016,6,14,17,15,528.0,102.0,4.55,15.5,328.5,660.06,541.75
2016,6,14,17,30,315.0,127.0,4.5,15.0,241.0,456.66,381.75
2016,6,14,17,45,286.0,111.5,4.5,14.5,203.0,406.24,342.28
2016,6,14,18,0,257.0,96.0,4.5,14.0,165.0,356.6,301.49
2016,6,14,18,15,348.0,71.5,4.35,13.5,144.5,410.8,346.56
2016,6,14,18,30,439.0,47.0,4.2,13.0,124.0,443.02,369.5
2016,6,14,18,45,321.5,37.5,4.05,13.0,84.5,327.75,267.98
2016,6,14,19,0,204.0,28.0,3.9,13.0,45.0,218.65,153.03
2016,6,14,19,15,102.0,14.0,3.85,12.5,22.5,78.31,0.0
2016,6,14,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,4,45,23.0,6.0,3.2,11.5,6.5,0.0,0.0
2016,6,15,5,0,46.0,12.0,3.4,12.0,13.0,10.24,0.0
2016,6,15,5,15,166.5,25.5,3.55,12.0,43.0,19.8,7.19
2016,6,15,5,30,287.0,39.0,3.7,12.0,73.0,30.18,20.33
2016,6,15,5,45,387.0,47.0,3.9,12.5,116.0,37.74,27.76
2016,6,15,6,0,487.0,55.0,4.1,13.0,159.0,43.58,33.31
2016,6,15,6,15,545.0,61.5,4.15,13.5,206.5,47.89,37.32
2016,6,15,6,30,603.0,68.0,4.2,14.0,254.0,52.15,41.11
2016,6,15,6,45,650.0,71.5,4.3,14.5,305.0,54.02,42.65
2016,6,15,7,0,697.0,75.0,4.4,15.0,356.0,60.97,48.61
2016,6,15,7,15,726.0,79.0,4.45,15.5,406.0,63.17,50.3
2016,6,15,7,30,755.0,83.0,4.5,16.0,456.0,65.3,51.88
2016,6,15,7,45,780.0,85.0,4.6,16.5,505.0,65.89,52.1
2016,6,15,8,0,805.0,87.0,4.7,17.0,554.0,66.46,52.32
2016,6,15,8,15,821.0,89.5,4.75,17.0,600.0,77.03,61.27
2016,6,15,8,30,837.0,92.0,4.8,17.0,646.0,78.39,62.25
2016,6,15,8,45,852.5,93.0,4.9,17.5,689.0,78.72,62.24
2016,6,15,9,0,868.0,94.0,5.0,18.0,732.0,118.97,67.68
2016,6,15,9,15,877.5,95.5,5.0,18.0,770.0,170.02,96.2
2016,6,15,9,30,887.0,97.0,5.0,18.0,808.0,222.31,135.58
2016,6,15,9,45,894.0,98.5,5.05,18.0,840.5,275.09,180.59
2016,6,15,10,0,901.0,100.0,5.1,18.0,873.0,328.46,228.29
2016,6,15,10,15,906.5,101.5,5.1,18.0,899.5,381.72,276.44
2016,6,15,10,30,912.0,103.0,5.1,18.0,926.0,435.03,324.17
2016,6,15,10,45,916.0,104.0,5.2,18.5,946.5,487.17,369.59
2016,6,15,11,0,920.0,105.0,5.3,19.0,967.0,538.79,413.42
2016,6,15,11,15,922.5,105.5,5.3,19.0,980.5,588.54,455.3
2016,6,15,11,30,925.0,106.0,5.3,19.0,994.0,637.26,495.36
2016,6,15,11,45,926.0,106.5,5.3,19.0,1000.0,683.84,532.88
2016,6,15,12,0,927.0,107.0,5.3,19.0,1006.0,728.94,568.5
2016,6,15,12,15,927.0,107.0,5.3,19.0,1005.0,771.28,601.28
2016,6,15,12,30,927.0,107.0,5.3,19.0,1004.0,811.67,630.46
2016,6,15,12,45,916.5,113.0,5.3,19.0,993.0,846.55,655.54
2016,6,15,13,0,906.0,119.0,5.3,19.0,982.0,878.6,678.56
2016,6,15,13,15,903.5,118.0,5.25,19.0,966.0,908.43,699.68
2016,6,15,13,30,901.0,117.0,5.2,19.0,950.0,935.37,718.73
2016,6,15,13,45,899.5,114.0,5.2,19.0,928.5,958.29,735.33
2016,6,15,14,0,898.0,111.0,5.2,19.0,907.0,978.03,749.8
2016,6,15,14,15,891.5,109.5,5.15,18.5,878.0,991.18,760.91
2016,6,15,14,30,885.0,108.0,5.1,18.0,849.0,1000.93,769.85
2016,6,15,14,45,880.5,104.5,5.05,18.0,815.0,1007.14,774.98
2016,6,15,15,0,876.0,101.0,5.0,18.0,781.0,1009.92,777.88
2016,6,15,15,15,865.0,99.0,4.9,18.0,741.0,1004.38,774.75
2016,6,15,15,30,854.0,97.0,4.8,18.0,701.0,995.54,769.5
2016,6,15,15,45,489.5,189.0,4.75,18.0,530.5,741.76,587.36
2016,6,15,16,0,125.0,281.0,4.7,18.0,360.0,436.21,347.57
2016,6,15,16,15,460.0,182.0,4.6,17.5,439.5,704.88,566.09
2016,6,15,16,30,795.0,83.0,4.5,17.0,519.0,918.59,725.75
2016,6,15,16,45,775.5,78.5,4.4,17.0,470.0,883.51,700.37
2016,6,15,17,0,756.0,74.0,4.3,17.0,421.0,846.24,674.87
2016,6,15,17,15,724.0,70.5,4.1,16.5,370.0,796.69,640.83
2016,6,15,17,30,692.0,67.0,3.9,16.0,319.0,746.07,605.11
2016,6,15,17,45,651.0,61.5,3.75,15.5,270.0,684.2,559.7
2016,6,15,18,0,610.0,56.0,3.6,15.0,221.0,628.64,517.31
2016,6,15,18,15,545.0,49.5,3.2,14.5,174.0,547.62,451.97
2016,6,15,18,30,480.0,43.0,2.8,14.0,127.0,469.8,386.48
2016,6,15,18,45,383.0,34.0,2.4,13.5,87.5,368.9,299.0
2016,6,15,19,0,286.0,25.0,2.0,13.0,48.0,274.91,193.96
2016,6,15,19,15,143.0,12.5,1.8,12.5,24.0,103.81,0.0
2016,6,15,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,16,4,45,30.5,5.5,0.65,12.5,6.5,0.0,0.0
2016,6,16,5,0,61.0,11.0,0.6,13.0,13.0,9.39,0.0
2016,6,16,5,15,181.0,23.5,0.6,13.5,42.5,18.3,6.1
2016,6,16,5,30,301.0,36.0,0.6,14.0,72.0,29.31,19.47
2016,6,16,5,45,390.5,44.5,0.6,14.5,114.0,35.64,25.75
2016,6,16,6,0,480.0,53.0,0.6,15.0,156.0,41.9,31.63
2016,6,16,6,15,537.5,60.0,0.55,15.5,203.0,46.66,35.99
2016,6,16,6,30,595.0,67.0,0.5,16.0,250.0,51.33,40.11
2016,6,16,6,45,636.0,71.5,0.45,16.5,299.0,53.88,42.23
2016,6,16,7,0,677.0,76.0,0.4,17.0,348.0,56.4,44.24
2016,6,16,7,15,706.5,80.0,0.4,17.5,397.5,63.68,50.34
2016,6,16,7,30,736.0,84.0,0.4,18.0,447.0,65.77,51.85
2016,6,16,7,45,758.5,87.5,0.4,18.5,495.5,67.31,52.87
2016,6,16,8,0,781.0,91.0,0.4,19.0,544.0,68.76,53.82
2016,6,16,8,15,798.5,93.5,0.5,19.0,590.0,69.37,54.16
2016,6,16,8,30,816.0,96.0,0.6,19.0,636.0,69.91,54.46
2016,6,16,8,45,830.0,98.0,0.75,19.5,678.5,81.2,63.75
2016,6,16,9,0,844.0,100.0,0.9,20.0,721.0,120.49,68.94
2016,6,16,9,15,854.5,101.5,1.05,20.5,758.5,170.41,95.89
2016,6,16,9,30,865.0,103.0,1.2,21.0,796.0,221.68,133.13
2016,6,16,9,45,881.5,99.5,1.35,21.5,831.0,272.29,174.34
2016,6,16,10,0,898.0,96.0,1.5,22.0,866.0,324.39,218.71
2016,6,16,10,15,903.5,97.0,1.65,22.0,892.5,377.1,264.72
2016,6,16,10,30,909.0,98.0,1.8,22.0,919.0,429.84,310.29
2016,6,16,10,45,913.5,98.0,1.95,22.5,939.0,481.27,353.38
2016,6,16,11,0,918.0,98.0,2.1,23.0,959.0,532.22,394.93
2016,6,16,11,15,920.5,98.5,2.25,23.0,971.5,581.76,435.13
2016,6,16,11,30,923.0,99.0,2.4,23.0,984.0,630.27,473.63
2016,6,16,11,45,924.5,98.5,2.55,23.0,990.0,676.18,509.47
2016,6,16,12,0,926.0,98.0,2.7,23.0,996.0,720.61,543.56
2016,6,16,12,15,925.5,98.0,2.85,23.0,994.5,762.33,574.84
2016,6,16,12,30,925.0,98.0,3.0,23.0,993.0,802.06,602.89
2016,6,16,12,45,924.0,97.5,3.15,23.5,984.5,838.74,627.57
2016,6,16,13,0,923.0,97.0,3.3,24.0,976.0,872.93,650.47
2016,6,16,13,15,920.0,96.5,3.35,24.0,960.0,902.71,671.03
2016,6,16,13,30,917.0,96.0,3.4,24.0,944.0,929.55,689.66
2016,6,16,13,45,914.0,94.0,3.5,24.0,922.0,951.84,705.65
2016,6,16,14,0,911.0,92.0,3.6,24.0,900.0,970.89,719.62
2016,6,16,14,15,905.0,91.0,3.65,23.5,871.5,984.79,731.4
2016,6,16,14,30,899.0,90.0,3.7,23.0,843.0,995.31,741.14
2016,6,16,14,45,892.0,88.0,3.8,23.0,808.5,1000.33,746.3
2016,6,16,15,0,885.0,86.0,3.9,23.0,774.0,1001.93,749.35
2016,6,16,15,15,875.0,84.5,3.9,22.5,734.5,997.67,749.45
2016,6,16,15,30,865.0,83.0,3.9,22.0,695.0,990.12,747.49
2016,6,16,15,45,853.0,80.0,3.95,22.0,652.0,975.49,739.72
2016,6,16,16,0,841.0,77.0,4.0,22.0,609.0,957.74,729.91
2016,6,16,16,15,824.0,75.0,4.0,21.5,562.0,933.29,716.57
2016,6,16,16,30,807.0,73.0,4.0,21.0,515.0,906.25,701.33
2016,6,16,16,45,786.0,69.5,4.0,21.0,466.0,881.71,686.35
2016,6,16,17,0,765.0,66.0,4.0,21.0,417.0,844.11,661.75
2016,6,16,17,15,734.5,63.0,3.85,20.5,367.5,796.5,629.96
2016,6,16,17,30,704.0,60.0,3.7,20.0,318.0,747.82,596.51
2016,6,16,17,45,663.5,55.5,3.6,19.5,269.0,687.52,553.28
2016,6,16,18,0,623.0,51.0,3.5,19.0,220.0,627.47,508.4
2016,6,16,18,15,561.0,45.5,3.15,18.5,174.0,549.19,446.4
2016,6,16,18,30,499.0,40.0,2.8,18.0,128.0,480.39,389.07
2016,6,16,18,45,402.0,32.0,2.45,17.5,88.5,380.19,303.59
2016,6,16,19,0,305.0,24.0,2.1,17.0,49.0,287.47,201.55
2016,6,16,19,15,152.5,12.0,1.9,16.5,24.5,109.66,0.0
2016,6,16,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,45,56.0,5.5,0.9,13.5,6.5,0.0,0.0
2016,6,17,5,0,112.0,11.0,0.9,14.0,13.0,9.39,0.0
2016,6,17,5,15,239.5,21.0,1.1,14.5,43.5,17.13,5.18
2016,6,17,5,30,367.0,31.0,1.3,15.0,74.0,25.21,15.84
2016,6,17,5,45,447.5,38.0,1.5,16.0,115.5,30.5,21.05
2016,6,17,6,0,528.0,45.0,1.7,17.0,157.0,35.77,25.92
2016,6,17,6,15,581.0,50.5,1.7,17.0,204.0,39.63,29.52
2016,6,17,6,30,634.0,56.0,1.7,17.0,251.0,47.25,36.31
2016,6,17,6,45,393.5,108.5,1.75,17.5,236.5,77.1,62.36
2016,6,17,7,0,153.0,161.0,1.8,18.0,222.0,115.04,94.88
2016,6,17,7,15,457.0,116.0,1.85,18.5,334.0,80.38,64.53
2016,6,17,7,30,761.0,71.0,1.9,19.0,446.0,56.83,43.9
2016,6,17,7,45,781.5,73.5,1.95,19.5,493.5,58.02,44.7
2016,6,17,8,0,802.0,76.0,2.0,20.0,541.0,68.39,53.33
2016,6,17,8,15,817.5,78.5,2.05,20.5,586.0,70.05,54.44
2016,6,17,8,30,833.0,81.0,2.1,21.0,631.0,71.57,55.45
2016,6,17,8,45,846.0,82.0,2.2,21.5,673.0,72.0,55.55
2016,6,17,9,0,859.0,83.0,2.3,22.0,715.0,110.61,60.49
2016,6,17,9,15,868.5,84.5,2.4,22.0,752.5,160.97,87.76
2016,6,17,9,30,878.0,86.0,2.5,22.0,790.0,212.59,125.65
2016,6,17,9,45,456.0,216.5,2.65,22.5,583.5,239.51,165.57
2016,6,17,10,0,34.0,347.0,2.8,23.0,377.0,264.36,200.16
2016,6,17,10,15,23.5,305.0,2.9,23.0,326.0,238.89,181.06
2016,6,17,10,30,13.0,263.0,3.0,23.0,275.0,216.67,164.37
2016,6,17,10,45,12.5,255.5,3.15,23.5,267.0,212.59,160.98
2016,6,17,11,0,12.0,248.0,3.3,24.0,259.0,208.2,157.33
2016,6,17,11,15,9.5,214.5,3.4,24.0,223.0,181.7,137.02
2016,6,17,11,30,7.0,181.0,3.5,24.0,187.0,154.18,115.81
2016,6,17,11,45,12.5,251.5,3.65,24.5,263.0,216.07,163.23
2016,6,17,12,0,18.0,322.0,3.8,25.0,339.0,279.11,210.59
2016,6,17,12,15,64.0,400.0,3.9,25.0,462.5,382.43,288.41
2016,6,17,12,30,110.0,478.0,4.0,25.0,586.0,491.75,368.95
2016,6,17,12,45,62.0,382.0,4.1,25.0,443.0,380.51,286.99
2016,6,17,13,0,14.0,286.0,4.2,25.0,300.0,254.11,191.85
2016,6,17,13,15,143.5,365.0,4.25,24.5,499.0,461.86,351.63
2016,6,17,13,30,273.0,444.0,4.3,24.0,698.0,676.33,509.18
2016,6,17,13,45,220.0,440.0,4.35,24.0,641.5,625.31,471.47
2016,6,17,14,0,167.0,436.0,4.4,24.0,585.0,583.7,441.16
2016,6,17,14,15,143.0,418.5,4.4,23.5,543.0,553.64,420.54
2016,6,17,14,30,119.0,401.0,4.4,23.0,501.0,521.47,398.04
2016,6,17,14,45,120.5,383.5,4.4,23.0,481.0,513.06,392.92
2016,6,17,15,0,122.0,366.0,4.4,23.0,461.0,503.66,387.01
2016,6,17,15,15,148.5,346.5,4.35,22.5,456.0,516.51,399.17
2016,6,17,15,30,175.0,327.0,4.3,22.0,451.0,528.47,410.72
2016,6,17,15,45,108.0,289.5,4.3,22.0,364.5,423.04,330.62
2016,6,17,16,0,41.0,252.0,4.3,22.0,278.0,294.73,230.96
2016,6,17,16,15,34.5,228.5,4.2,21.5,249.5,265.58,209.32
2016,6,17,16,30,28.0,205.0,4.1,21.0,221.0,235.97,186.78
2016,6,17,16,45,14.0,173.5,4.05,20.5,181.5,172.45,136.31
2016,6,17,17,0,0.0,142.0,4.0,20.0,142.0,128.09,100.36
2016,6,17,17,15,0.0,91.5,3.9,19.5,91.5,77.94,59.52
2016,6,17,17,30,0.0,41.0,3.8,19.0,41.0,33.88,22.94
2016,6,17,17,45,0.0,34.5,3.7,18.5,34.5,28.47,18.48
2016,6,17,18,0,0.0,28.0,3.6,18.0,28.0,23.08,13.94
2016,6,17,18,15,0.0,22.0,3.4,17.5,22.0,18.11,9.69
2016,6,17,18,30,0.0,16.0,3.2,17.0,16.0,13.16,5.4
2016,6,17,18,45,0.0,11.0,3.05,16.5,11.0,9.03,1.78
2016,6,17,19,0,0.0,6.0,2.9,16.0,6.0,4.92,0.0
2016,6,17,19,15,0.0,3.0,2.75,15.5,3.0,2.56,0.0
2016,6,17,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,4,45,49.5,5.5,1.15,12.5,6.5,0.0,0.0
2016,6,18,5,0,99.0,11.0,1.3,13.0,13.0,9.39,0.0
2016,6,18,5,15,229.5,21.5,1.45,13.5,43.5,17.56,5.35
2016,6,18,5,30,360.0,32.0,1.6,14.0,74.0,26.05,16.62
2016,6,18,5,45,445.0,39.5,1.75,14.5,116.5,31.74,22.27
2016,6,18,6,0,530.0,47.0,1.9,15.0,159.0,37.38,27.58
2016,6,18,6,15,586.0,52.5,1.95,15.5,207.0,41.21,31.11
2016,6,18,6,30,642.0,58.0,2.0,16.0,255.0,48.97,37.98
2016,6,18,6,45,681.0,62.0,2.1,16.5,305.0,51.66,40.24
2016,6,18,7,0,720.0,66.0,2.2,17.0,355.0,54.33,42.4
2016,6,18,7,15,749.0,69.5,2.2,17.5,405.5,56.44,44.02
2016,6,18,7,30,778.0,73.0,2.2,18.0,456.0,58.5,45.56
2016,6,18,7,45,800.0,76.0,2.25,18.5,505.5,60.03,46.62
2016,6,18,8,0,822.0,79.0,2.3,19.0,555.0,70.69,55.53
2016,6,18,8,15,839.0,81.5,2.3,19.5,602.5,72.35,56.64
2016,6,18,8,30,856.0,84.0,2.3,20.0,650.0,73.88,57.65
2016,6,18,8,45,869.5,86.0,2.3,20.5,693.5,74.91,58.24
2016,6,18,9,0,883.0,88.0,2.3,21.0,737.0,114.57,63.52
2016,6,18,9,15,893.5,90.0,2.25,21.5,776.0,166.73,91.51
2016,6,18,9,30,904.0,92.0,2.2,22.0,815.0,220.27,130.38
2016,6,18,9,45,907.5,96.0,2.2,22.5,848.0,274.71,175.13
2016,6,18,10,0,911.0,100.0,2.2,23.0,881.0,329.41,221.93
2016,6,18,10,15,917.5,101.0,2.15,23.0,908.5,383.21,268.55
2016,6,18,10,30,924.0,102.0,2.1,23.0,936.0,437.15,314.65
2016,6,18,10,45,930.0,102.0,2.1,23.5,957.5,490.1,358.4
2016,6,18,11,0,936.0,102.0,2.1,24.0,979.0,542.71,400.52
2016,6,18,11,15,939.0,102.5,2.1,24.0,993.0,593.51,440.83
2016,6,18,11,30,942.0,103.0,2.1,24.0,1007.0,643.32,479.28
2016,6,18,11,45,944.5,102.5,2.15,24.5,1013.5,690.87,514.42
2016,6,18,12,0,947.0,102.0,2.2,25.0,1020.0,737.01,547.62
2016,6,18,12,15,947.0,102.0,2.25,25.0,1019.0,780.14,578.82
2016,6,18,12,30,947.0,102.0,2.3,25.0,1018.0,821.28,606.62
2016,6,18,12,45,949.0,99.5,2.4,25.5,1010.5,859.65,631.6
2016,6,18,13,0,951.0,97.0,2.5,26.0,1003.0,895.58,654.83
2016,6,18,13,15,948.5,96.5,2.55,26.0,987.5,926.77,675.78
2016,6,18,13,30,946.0,96.0,2.6,26.0,972.0,954.98,694.83
2016,6,18,13,45,940.5,96.0,2.65,26.0,949.0,977.77,710.44
2016,6,18,14,0,935.0,96.0,2.7,26.0,926.0,997.25,724.05
2016,6,18,14,15,929.5,95.0,2.7,26.0,897.5,1012.32,734.5
2016,6,18,14,30,924.0,94.0,2.7,26.0,869.0,1023.94,742.89
2016,6,18,14,45,915.5,93.0,2.7,26.0,833.5,1029.1,747.3
2016,6,18,15,0,907.0,92.0,2.7,26.0,798.0,1030.77,749.69
2016,6,18,15,15,896.5,90.5,2.7,25.5,758.0,1026.39,749.84
2016,6,18,15,30,886.0,89.0,2.7,25.0,718.0,1018.63,747.98
2016,6,18,15,45,871.0,87.5,2.7,25.0,673.0,1003.01,739.67
2016,6,18,16,0,856.0,86.0,2.7,25.0,628.0,984.29,729.47
2016,6,18,16,15,838.0,83.5,2.7,24.5,580.0,958.41,715.93
2016,6,18,16,30,820.0,81.0,2.7,24.0,532.0,941.16,708.15
2016,6,18,16,45,794.5,78.5,2.7,24.0,481.0,902.58,684.3
2016,6,18,17,0,769.0,76.0,2.7,24.0,430.0,861.96,658.81
2016,6,18,17,15,737.0,72.0,2.55,23.5,379.0,811.53,626.02
2016,6,18,17,30,705.0,68.0,2.4,23.0,328.0,759.98,591.55
2016,6,18,17,45,661.0,63.0,2.3,22.5,277.5,701.37,551.0
2016,6,18,18,0,617.0,58.0,2.2,22.0,227.0,638.31,505.37
2016,6,18,18,15,551.5,51.5,1.95,21.0,179.5,556.58,443.56
2016,6,18,18,30,486.0,45.0,1.7,20.0,132.0,477.97,381.08
2016,6,18,18,45,388.0,35.5,1.5,19.0,91.5,375.2,296.35
2016,6,18,19,0,290.0,26.0,1.3,18.0,51.0,280.68,197.54
2016,6,18,19,15,145.0,13.0,1.25,17.5,25.5,105.81,0.0
2016,6,18,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,4,45,53.5,5.5,0.85,14.5,6.5,0.0,0.0
2016,6,19,5,0,107.0,11.0,0.8,15.0,13.0,9.39,0.0
2016,6,19,5,15,243.0,22.0,0.9,15.5,45.0,18.04,5.4
2016,6,19,5,30,379.0,33.0,1.0,16.0,77.0,27.0,17.26
2016,6,19,5,45,463.5,40.5,1.1,16.5,120.5,32.67,22.89
2016,6,19,6,0,548.0,48.0,1.2,17.0,164.0,38.31,28.16
2016,6,19,6,15,603.0,53.5,1.3,17.5,212.5,42.13,31.66
2016,6,19,6,30,658.0,59.0,1.4,18.0,261.0,49.95,38.53
2016,6,19,6,45,695.5,63.5,1.5,19.0,311.5,53.02,41.01
2016,6,19,7,0,733.0,68.0,1.6,20.0,362.0,56.02,43.34
2016,6,19,7,15,760.5,71.5,1.7,20.5,412.5,58.08,44.89
2016,6,19,7,30,788.0,75.0,1.8,21.0,463.0,60.08,46.35
2016,6,19,7,45,807.5,78.5,1.9,22.0,512.0,61.87,47.52
2016,6,19,8,0,827.0,82.0,2.0,23.0,561.0,72.72,56.32
2016,6,19,8,15,843.0,84.0,1.95,23.5,607.5,74.01,57.09
2016,6,19,8,30,859.0,86.0,1.9,24.0,654.0,75.18,57.78
2016,6,19,8,45,870.0,89.0,1.9,24.5,696.5,76.73,58.78
2016,6,19,9,0,881.0,92.0,1.9,25.0,739.0,116.19,64.06
2016,6,19,9,15,891.0,93.5,1.8,25.0,777.5,167.92,91.25
2016,6,19,9,30,901.0,95.0,1.7,25.0,816.0,220.95,129.24
2016,6,19,9,45,916.0,92.0,1.6,25.5,851.0,273.33,171.16
2016,6,19,10,0,931.0,89.0,1.5,26.0,886.0,327.05,215.99
2016,6,19,10,15,936.5,89.5,1.4,26.5,913.0,381.12,261.43
2016,6,19,10,30,942.0,90.0,1.3,27.0,940.0,435.18,305.87
2016,6,19,10,45,943.5,92.5,1.25,27.5,960.0,488.7,348.68
2016,6,19,11,0,945.0,95.0,1.2,28.0,980.0,541.45,389.36
2016,6,19,11,15,947.5,95.0,1.2,28.0,993.5,591.96,428.13
2016,6,19,11,30,950.0,95.0,1.2,28.0,1007.0,641.39,464.98
2016,6,19,11,45,947.5,98.0,1.3,28.5,1012.0,688.69,499.14
2016,6,19,12,0,945.0,101.0,1.4,29.0,1017.0,734.23,531.22
2016,6,19,12,15,944.5,101.0,1.55,29.0,1016.0,776.91,562.1
2016,6,19,12,30,944.0,101.0,1.7,29.0,1015.0,817.57,589.74
2016,6,19,12,45,931.0,108.5,1.9,29.5,1002.5,852.38,612.78
2016,6,19,13,0,918.0,116.0,2.1,30.0,990.0,884.2,633.84
2016,6,19,13,15,915.0,115.0,2.2,29.5,974.5,914.04,655.3
2016,6,19,13,30,912.0,114.0,2.3,29.0,959.0,940.92,675.01
2016,6,19,13,45,912.5,110.0,2.45,29.0,938.0,965.09,692.23
2016,6,19,14,0,913.0,106.0,2.6,29.0,917.0,986.08,707.54
2016,6,19,14,15,906.5,105.0,2.7,29.0,887.5,1000.07,718.08
2016,6,19,14,30,900.0,104.0,2.8,29.0,858.0,1010.65,726.64
2016,6,19,14,45,894.5,100.5,2.9,29.0,824.0,1016.11,732.1
2016,6,19,15,0,889.0,97.0,3.0,29.0,790.0,1018.06,735.5
2016,6,19,15,15,878.5,95.5,3.05,28.5,750.0,1013.76,736.09
2016,6,19,15,30,868.0,94.0,3.1,28.0,710.0,1006.13,734.7
2016,6,19,15,45,855.0,91.5,3.2,28.0,666.0,991.54,727.82
2016,6,19,16,0,842.0,89.0,3.3,28.0,622.0,973.85,718.95
2016,6,19,16,15,824.0,86.5,3.3,27.5,574.5,959.8,713.23
2016,6,19,16,30,806.0,84.0,3.3,27.0,527.0,931.33,697.75
2016,6,19,16,45,780.0,81.5,3.3,26.5,477.0,892.52,675.06
2016,6,19,17,0,754.0,79.0,3.3,26.0,427.0,851.7,650.54
2016,6,19,17,15,722.5,74.5,3.15,25.0,376.0,801.43,619.05
2016,6,19,17,30,691.0,70.0,3.0,24.0,325.0,750.03,585.71
2016,6,19,17,45,645.0,65.5,2.95,23.5,275.0,691.14,544.87
2016,6,19,18,0,599.0,61.0,2.9,23.0,225.0,627.54,498.69
2016,6,19,18,15,534.0,54.0,2.6,22.0,178.0,546.05,436.6
2016,6,19,18,30,469.0,47.0,2.3,21.0,131.0,467.6,373.88
2016,6,19,18,45,372.0,37.0,2.0,20.5,91.0,365.48,288.62
2016,6,19,19,0,275.0,27.0,1.7,20.0,51.0,271.48,191.08
2016,6,19,19,15,137.5,13.5,1.6,19.5,25.5,130.66,0.0
2016,6,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,4,45,57.0,5.5,1.4,12.5,7.0,0.0,0.0
2016,6,20,5,0,114.0,11.0,1.5,13.0,14.0,9.39,0.0
2016,6,20,5,15,257.0,22.0,1.65,13.5,46.5,18.09,5.3
2016,6,20,5,30,400.0,33.0,1.8,14.0,79.0,27.09,17.46
2016,6,20,5,45,490.0,40.0,2.0,14.5,124.0,32.4,22.83
2016,6,20,6,0,580.0,47.0,2.2,15.0,169.0,37.72,27.86
2016,6,20,6,15,635.0,52.0,2.2,15.5,218.5,44.83,34.32
2016,6,20,6,30,690.0,57.0,2.2,16.0,268.0,48.61,37.65
2016,6,20,6,45,730.0,61.0,2.2,17.0,320.0,51.4,39.93
2016,6,20,7,0,770.0,65.0,2.2,18.0,372.0,54.17,42.09
2016,6,20,7,15,797.0,68.0,2.25,18.5,424.0,55.99,43.45
2016,6,20,7,30,824.0,71.0,2.3,19.0,476.0,57.77,44.74
2016,6,20,7,45,845.5,73.5,2.4,20.0,526.5,67.54,52.79
2016,6,20,8,0,867.0,76.0,2.5,21.0,577.0,69.5,54.06
2016,6,20,8,15,882.0,78.0,2.5,21.5,624.0,70.91,54.96
2016,6,20,8,30,897.0,80.0,2.5,22.0,671.0,72.2,55.77
2016,6,20,8,45,909.0,81.0,2.55,22.5,715.0,72.7,55.92
2016,6,20,9,0,921.0,82.0,2.6,23.0,759.0,111.82,60.44
2016,6,20,9,15,929.5,83.5,2.6,23.5,797.5,165.4,88.54
2016,6,20,9,30,938.0,85.0,2.6,24.0,836.0,220.15,127.94
2016,6,20,9,45,931.0,94.0,2.65,24.5,865.0,277.27,174.94
2016,6,20,10,0,924.0,103.0,2.7,25.0,894.0,333.56,223.16
2016,6,20,10,15,929.0,104.0,2.7,25.5,920.5,387.6,269.44
2016,6,20,10,30,934.0,105.0,2.7,26.0,947.0,441.62,314.99
2016,6,20,10,45,937.0,106.0,2.75,26.5,967.0,494.53,358.69
2016,6,20,11,0,940.0,107.0,2.8,27.0,987.0,546.81,400.62
2016,6,20,11,15,942.0,107.5,2.8,27.0,1000.5,597.38,440.74
2016,6,20,11,30,944.0,108.0,2.8,27.0,1014.0,646.86,478.96
2016,6,20,11,45,945.5,107.5,2.85,27.5,1020.0,694.01,513.77
2016,6,20,12,0,947.0,107.0,2.9,28.0,1026.0,739.67,546.6
2016,6,20,12,15,946.5,107.0,2.95,28.0,1024.5,782.61,577.84
2016,6,20,12,30,946.0,107.0,3.0,28.0,1023.0,823.54,605.49
2016,6,20,12,45,949.5,103.5,3.15,28.5,1015.5,862.44,631.01
2016,6,20,13,0,953.0,100.0,3.3,29.0,1008.0,898.95,654.8
2016,6,20,13,15,950.0,99.5,3.4,28.5,992.5,929.94,677.29
2016,6,20,13,30,947.0,99.0,3.5,28.0,977.0,957.91,697.94
2016,6,20,13,45,943.0,98.5,3.6,28.0,954.5,981.81,714.67
2016,6,20,14,0,939.0,98.0,3.7,28.0,932.0,1002.43,729.39
2016,6,20,14,15,933.5,97.0,3.75,27.5,903.0,1017.73,741.93
2016,6,20,14,30,928.0,96.0,3.8,27.0,874.0,1029.57,752.43
2016,6,20,14,45,918.5,95.5,3.85,27.0,839.0,1034.49,757.11
2016,6,20,15,0,909.0,95.0,3.9,27.0,804.0,1035.9,759.72
2016,6,20,15,15,899.0,93.5,3.9,26.5,763.5,1032.22,760.32
2016,6,20,15,30,889.0,92.0,3.9,26.0,723.0,1025.15,758.87
2016,6,20,15,45,875.0,90.0,3.9,25.5,678.5,1010.11,752.24
2016,6,20,16,0,861.0,88.0,3.9,25.0,634.0,991.92,743.61
2016,6,20,16,15,587.5,152.5,3.8,24.5,512.0,808.98,620.23
2016,6,20,16,30,314.0,217.0,3.7,24.0,390.0,577.35,451.29
2016,6,20,16,45,203.0,203.0,3.6,23.5,311.0,430.42,341.39
2016,6,20,17,0,92.0,189.0,3.5,23.0,232.0,288.78,230.14
2016,6,20,17,15,57.0,160.5,3.35,22.0,186.0,223.82,179.17
2016,6,20,17,30,22.0,132.0,3.2,21.0,140.0,144.88,115.09
2016,6,20,17,45,16.0,113.0,3.05,20.5,118.5,121.65,96.27
2016,6,20,18,0,10.0,94.0,2.9,20.0,97.0,98.43,77.0
2016,6,20,18,15,5.0,75.5,2.6,19.0,77.0,76.61,58.68
2016,6,20,18,30,0.0,57.0,2.3,18.0,57.0,54.48,39.8
2016,6,20,18,45,0.0,39.5,2.0,17.5,39.5,36.84,24.55
2016,6,20,19,0,0.0,22.0,1.7,17.0,22.0,18.17,7.73
2016,6,20,19,15,0.0,11.0,1.7,16.5,11.0,9.06,0.0
2016,6,20,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,4,45,48.0,5.5,1.45,13.5,6.5,0.0,0.0
2016,6,21,5,0,96.0,11.0,1.6,14.0,13.0,9.39,0.0
2016,6,21,5,15,232.5,22.0,1.75,14.5,44.0,18.05,5.0
2016,6,21,5,30,369.0,33.0,1.9,15.0,75.0,27.0,17.27
2016,6,21,5,45,463.0,40.0,2.05,15.5,119.5,32.28,22.62
2016,6,21,6,0,557.0,47.0,2.2,16.0,164.0,37.59,27.62
2016,6,21,6,15,612.5,52.5,2.2,16.5,213.0,41.45,31.18
2016,6,21,6,30,668.0,58.0,2.2,17.0,262.0,49.25,38.06
2016,6,21,6,45,711.5,61.0,2.2,18.0,313.5,51.23,39.6
2016,6,21,7,0,755.0,64.0,2.2,19.0,365.0,53.25,41.11
2016,6,21,7,15,782.0,67.0,2.2,19.5,416.0,55.08,42.47
2016,6,21,7,30,809.0,70.0,2.2,20.0,467.0,56.86,43.77
2016,6,21,7,45,831.0,72.0,2.25,21.0,517.0,66.31,51.52
2016,6,21,8,0,853.0,74.0,2.3,22.0,567.0,67.95,52.52
2016,6,21,8,15,868.0,76.5,2.3,22.5,613.5,69.7,53.71
2016,6,21,8,30,883.0,79.0,2.3,23.0,660.0,71.31,54.79
2016,6,21,8,45,894.5,80.5,2.35,23.5,703.0,72.11,55.18
2016,6,21,9,0,906.0,82.0,2.4,24.0,746.0,110.11,59.54
2016,6,21,9,15,914.5,83.5,2.4,24.5,784.5,162.86,86.88
2016,6,21,9,30,923.0,85.0,2.4,25.0,823.0,216.78,125.39
2016,6,21,9,45,924.5,89.0,2.45,26.0,854.0,271.74,169.8
2016,6,21,10,0,926.0,93.0,2.5,27.0,885.0,326.76,216.06
2016,6,21,10,15,931.0,94.0,2.5,27.5,912.0,380.78,261.99
2016,6,21,10,30,936.0,95.0,2.5,28.0,939.0,434.78,307.19
2016,6,21,10,45,937.5,96.5,2.5,28.5,958.5,487.36,350.22
2016,6,21,11,0,939.0,98.0,2.5,29.0,978.0,539.17,391.32
2016,6,21,11,15,941.5,98.5,2.5,29.5,991.5,589.84,430.25
2016,6,21,11,30,944.0,99.0,2.5,30.0,1005.0,639.45,467.17
2016,6,21,11,45,943.5,100.0,2.55,30.5,1010.5,686.32,501.25
2016,6,21,12,0,943.0,101.0,2.6,31.0,1016.0,731.57,533.29
2016,6,21,12,15,943.0,101.0,2.65,31.0,1015.0,774.58,564.01
2016,6,21,12,30,943.0,101.0,2.7,31.0,1014.0,815.62,591.33
2016,6,21,12,45,937.0,103.5,2.8,31.0,1004.0,851.81,615.64
2016,6,21,13,0,931.0,106.0,2.9,31.0,994.0,885.29,638.18
2016,6,21,13,15,928.0,105.5,2.95,31.0,978.0,915.79,658.47
2016,6,21,13,30,925.0,105.0,3.0,31.0,962.0,943.34,676.87
2016,6,21,13,45,920.5,104.0,3.15,31.0,939.5,965.93,692.9
2016,6,21,14,0,916.0,103.0,3.3,31.0,917.0,985.25,706.97
2016,6,21,14,15,909.5,101.5,3.4,30.5,888.0,998.79,718.56
2016,6,21,14,30,903.0,100.0,3.5,30.0,859.0,1008.89,728.16
2016,6,21,14,45,895.0,98.5,3.6,30.0,824.0,1014.04,733.29
2016,6,21,15,0,887.0,97.0,3.7,30.0,789.0,1015.75,736.38
2016,6,21,15,15,876.5,95.5,3.75,29.5,749.5,1011.54,736.93
2016,6,21,15,30,866.0,94.0,3.8,29.0,710.0,1003.99,735.47
2016,6,21,15,45,852.5,91.5,3.9,28.5,665.5,988.99,729.51
2016,6,21,16,0,839.0,89.0,4.0,28.0,621.0,970.89,721.53
2016,6,21,16,15,821.5,86.5,3.95,27.0,574.0,957.45,717.24
2016,6,21,16,30,804.0,84.0,3.9,26.0,527.0,929.58,703.01
2016,6,21,16,45,781.5,80.5,3.9,25.5,477.5,892.99,681.49
2016,6,21,17,0,759.0,77.0,3.9,25.0,428.0,854.27,658.06
2016,6,21,17,15,728.0,73.0,3.8,24.0,377.5,805.08,627.27
2016,6,21,17,30,697.0,69.0,3.7,23.0,327.0,754.72,594.58
2016,6,21,17,45,654.0,64.0,3.6,22.0,277.5,697.39,555.3
2016,6,21,18,0,611.0,59.0,3.5,21.0,228.0,635.41,510.57
2016,6,21,18,15,547.5,52.5,3.35,20.0,180.5,555.48,449.42
2016,6,21,18,30,484.0,46.0,3.2,19.0,133.0,478.48,387.39
2016,6,21,18,45,384.5,37.0,3.05,18.0,92.5,375.15,300.82
2016,6,21,19,0,285.0,28.0,2.9,17.0,52.0,279.81,202.0
2016,6,21,19,15,142.5,14.0,2.9,16.5,26.0,135.27,0.0
2016,6,21,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
