Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,45,54.5,5.5,3.35,12.5,6.5,0.0,0.0
2016,6,22,5,0,109.0,11.0,3.5,13.0,13.0,9.39,0.0
2016,6,22,5,15,253.5,21.5,3.6,13.5,45.5,17.67,4.53
2016,6,22,5,30,398.0,32.0,3.7,14.0,78.0,26.25,16.67
2016,6,22,5,45,481.0,40.0,3.85,14.5,122.0,32.38,22.78
2016,6,22,6,0,564.0,48.0,4.0,15.0,166.0,38.45,28.48
2016,6,22,6,15,620.0,53.5,4.0,15.0,215.0,42.3,32.11
2016,6,22,6,30,676.0,59.0,4.0,15.0,264.0,50.16,39.18
2016,6,22,6,45,713.5,63.5,4.0,15.5,315.5,53.25,41.8
2016,6,22,7,0,751.0,68.0,4.0,16.0,367.0,56.28,44.29
2016,6,22,7,15,779.0,71.0,4.0,16.5,418.0,58.0,45.57
2016,6,22,7,30,807.0,74.0,4.0,17.0,469.0,59.68,46.79
2016,6,22,7,45,829.5,76.5,4.0,17.5,519.5,69.29,54.86
2016,6,22,8,0,852.0,79.0,4.0,18.0,570.0,71.21,56.21
2016,6,22,8,15,867.5,81.0,4.0,18.5,617.0,72.57,57.08
2016,6,22,8,30,883.0,83.0,4.0,19.0,664.0,73.81,57.85
2016,6,22,8,45,897.0,84.0,4.05,19.5,708.0,74.29,57.98
2016,6,22,9,0,911.0,85.0,4.1,20.0,752.0,111.41,61.89
2016,6,22,9,15,920.0,86.5,4.1,20.0,791.0,164.53,89.88
2016,6,22,9,30,929.0,88.0,4.1,20.0,830.0,218.88,129.69
2016,6,22,9,45,937.0,88.5,4.1,20.5,863.5,273.37,174.94
2016,6,22,10,0,945.0,89.0,4.1,21.0,897.0,328.56,223.0
2016,6,22,10,15,950.0,90.0,4.05,21.0,924.0,383.58,271.89
2016,6,22,10,30,955.0,91.0,4.0,21.0,951.0,438.56,320.25
2016,6,22,10,45,959.0,91.0,4.0,21.5,972.0,492.14,365.94
2016,6,22,11,0,963.0,91.0,4.0,22.0,993.0,545.15,409.85
2016,6,22,11,15,965.5,91.5,4.0,22.0,1006.5,596.93,452.36
2016,6,22,11,30,968.0,92.0,4.0,22.0,1020.0,647.62,492.93
2016,6,22,11,45,969.0,92.0,4.0,22.5,1026.5,695.7,529.56
2016,6,22,12,0,970.0,92.0,4.0,23.0,1033.0,742.18,564.02
2016,6,22,12,15,970.0,92.0,4.0,23.0,1032.0,786.17,596.54
2016,6,22,12,30,970.0,92.0,4.0,23.0,1031.0,828.1,625.61
2016,6,22,12,45,960.0,97.5,4.0,23.0,1020.0,864.54,650.71
2016,6,22,13,0,950.0,103.0,4.0,23.0,1009.0,898.05,673.75
2016,6,22,13,15,947.5,102.5,4.0,22.5,993.5,929.56,696.73
2016,6,22,13,30,945.0,102.0,4.0,22.0,978.0,958.09,717.76
2016,6,22,13,45,939.5,101.5,4.0,22.0,955.0,980.73,733.5
2016,6,22,14,0,934.0,101.0,4.0,22.0,932.0,1000.02,747.1
2016,6,22,14,15,928.0,100.0,4.0,21.5,902.5,1014.92,759.35
2016,6,22,14,30,922.0,99.0,4.0,21.0,873.0,1026.36,769.48
2016,6,22,14,45,913.0,98.0,4.0,21.0,838.0,1031.33,773.97
2016,6,22,15,0,904.0,97.0,4.0,21.0,803.0,1032.8,776.32
2016,6,22,15,15,893.5,95.0,4.0,20.5,762.5,1028.16,776.22
2016,6,22,15,30,883.0,93.0,4.0,20.0,722.0,1020.1,774.0
2016,6,22,15,45,869.5,91.0,4.0,20.0,677.5,1005.7,766.11
2016,6,22,16,0,856.0,89.0,4.0,20.0,633.0,988.16,756.19
2016,6,22,16,15,838.0,86.5,4.0,19.5,584.5,962.52,742.12
2016,6,22,16,30,820.0,84.0,4.0,19.0,536.0,945.6,734.11
2016,6,22,16,45,796.5,80.5,4.0,18.5,485.5,907.81,711.12
2016,6,22,17,0,773.0,77.0,4.0,18.0,435.0,867.89,686.24
2016,6,22,17,15,741.5,73.0,3.95,17.5,383.5,817.95,653.11
2016,6,22,17,30,710.0,69.0,3.9,17.0,332.0,766.82,618.11
2016,6,22,17,45,663.5,64.5,3.85,16.5,281.0,706.75,574.96
2016,6,22,18,0,617.0,60.0,3.8,16.0,230.0,642.21,526.46
2016,6,22,18,15,552.0,53.5,3.7,15.5,182.5,560.81,462.16
2016,6,22,18,30,487.0,47.0,3.6,15.0,135.0,482.38,397.15
2016,6,22,18,45,380.5,38.0,3.5,14.5,94.0,373.61,304.22
2016,6,22,19,0,274.0,29.0,3.4,14.0,53.0,273.2,200.35
2016,6,22,19,15,137.0,14.5,3.35,13.5,26.5,132.64,0.0
2016,6,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,4,45,54.5,5.0,2.9,11.5,6.5,0.0,0.0
2016,6,23,5,0,109.0,10.0,3.1,12.0,13.0,8.54,0.0
2016,6,23,5,15,253.5,21.0,3.2,12.5,45.0,17.24,4.03
2016,6,23,5,30,398.0,32.0,3.3,13.0,77.0,26.27,16.74
2016,6,23,5,45,489.0,38.5,3.45,13.5,121.5,31.19,21.83
2016,6,23,6,0,580.0,45.0,3.6,14.0,166.0,39.34,29.39
2016,6,23,6,15,635.0,50.5,3.65,14.5,215.5,43.6,33.34
2016,6,23,6,30,690.0,56.0,3.7,15.0,265.0,47.83,37.1
2016,6,23,6,45,731.0,59.0,3.75,15.5,317.0,49.88,38.82
2016,6,23,7,0,772.0,62.0,3.8,16.0,369.0,51.95,40.48
2016,6,23,7,15,799.0,65.0,3.75,16.5,420.5,53.86,41.94
2016,6,23,7,30,826.0,68.0,3.7,17.0,472.0,63.43,50.06
2016,6,23,7,45,848.0,70.0,3.7,18.0,523.0,65.22,51.23
2016,6,23,8,0,870.0,72.0,3.7,19.0,574.0,66.92,52.3
2016,6,23,8,15,885.0,74.5,3.65,19.5,621.5,68.72,53.56
2016,6,23,8,30,900.0,77.0,3.6,20.0,669.0,70.39,54.71
2016,6,23,8,45,912.5,78.0,3.6,20.5,713.0,70.95,54.92
2016,6,23,9,0,925.0,79.0,3.6,21.0,757.0,107.64,58.64
2016,6,23,9,15,933.5,80.5,3.6,21.5,795.5,161.38,86.4
2016,6,23,9,30,942.0,82.0,3.6,22.0,834.0,216.3,126.0
2016,6,23,9,45,944.0,86.0,3.6,22.5,866.5,272.4,172.3
2016,6,23,10,0,946.0,90.0,3.6,23.0,899.0,328.62,220.88
2016,6,23,10,15,950.0,90.5,3.6,23.0,925.0,383.04,268.88
2016,6,23,10,30,954.0,91.0,3.6,23.0,951.0,437.31,316.29
2016,6,23,10,45,956.0,92.5,3.65,23.5,970.5,491.05,361.71
2016,6,23,11,0,958.0,94.0,3.7,24.0,990.0,544.04,405.24
2016,6,23,11,15,958.5,94.0,3.75,24.0,1002.0,594.2,446.26
2016,6,23,11,30,959.0,94.0,3.8,24.0,1014.0,643.06,485.26
2016,6,23,11,45,959.0,94.5,3.9,24.5,1019.0,690.53,521.42
2016,6,23,12,0,959.0,95.0,4.0,25.0,1024.0,736.37,555.47
2016,6,23,12,15,957.5,94.5,4.05,25.0,1021.5,778.49,586.79
2016,6,23,12,30,956.0,94.0,4.1,25.0,1019.0,818.45,614.56
2016,6,23,12,45,952.5,94.5,4.2,25.5,1009.5,855.3,639.04
2016,6,23,13,0,949.0,95.0,4.3,26.0,1000.0,889.48,661.57
2016,6,23,13,15,946.0,94.0,4.35,25.5,984.0,919.86,683.9
2016,6,23,13,30,943.0,93.0,4.4,25.0,968.0,947.2,704.3
2016,6,23,13,45,938.5,92.0,4.45,25.0,945.0,970.0,720.37
2016,6,23,14,0,934.0,91.0,4.5,25.0,922.0,989.48,734.33
2016,6,23,14,15,928.5,90.0,4.5,24.5,893.5,1004.62,746.71
2016,6,23,14,30,923.0,89.0,4.5,24.0,865.0,1016.32,756.91
2016,6,23,14,45,918.0,86.5,4.55,24.0,831.0,1023.41,763.26
2016,6,23,15,0,913.0,84.0,4.6,24.0,797.0,1026.99,767.45
2016,6,23,15,15,903.0,82.5,4.6,23.5,757.0,1023.18,767.94
2016,6,23,15,30,893.0,81.0,4.6,23.0,717.0,1015.96,766.32
2016,6,23,15,45,883.5,78.0,4.65,22.5,673.5,1004.1,762.12
2016,6,23,16,0,874.0,75.0,4.7,22.0,630.0,988.97,755.75
2016,6,23,16,15,857.0,73.0,4.65,21.5,582.0,964.48,742.05
2016,6,23,16,30,840.0,71.0,4.6,21.0,534.0,937.26,726.39
2016,6,23,16,45,818.5,68.0,4.55,21.0,484.0,901.79,703.3
2016,6,23,17,0,797.0,65.0,4.5,21.0,434.0,864.22,678.44
2016,6,23,17,15,767.0,61.5,4.35,20.0,383.0,826.37,654.81
2016,6,23,17,30,737.0,58.0,4.2,19.0,332.0,776.8,622.0
2016,6,23,17,45,692.5,54.5,4.1,18.5,281.5,713.57,576.6
2016,6,23,18,0,648.0,51.0,4.0,18.0,231.0,650.69,529.58
2016,6,23,18,15,586.5,45.5,3.8,17.5,183.5,571.97,467.61
2016,6,23,18,30,525.0,40.0,3.6,17.0,136.0,502.29,409.79
2016,6,23,18,45,420.5,33.0,3.45,16.5,94.5,396.71,320.1
2016,6,23,19,0,316.0,26.0,3.3,16.0,53.0,299.58,218.76
2016,6,23,19,15,158.0,13.0,3.25,15.5,26.5,144.33,0.0
2016,6,23,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,4,45,53.5,5.0,2.5,12.5,6.0,0.0,0.0
2016,6,24,5,0,107.0,10.0,2.7,13.0,12.0,8.54,0.0
2016,6,24,5,15,253.5,20.5,2.8,13.5,44.0,16.82,3.41
2016,6,24,5,30,400.0,31.0,2.9,14.0,76.0,25.43,15.92
2016,6,24,5,45,485.5,38.5,3.05,14.5,120.0,31.19,21.72
2016,6,24,6,0,571.0,46.0,3.2,15.0,164.0,36.92,27.12
2016,6,24,6,15,627.5,51.5,3.15,15.5,214.0,44.42,33.92
2016,6,24,6,30,684.0,57.0,3.1,16.0,264.0,48.61,37.65
2016,6,24,6,45,419.5,107.5,3.1,16.5,242.0,76.82,62.39
2016,6,24,7,0,155.0,158.0,3.1,17.0,220.0,113.21,93.79
2016,6,24,7,15,485.0,115.5,3.05,17.5,345.0,80.56,65.01
2016,6,24,7,30,815.0,73.0,3.0,18.0,470.0,59.11,46.09
2016,6,24,7,45,834.5,76.0,2.95,18.5,520.5,69.04,54.42
2016,6,24,8,0,854.0,79.0,2.9,19.0,571.0,71.25,56.02
2016,6,24,8,15,870.0,81.5,2.85,19.5,619.0,72.94,57.16
2016,6,24,8,30,886.0,84.0,2.8,20.0,667.0,74.5,58.2
2016,6,24,8,45,897.5,86.5,2.8,20.5,710.5,75.83,59.04
2016,6,24,9,0,909.0,89.0,2.8,21.0,754.0,111.9,62.85
2016,6,24,9,15,918.5,90.5,2.8,21.5,793.0,165.02,89.93
2016,6,24,9,30,928.0,92.0,2.8,22.0,832.0,219.42,128.81
2016,6,24,9,45,935.5,93.0,2.85,22.5,866.0,274.14,173.53
2016,6,24,10,0,943.0,94.0,2.9,23.0,900.0,329.52,221.02
2016,6,24,10,15,948.0,95.0,2.9,23.5,927.5,384.52,268.64
2016,6,24,10,30,953.0,96.0,2.9,24.0,955.0,439.49,315.54
2016,6,24,10,45,956.0,97.0,2.95,24.5,975.0,493.35,360.57
2016,6,24,11,0,959.0,98.0,3.0,25.0,995.0,546.57,403.78
2016,6,24,11,15,961.0,98.5,3.05,25.0,1008.5,598.04,445.26
2016,6,24,11,30,963.0,99.0,3.1,25.0,1022.0,648.4,484.83
2016,6,24,11,45,963.0,99.5,3.15,25.5,1028.0,696.19,520.58
2016,6,24,12,0,963.0,100.0,3.2,26.0,1034.0,742.35,554.2
2016,6,24,12,15,962.5,100.0,3.3,26.0,1033.0,785.94,586.45
2016,6,24,12,30,962.0,100.0,3.4,26.0,1032.0,827.47,615.11
2016,6,24,12,45,952.5,105.0,3.5,26.5,1020.5,863.82,638.9
2016,6,24,13,0,943.0,110.0,3.6,27.0,1009.0,897.3,660.66
2016,6,24,13,15,940.0,109.0,3.7,27.0,993.0,927.99,681.85
2016,6,24,13,30,937.0,108.0,3.8,27.0,977.0,955.66,701.09
2016,6,24,13,45,932.5,107.0,3.9,27.0,954.0,978.8,717.42
2016,6,24,14,0,928.0,106.0,4.0,27.0,931.0,998.64,731.71
2016,6,24,14,15,921.5,105.0,4.0,27.0,902.0,1013.17,742.04
2016,6,24,14,30,915.0,104.0,4.0,27.0,873.0,1024.25,750.26
2016,6,24,14,45,906.5,102.5,4.05,27.0,837.5,1029.32,755.04
2016,6,24,15,0,898.0,101.0,4.1,27.0,802.0,1030.89,757.72
2016,6,24,15,15,887.0,99.5,4.1,26.5,762.0,1026.49,757.82
2016,6,24,15,30,876.0,98.0,4.1,26.0,722.0,1018.7,755.86
2016,6,24,15,45,861.5,96.0,4.1,26.0,677.0,1003.51,747.59
2016,6,24,16,0,847.0,94.0,4.1,26.0,632.0,985.2,737.37
2016,6,24,16,15,829.0,91.0,4.05,25.5,584.0,971.01,731.13
2016,6,24,16,30,811.0,88.0,4.0,25.0,536.0,942.05,714.76
2016,6,24,16,45,786.5,85.0,3.95,24.5,485.5,904.16,692.06
2016,6,24,17,0,762.0,82.0,3.9,24.0,435.0,864.15,667.48
2016,6,24,17,15,729.5,77.5,3.75,23.0,384.0,812.88,634.96
2016,6,24,17,30,697.0,73.0,3.6,22.0,333.0,766.29,604.82
2016,6,24,17,45,651.5,68.0,3.45,21.0,282.0,701.62,559.92
2016,6,24,18,0,606.0,63.0,3.3,20.0,231.0,637.51,513.44
2016,6,24,18,15,539.0,56.0,3.0,19.0,183.0,554.06,449.12
2016,6,24,18,30,472.0,49.0,2.7,18.0,135.0,473.64,384.12
2016,6,24,18,45,370.0,39.0,2.45,17.5,94.0,367.37,294.7
2016,6,24,19,0,268.0,29.0,2.2,17.0,53.0,269.33,195.28
2016,6,24,19,15,134.0,14.5,2.1,16.5,26.5,131.05,0.0
2016,6,24,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,45,37.5,5.0,1.25,12.5,5.5,0.0,0.0
2016,6,25,5,0,75.0,10.0,1.3,13.0,11.0,8.54,0.0
2016,6,25,5,15,216.5,21.5,1.5,13.5,42.0,17.66,3.47
2016,6,25,5,30,358.0,33.0,1.7,14.0,73.0,27.06,17.28
2016,6,25,5,45,451.0,41.0,1.9,15.0,117.0,33.14,23.38
2016,6,25,6,0,544.0,49.0,2.1,16.0,161.0,39.2,29.01
2016,6,25,6,15,602.0,55.0,2.05,16.5,210.5,43.38,32.87
2016,6,25,6,30,660.0,61.0,2.0,17.0,260.0,47.52,36.54
2016,6,25,6,45,702.0,65.0,2.0,18.0,312.0,54.39,42.39
2016,6,25,7,0,744.0,69.0,2.0,19.0,364.0,57.02,44.4
2016,6,25,7,15,773.0,72.5,2.05,19.5,415.5,59.08,45.96
2016,6,25,7,30,802.0,76.0,2.1,20.0,467.0,61.09,47.44
2016,6,25,7,45,825.0,78.5,2.15,21.0,518.0,62.25,48.05
2016,6,25,8,0,848.0,81.0,2.2,22.0,569.0,72.45,56.35
2016,6,25,8,15,864.0,83.5,2.3,22.5,616.5,74.1,57.44
2016,6,25,8,30,880.0,86.0,2.4,23.0,664.0,75.63,58.42
2016,6,25,8,45,893.5,88.0,2.5,24.0,708.5,76.66,58.88
2016,6,25,9,0,907.0,90.0,2.6,25.0,753.0,111.41,61.91
2016,6,25,9,15,917.0,91.5,2.65,25.5,792.0,164.49,88.26
2016,6,25,9,30,927.0,93.0,2.7,26.0,831.0,218.91,126.38
2016,6,25,9,45,930.0,96.5,2.75,27.0,864.0,274.21,170.58
2016,6,25,10,0,933.0,100.0,2.8,28.0,897.0,329.74,216.96
2016,6,25,10,15,938.5,101.0,2.85,28.5,924.5,384.46,263.36
2016,6,25,10,30,944.0,102.0,2.9,29.0,952.0,439.21,309.17
2016,6,25,10,45,948.0,103.0,2.95,29.5,973.0,493.14,353.3
2016,6,25,11,0,952.0,104.0,3.0,30.0,994.0,546.54,395.74
2016,6,25,11,15,954.5,104.5,3.05,30.0,1008.0,598.06,436.41
2016,6,25,11,30,957.0,105.0,3.1,30.0,1022.0,648.53,475.27
2016,6,25,11,45,957.5,105.5,3.15,30.5,1028.5,696.51,510.4
2016,6,25,12,0,958.0,106.0,3.2,31.0,1035.0,742.92,543.49
2016,6,25,12,15,957.5,106.0,3.25,31.0,1033.5,786.48,574.97
2016,6,25,12,30,957.0,106.0,3.3,31.0,1032.0,828.01,602.83
2016,6,25,12,45,957.0,105.0,3.4,31.0,1024.0,866.83,628.99
2016,6,25,13,0,957.0,104.0,3.5,31.0,1016.0,903.16,653.46
2016,6,25,13,15,954.0,103.0,3.55,30.5,1000.5,934.17,675.52
2016,6,25,13,30,951.0,102.0,3.6,30.0,985.0,962.13,695.71
2016,6,25,13,45,946.0,101.5,3.7,30.0,962.0,985.54,711.98
2016,6,25,14,0,941.0,101.0,3.8,30.0,939.0,1005.61,726.23
2016,6,25,14,15,935.0,100.0,3.85,29.5,909.5,1020.8,738.62
2016,6,25,14,30,929.0,99.0,3.9,29.0,880.0,1032.51,748.96
2016,6,25,14,45,921.0,97.5,3.95,29.0,844.5,1038.18,754.09
2016,6,25,15,0,913.0,96.0,4.0,29.0,809.0,1040.31,757.13
2016,6,25,15,15,902.5,94.0,3.95,28.5,768.5,1035.84,756.9
2016,6,25,15,30,892.0,92.0,3.9,28.0,728.0,1027.93,754.59
2016,6,25,15,45,878.5,90.0,3.9,28.0,683.0,1013.62,747.05
2016,6,25,16,0,865.0,88.0,3.9,28.0,638.0,996.15,737.54
2016,6,25,16,15,847.0,85.5,3.85,27.5,590.0,970.52,723.76
2016,6,25,16,30,829.0,83.0,3.8,27.0,542.0,953.56,715.8
2016,6,25,16,45,806.5,79.5,3.75,26.5,491.0,916.72,694.09
2016,6,25,17,0,784.0,76.0,3.7,26.0,440.0,877.67,670.57
2016,6,25,17,15,752.5,72.5,3.5,25.0,388.5,828.22,639.59
2016,6,25,17,30,721.0,69.0,3.3,24.0,337.0,777.54,606.75
2016,6,25,17,45,678.0,64.0,3.15,23.0,286.0,713.84,563.27
2016,6,25,18,0,635.0,59.0,3.0,22.0,235.0,656.84,522.77
2016,6,25,18,15,570.5,52.5,2.7,21.0,186.5,575.25,460.74
2016,6,25,18,30,506.0,46.0,2.4,20.0,138.0,496.6,397.94
2016,6,25,18,45,405.0,37.0,2.15,19.0,96.5,391.15,310.8
2016,6,25,19,0,304.0,28.0,1.9,18.0,55.0,293.78,212.23
2016,6,25,19,15,152.0,14.0,1.95,17.5,27.5,142.32,0.0
2016,6,25,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,26,4,45,40.5,4.5,1.8,12.5,5.5,0.0,0.0
2016,6,26,5,0,81.0,9.0,2.0,13.0,11.0,7.68,0.0
2016,6,26,5,15,219.0,20.5,2.1,13.5,41.5,16.8,2.57
2016,6,26,5,30,357.0,32.0,2.2,14.0,72.0,26.21,16.51
2016,6,26,5,45,446.5,40.0,2.3,15.0,115.0,32.31,22.63
2016,6,26,6,0,536.0,48.0,2.4,16.0,158.0,38.36,28.26
2016,6,26,6,15,593.0,54.0,2.3,16.5,206.5,42.55,32.14
2016,6,26,6,30,650.0,60.0,2.2,17.0,255.0,46.7,35.81
2016,6,26,6,45,690.5,64.0,2.15,17.5,306.0,53.49,41.69
2016,6,26,7,0,731.0,68.0,2.1,18.0,357.0,56.12,43.8
2016,6,26,7,15,759.5,71.5,2.1,19.0,408.0,58.19,45.28
2016,6,26,7,30,788.0,75.0,2.1,20.0,459.0,60.2,46.67
2016,6,26,7,45,810.0,77.5,2.1,21.0,508.5,61.34,47.29
2016,6,26,8,0,832.0,80.0,2.1,22.0,558.0,71.53,55.58
2016,6,26,8,15,848.0,82.5,2.1,22.5,605.0,73.19,56.67
2016,6,26,8,30,864.0,85.0,2.1,23.0,652.0,74.71,57.65
2016,6,26,8,45,877.0,87.0,2.15,23.5,695.0,75.73,58.23
2016,6,26,9,0,890.0,89.0,2.2,24.0,738.0,108.84,60.97
2016,6,26,9,15,899.0,90.5,2.2,24.5,776.5,160.87,86.59
2016,6,26,9,30,908.0,92.0,2.2,25.0,815.0,214.12,123.85
2016,6,26,9,45,917.0,92.0,2.25,26.0,849.0,267.45,166.29
2016,6,26,10,0,926.0,92.0,2.3,27.0,883.0,321.57,211.46
2016,6,26,10,15,931.0,93.0,2.35,27.5,909.5,375.65,257.46
2016,6,26,10,30,936.0,94.0,2.4,28.0,936.0,429.72,302.82
2016,6,26,10,45,938.5,95.5,2.45,28.5,956.5,482.84,346.41
2016,6,26,11,0,941.0,97.0,2.5,29.0,977.0,535.3,388.21
2016,6,26,11,15,943.0,97.5,2.55,29.0,990.0,585.92,428.24
2016,6,26,11,30,945.0,98.0,2.6,29.0,1003.0,635.44,466.43
2016,6,26,11,45,944.5,98.5,2.65,29.5,1008.5,682.12,500.69
2016,6,26,12,0,944.0,99.0,2.7,30.0,1014.0,727.15,532.85
2016,6,26,12,15,943.0,99.0,2.75,30.0,1012.5,769.62,563.55
2016,6,26,12,30,942.0,99.0,2.8,30.0,1011.0,810.03,590.64
2016,6,26,12,45,927.0,107.0,2.9,30.5,998.0,843.86,612.32
2016,6,26,13,0,912.0,115.0,3.0,31.0,985.0,874.59,631.89
2016,6,26,13,15,908.5,114.5,3.1,31.0,969.0,904.53,652.23
2016,6,26,13,30,905.0,114.0,3.2,31.0,953.0,931.54,670.7
2016,6,26,13,45,899.5,113.0,3.3,31.5,930.0,953.18,684.4
2016,6,26,14,0,894.0,112.0,3.4,32.0,907.0,971.57,696.09
2016,6,26,14,15,887.0,110.5,3.5,31.5,878.0,984.7,707.37
2016,6,26,14,30,880.0,109.0,3.6,31.0,849.0,994.43,716.66
2016,6,26,14,45,870.5,108.0,3.7,31.0,814.5,998.81,721.24
2016,6,26,15,0,861.0,107.0,3.8,31.0,780.0,999.82,723.81
2016,6,26,15,15,849.5,105.0,3.85,30.5,740.0,994.36,723.48
2016,6,26,15,30,838.0,103.0,3.9,30.0,700.0,985.62,721.16
2016,6,26,15,45,822.5,100.5,3.95,29.5,656.0,981.32,721.89
2016,6,26,16,0,807.0,98.0,4.0,29.0,612.0,961.67,712.47
2016,6,26,16,15,788.0,95.0,3.95,28.0,565.0,934.96,699.16
2016,6,26,16,30,769.0,92.0,3.9,27.0,518.0,905.59,683.88
2016,6,26,16,45,744.0,88.5,3.9,26.5,469.0,867.27,661.03
2016,6,26,17,0,719.0,85.0,3.9,26.0,420.0,826.96,636.33
2016,6,26,17,15,686.5,80.5,3.75,25.0,370.0,782.4,608.47
2016,6,26,17,30,654.0,76.0,3.6,24.0,320.0,731.66,575.17
2016,6,26,17,45,609.5,70.5,3.45,23.5,271.0,668.38,530.21
2016,6,26,18,0,565.0,65.0,3.3,23.0,222.0,605.68,483.91
2016,6,26,18,15,501.0,57.5,3.1,22.0,175.5,525.34,422.58
2016,6,26,18,30,437.0,50.0,2.9,21.0,129.0,447.89,360.53
2016,6,26,18,45,343.0,39.5,2.7,20.0,90.0,348.23,277.38
2016,6,26,19,0,249.0,29.0,2.5,19.0,51.0,256.29,184.98
2016,6,26,19,15,124.5,14.5,2.5,18.5,25.5,125.05,0.0
2016,6,26,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,27,5,15,180.0,15.5,1.7,14.5,35.5,12.4,0.01
2016,6,27,5,30,360.0,31.0,1.7,15.0,71.0,25.37,15.69
2016,6,27,5,45,446.5,39.0,1.75,15.5,113.5,31.49,21.87
2016,6,27,6,0,533.0,47.0,1.8,16.0,156.0,37.56,27.56
2016,6,27,6,15,589.0,53.0,1.75,16.5,204.0,41.77,31.45
2016,6,27,6,30,645.0,59.0,1.7,17.0,252.0,49.99,38.72
2016,6,27,6,45,683.5,63.5,1.7,18.0,302.5,53.04,41.21
2016,6,27,7,0,722.0,68.0,1.7,19.0,353.0,56.04,43.55
2016,6,27,7,15,750.5,71.5,1.7,19.5,403.5,58.09,45.11
2016,6,27,7,30,779.0,75.0,1.7,20.0,454.0,60.09,46.58
2016,6,27,7,45,800.0,78.5,1.7,21.0,503.0,61.9,47.77
2016,6,27,8,0,821.0,82.0,1.7,22.0,552.0,63.61,48.85
2016,6,27,8,15,837.0,84.5,1.8,23.0,598.5,74.26,57.46
2016,6,27,8,30,853.0,87.0,1.9,24.0,645.0,75.74,58.27
2016,6,27,8,45,865.0,89.0,2.05,25.0,688.0,76.7,58.67
2016,6,27,9,0,877.0,91.0,2.2,26.0,731.0,108.3,60.81
2016,6,27,9,15,887.0,93.0,2.3,26.5,770.0,160.07,85.91
2016,6,27,9,30,897.0,95.0,2.4,27.0,809.0,213.18,122.65
2016,6,27,9,45,892.0,103.0,2.5,28.0,838.5,268.0,166.38
2016,6,27,10,0,887.0,111.0,2.6,29.0,868.0,322.23,211.59
2016,6,27,10,15,893.5,112.5,2.65,29.5,895.5,375.28,256.22
2016,6,27,10,30,900.0,114.0,2.7,30.0,923.0,428.53,300.45
2016,6,27,10,45,903.5,115.0,2.8,31.0,943.5,480.13,341.92
2016,6,27,11,0,907.0,116.0,2.9,32.0,964.0,531.21,381.68
2016,6,27,11,15,910.0,116.5,2.9,32.0,978.0,580.98,420.58
2016,6,27,11,30,913.0,117.0,2.9,32.0,992.0,629.84,457.78
2016,6,27,11,45,914.5,117.5,2.95,32.5,998.5,676.68,491.81
2016,6,27,12,0,916.0,118.0,3.0,33.0,1005.0,722.15,523.98
2016,6,27,12,15,916.0,118.0,3.05,33.0,1004.5,764.63,554.47
2016,6,27,12,30,916.0,118.0,3.1,33.0,1004.0,805.25,582.04
2016,6,27,12,45,917.5,115.5,3.2,33.0,997.0,842.87,607.26
2016,6,27,13,0,919.0,113.0,3.3,33.0,990.0,878.14,630.91
2016,6,27,13,15,916.5,112.5,3.4,33.0,975.0,909.17,651.79
2016,6,27,13,30,914.0,112.0,3.5,33.0,960.0,937.31,670.87
2016,6,27,13,45,910.5,110.5,3.6,33.0,938.0,960.55,686.88
2016,6,27,14,0,907.0,109.0,3.7,33.0,916.0,980.58,700.94
2016,6,27,14,15,900.5,108.0,3.75,32.5,887.5,994.94,712.65
2016,6,27,14,30,894.0,107.0,3.8,32.0,859.0,1005.9,722.38
2016,6,27,14,45,887.0,105.0,3.85,32.0,825.0,1011.89,727.64
2016,6,27,15,0,880.0,103.0,3.9,32.0,791.0,1014.45,730.88
2016,6,27,15,15,869.0,101.0,3.9,31.5,751.0,1009.56,730.64
2016,6,27,15,30,858.0,99.0,3.9,31.0,711.0,1001.32,728.41
2016,6,27,15,45,846.0,96.0,3.95,31.0,667.5,987.66,721.6
2016,6,27,16,0,834.0,93.0,4.0,31.0,624.0,970.87,712.82
2016,6,27,16,15,815.5,90.0,3.95,30.0,576.5,956.34,707.86
2016,6,27,16,30,797.0,87.0,3.9,29.0,529.0,927.15,692.96
2016,6,27,16,45,775.5,83.0,3.85,28.5,479.5,891.21,671.89
2016,6,27,17,0,754.0,79.0,3.8,28.0,430.0,853.1,648.94
2016,6,27,17,15,722.5,75.0,3.65,27.0,379.5,803.69,618.19
2016,6,27,17,30,691.0,71.0,3.5,26.0,329.0,753.09,585.61
2016,6,27,17,45,649.5,65.5,3.35,25.0,279.0,696.92,547.58
2016,6,27,18,0,608.0,60.0,3.2,24.0,229.0,635.67,503.94
2016,6,27,18,15,544.5,53.5,2.9,23.0,181.5,555.79,443.37
2016,6,27,18,30,481.0,47.0,2.6,22.0,134.0,478.78,382.04
2016,6,27,18,45,385.0,37.5,2.3,21.0,93.5,377.28,298.24
2016,6,27,19,0,289.0,28.0,2.0,20.0,53.0,283.55,203.64
2016,6,27,19,15,144.5,14.0,2.0,19.5,26.5,137.57,0.0
2016,6,27,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,28,5,15,146.5,17.0,2.2,14.5,33.0,13.64,0.09
2016,6,28,5,30,293.0,34.0,2.2,15.0,66.0,27.83,17.69
2016,6,28,5,45,382.5,43.5,2.25,15.5,107.5,35.05,24.93
2016,6,28,6,0,472.0,53.0,2.3,16.0,149.0,42.14,31.57
2016,6,28,6,15,531.0,60.0,2.25,16.5,196.0,46.88,35.95
2016,6,28,6,30,590.0,67.0,2.2,17.0,243.0,51.55,40.09
2016,6,28,6,45,634.0,72.0,2.15,18.0,293.0,54.48,42.47
2016,6,28,7,0,678.0,77.0,2.1,19.0,343.0,57.37,44.71
2016,6,28,7,15,709.0,81.0,2.05,19.5,393.5,64.75,50.88
2016,6,28,7,30,740.0,85.0,2.0,20.0,444.0,66.83,52.39
2016,6,28,7,45,764.5,88.0,2.0,21.0,493.0,68.03,53.01
2016,6,28,8,0,789.0,91.0,2.0,22.0,542.0,69.17,53.57
2016,6,28,8,15,806.5,94.0,2.0,22.5,589.0,70.12,54.09
2016,6,28,8,30,824.0,97.0,2.0,23.0,636.0,70.98,54.53
2016,6,28,8,45,838.5,99.0,2.05,23.5,679.0,82.11,63.55
2016,6,28,9,0,853.0,101.0,2.1,24.0,722.0,111.9,65.2
2016,6,28,9,15,863.5,102.5,2.1,24.5,761.0,162.26,89.37
2016,6,28,9,30,874.0,104.0,2.1,25.0,800.0,213.99,125.12
2016,6,28,9,45,885.0,104.0,2.15,26.0,834.0,266.08,166.23
2016,6,28,10,0,896.0,104.0,2.2,27.0,868.0,319.2,210.28
2016,6,28,10,15,902.0,105.5,2.3,27.5,895.5,372.51,255.49
2016,6,28,10,30,908.0,107.0,2.4,28.0,923.0,425.95,300.28
2016,6,28,10,45,912.5,107.5,2.5,28.5,943.5,478.0,343.08
2016,6,28,11,0,917.0,108.0,2.6,29.0,964.0,529.61,384.36
2016,6,28,11,15,919.5,108.5,2.7,29.0,978.0,579.53,424.08
2016,6,28,11,30,922.0,109.0,2.8,29.0,992.0,628.46,462.1
2016,6,28,11,45,923.0,110.0,2.9,29.0,998.5,675.67,498.01
2016,6,28,12,0,924.0,111.0,3.0,29.0,1005.0,721.46,532.16
2016,6,28,12,15,924.0,110.5,3.1,29.0,1004.5,763.76,563.31
2016,6,28,12,30,924.0,110.0,3.2,29.0,1004.0,804.14,591.28
2016,6,28,12,45,913.0,116.0,3.3,29.0,993.0,839.08,615.16
2016,6,28,13,0,902.0,122.0,3.4,29.0,982.0,871.18,637.15
2016,6,28,13,15,899.0,121.5,3.45,29.0,967.0,901.53,657.71
2016,6,28,13,30,896.0,121.0,3.5,29.0,952.0,929.01,676.4
2016,6,28,13,45,892.0,119.5,3.55,29.0,930.5,951.63,691.96
2016,6,28,14,0,888.0,118.0,3.6,29.0,909.0,971.06,705.57
2016,6,28,14,15,882.0,116.5,3.55,28.5,880.5,985.32,716.69
2016,6,28,14,30,876.0,115.0,3.5,28.0,852.0,996.22,725.81
2016,6,28,14,45,868.5,112.5,3.5,28.0,818.0,1001.21,730.15
2016,6,28,15,0,861.0,110.0,3.5,28.0,784.0,1002.79,732.45
2016,6,28,15,15,850.0,108.0,3.45,27.5,744.5,998.02,731.87
2016,6,28,15,30,839.0,106.0,3.4,27.0,705.0,989.95,729.31
2016,6,28,15,45,826.5,102.5,3.35,26.5,661.5,987.8,730.81
2016,6,28,16,0,814.0,99.0,3.3,26.0,618.0,970.04,722.0
2016,6,28,16,15,795.5,96.0,3.25,25.5,570.5,943.86,707.64
2016,6,28,16,30,777.0,93.0,3.2,25.0,523.0,914.97,691.39
2016,6,28,16,45,755.5,88.5,3.15,24.5,474.0,878.78,669.88
2016,6,28,17,0,734.0,84.0,3.1,24.0,425.0,840.42,646.49
2016,6,28,17,15,701.5,79.5,3.0,23.0,375.0,795.41,618.69
2016,6,28,17,30,669.0,75.0,2.9,22.0,325.0,744.33,585.55
2016,6,28,17,45,627.5,69.0,2.85,21.0,275.5,682.62,543.4
2016,6,28,18,0,586.0,63.0,2.8,20.0,226.0,621.3,499.49
2016,6,28,18,15,521.0,56.0,2.75,19.0,179.0,540.15,437.81
2016,6,28,18,30,456.0,49.0,2.7,18.0,132.0,461.93,375.15
2016,6,28,18,45,360.5,39.0,2.65,17.5,92.0,361.01,290.14
2016,6,28,19,0,265.0,29.0,2.6,17.0,52.0,267.79,194.97
2016,6,28,19,15,132.5,14.5,2.6,16.5,26.0,130.47,0.0
2016,6,28,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,29,5,15,182.5,15.5,3.35,13.5,35.0,12.44,0.0
2016,6,29,5,30,365.0,31.0,3.4,14.0,70.0,25.45,15.7
2016,6,29,5,45,455.5,39.0,3.45,14.5,113.5,31.59,21.99
2016,6,29,6,0,546.0,47.0,3.5,15.0,157.0,37.68,27.75
2016,6,29,6,15,604.0,53.0,3.5,15.5,206.5,41.92,31.69
2016,6,29,6,30,662.0,59.0,3.5,16.0,256.0,50.19,39.04
2016,6,29,6,45,518.5,94.0,3.55,16.5,266.0,70.12,56.51
2016,6,29,7,0,375.0,129.0,3.6,17.0,276.0,89.55,73.27
2016,6,29,7,15,384.0,148.0,3.6,17.0,316.5,100.42,82.47
2016,6,29,7,30,393.0,167.0,3.6,17.0,357.0,110.68,91.06
2016,6,29,7,45,282.5,207.5,3.6,17.5,352.0,137.97,113.93
2016,6,29,8,0,172.0,248.0,3.6,18.0,347.0,166.2,137.19
2016,6,29,8,15,525.5,165.5,3.6,18.5,502.5,105.59,85.24
2016,6,29,8,30,879.0,83.0,3.6,19.0,658.0,73.78,57.83
2016,6,29,8,45,892.0,85.0,3.65,19.5,702.0,74.86,58.49
2016,6,29,9,0,905.0,87.0,3.7,20.0,746.0,105.15,60.32
2016,6,29,9,15,915.0,88.5,3.7,20.5,785.5,158.11,85.9
2016,6,29,9,30,925.0,90.0,3.7,21.0,825.0,212.41,124.14
2016,6,29,9,45,927.5,94.0,3.75,21.5,857.5,267.86,169.59
2016,6,29,10,0,930.0,98.0,3.8,22.0,890.0,323.51,217.69
2016,6,29,10,15,936.0,99.0,3.8,22.0,918.0,378.29,266.03
2016,6,29,10,30,942.0,100.0,3.8,22.0,946.0,433.17,314.08
2016,6,29,10,45,946.5,101.0,3.85,22.5,967.5,487.3,360.04
2016,6,29,11,0,951.0,102.0,3.9,23.0,989.0,540.97,404.36
2016,6,29,11,15,953.5,102.5,3.9,23.0,1003.5,592.55,446.59
2016,6,29,11,30,956.0,103.0,3.9,23.0,1018.0,643.08,486.91
2016,6,29,11,45,957.5,103.0,3.95,23.0,1024.5,691.39,524.76
2016,6,29,12,0,959.0,103.0,4.0,23.0,1031.0,738.2,560.69
2016,6,29,12,15,959.0,103.0,4.05,22.5,1030.5,782.27,595.09
2016,6,29,12,30,959.0,103.0,4.1,22.0,1030.0,824.34,625.88
2016,6,29,12,45,951.5,106.5,4.15,22.0,1020.5,861.2,651.66
2016,6,29,13,0,944.0,110.0,4.2,22.0,1011.0,895.28,675.47
2016,6,29,13,15,941.5,109.5,4.2,21.5,995.5,927.14,698.84
2016,6,29,13,30,939.0,109.0,4.2,21.0,980.0,956.04,720.27
2016,6,29,13,45,934.5,108.5,4.25,21.0,958.0,980.01,737.31
2016,6,29,14,0,930.0,108.0,4.3,21.0,936.0,1000.7,752.24
2016,6,29,14,15,924.0,107.0,4.25,20.5,907.0,1016.08,764.6
2016,6,29,14,30,918.0,106.0,4.2,20.0,878.0,1028.0,774.8
2016,6,29,14,45,910.0,104.5,4.2,20.0,843.0,1033.93,779.96
2016,6,29,15,0,902.0,103.0,4.2,20.0,808.0,1036.35,782.95
2016,6,29,15,15,891.0,101.0,4.15,19.5,767.5,1031.69,782.51
2016,6,29,15,30,880.0,99.0,4.1,19.0,727.0,1023.61,779.92
2016,6,29,15,45,866.5,96.5,4.05,19.0,682.5,1009.08,771.58
2016,6,29,16,0,853.0,94.0,4.0,19.0,638.0,991.38,761.2
2016,6,29,16,15,835.0,91.5,3.95,18.5,589.5,977.98,755.32
2016,6,29,16,30,817.0,89.0,3.9,18.0,541.0,949.78,739.04
2016,6,29,16,45,793.5,85.0,3.85,17.5,490.5,911.66,715.6
2016,6,29,17,0,770.0,81.0,3.8,17.0,440.0,871.35,690.19
2016,6,29,17,15,738.0,77.0,3.75,16.5,388.0,821.14,656.87
2016,6,29,17,30,706.0,73.0,3.7,16.0,336.0,769.67,621.63
2016,6,29,17,45,661.0,68.0,3.65,15.5,285.0,711.08,579.62
2016,6,29,18,0,616.0,63.0,3.6,15.0,234.0,647.14,531.6
2016,6,29,18,15,550.0,56.0,3.5,14.5,185.5,564.14,466.05
2016,6,29,18,30,484.0,49.0,3.4,14.0,137.0,484.06,399.71
2016,6,29,18,45,382.0,39.5,3.35,13.5,95.5,377.74,308.71
2016,6,29,19,0,280.0,30.0,3.3,13.0,54.0,279.3,206.82
2016,6,29,19,15,140.0,15.0,3.25,13.0,27.0,136.13,0.0
2016,6,29,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,5,15,151.5,17.0,2.9,13.0,33.0,13.69,0.0
2016,6,30,5,30,303.0,34.0,2.9,13.0,66.0,27.95,17.82
2016,6,30,5,45,398.5,43.5,2.95,13.5,109.0,35.2,25.24
2016,6,30,6,0,494.0,53.0,3.0,14.0,152.0,42.34,31.99
2016,6,30,6,15,555.5,59.5,2.9,14.5,200.5,46.73,36.1
2016,6,30,6,30,617.0,66.0,2.8,15.0,249.0,51.08,40.0
2016,6,30,6,45,310.5,97.0,2.75,15.5,189.5,68.75,55.54
2016,6,30,7,0,4.0,128.0,2.7,16.0,130.0,100.4,83.01
2016,6,30,7,15,13.5,151.5,2.6,16.5,158.0,117.69,97.55
2016,6,30,7,30,23.0,175.0,2.5,17.0,186.0,134.8,111.69
2016,6,30,7,45,112.5,210.0,2.45,18.0,273.5,144.46,119.05
2016,6,30,8,0,202.0,245.0,2.4,19.0,361.0,165.14,135.54
2016,6,30,8,15,521.5,172.5,2.3,19.5,504.5,109.65,88.24
2016,6,30,8,30,841.0,100.0,2.2,20.0,648.0,73.28,57.13
2016,6,30,8,45,852.0,103.5,2.1,21.0,691.5,85.03,66.68
2016,6,30,9,0,863.0,107.0,2.0,22.0,735.0,113.7,68.03
2016,6,30,9,15,874.0,109.0,1.95,22.5,774.5,165.06,92.24
2016,6,30,9,30,885.0,111.0,1.9,23.0,814.0,217.87,128.56
2016,6,30,9,45,896.5,111.0,1.9,23.5,849.0,270.82,170.65
2016,6,30,10,0,908.0,111.0,1.9,24.0,884.0,324.85,215.99
2016,6,30,10,15,914.0,112.5,1.95,24.5,912.0,378.95,262.11
2016,6,30,10,30,920.0,114.0,2.0,25.0,940.0,433.19,307.76
2016,6,30,10,45,923.5,115.5,2.1,25.5,961.0,486.29,351.65
2016,6,30,11,0,927.0,117.0,2.2,26.0,982.0,538.87,393.92
2016,6,30,11,15,930.0,117.5,2.3,26.0,996.0,589.79,434.6
2016,6,30,11,30,933.0,118.0,2.4,26.0,1010.0,639.76,473.58
2016,6,30,11,45,934.0,118.5,2.5,26.5,1016.5,687.37,508.98
2016,6,30,12,0,935.0,119.0,2.6,27.0,1023.0,733.54,542.46
2016,6,30,12,15,934.5,119.0,2.65,27.0,1022.5,776.63,573.9
2016,6,30,12,30,934.0,119.0,2.7,27.0,1022.0,817.78,602.31
2016,6,30,12,45,924.5,123.5,2.8,27.5,1011.0,853.33,625.34
2016,6,30,13,0,915.0,128.0,2.9,28.0,1000.0,886.07,646.42
2016,6,30,13,15,911.5,127.5,2.95,28.0,984.5,916.68,667.01
2016,6,30,13,30,908.0,127.0,3.0,28.0,969.0,944.36,685.71
2016,6,30,13,45,902.5,126.0,3.15,28.0,946.0,966.67,701.74
2016,6,30,14,0,897.0,125.0,3.3,28.0,923.0,985.7,715.79
2016,6,30,14,15,890.0,123.5,3.35,27.5,894.0,999.47,727.27
2016,6,30,14,30,883.0,122.0,3.4,27.0,865.0,1009.82,736.75
2016,6,30,14,45,873.0,120.5,3.45,27.0,829.5,1013.75,740.78
2016,6,30,15,0,863.0,119.0,3.5,27.0,794.0,1014.24,742.77
2016,6,30,15,15,851.0,116.5,3.45,26.5,753.5,1008.24,741.41
2016,6,30,15,30,839.0,114.0,3.4,26.0,713.0,1011.78,746.54
2016,6,30,15,45,822.5,111.5,3.4,26.0,668.0,994.53,736.9
2016,6,30,16,0,806.0,109.0,3.4,26.0,623.0,974.13,725.39
2016,6,30,16,15,786.0,105.5,3.35,25.5,575.0,946.04,709.78
2016,6,30,16,30,766.0,102.0,3.3,25.0,527.0,915.23,692.21
2016,6,30,16,45,739.5,98.0,3.3,24.5,476.5,874.96,668.17
2016,6,30,17,0,713.0,94.0,3.3,24.0,426.0,839.35,646.94
2016,6,30,17,15,678.0,89.0,3.2,23.0,375.0,786.68,613.56
2016,6,30,17,30,643.0,84.0,3.1,22.0,324.0,733.16,578.48
2016,6,30,17,45,595.5,77.5,3.05,21.5,273.5,666.1,531.05
2016,6,30,18,0,548.0,71.0,3.0,21.0,223.0,599.68,482.12
2016,6,30,18,15,479.5,62.5,2.95,20.0,176.5,514.65,417.22
2016,6,30,18,30,411.0,54.0,2.9,19.0,130.0,432.71,351.45
2016,6,30,18,45,308.5,42.5,2.85,18.0,90.0,323.44,259.87
2016,6,30,19,0,206.0,31.0,2.8,17.0,50.0,228.1,165.38
2016,6,30,19,15,103.0,15.5,2.85,16.5,25.0,108.97,0.0
2016,6,30,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,130.0,17.5,3.35,13.5,31.0,13.64,0.0
2016,7,1,5,30,260.0,35.0,3.4,14.0,62.0,27.14,16.98
2016,7,1,5,45,356.0,45.5,3.5,14.5,104.0,36.79,26.49
2016,7,1,6,0,452.0,56.0,3.6,15.0,146.0,44.66,33.88
2016,7,1,6,15,515.0,63.5,3.6,15.5,193.5,49.7,38.57
2016,7,1,6,30,578.0,71.0,3.6,16.0,241.0,54.66,42.99
2016,7,1,6,45,624.0,76.0,3.65,16.5,291.5,57.46,45.36
2016,7,1,7,0,670.0,81.0,3.7,17.0,342.0,60.24,47.61
2016,7,1,7,15,702.0,85.5,3.65,17.5,393.0,62.44,49.29
2016,7,1,7,30,734.0,90.0,3.6,18.0,444.0,70.56,56.08
2016,7,1,7,45,759.5,93.5,3.55,18.5,494.0,71.98,56.99
2016,7,1,8,0,785.0,97.0,3.5,19.0,544.0,73.33,57.84
2016,7,1,8,15,803.5,100.0,3.5,19.5,591.0,74.14,58.23
2016,7,1,8,30,822.0,103.0,3.5,20.0,638.0,74.87,58.55
2016,7,1,8,45,837.0,105.0,3.5,20.5,682.0,74.82,58.22
2016,7,1,9,0,852.0,107.0,3.5,21.0,726.0,111.99,67.85
2016,7,1,9,15,863.5,109.5,3.45,21.5,765.5,163.11,91.91
2016,7,1,9,30,875.0,112.0,3.4,22.0,805.0,215.74,128.33
2016,7,1,9,45,883.5,113.0,3.4,22.5,839.0,268.15,170.53
2016,7,1,10,0,892.0,114.0,3.4,23.0,873.0,321.34,215.9
2016,7,1,10,15,898.5,115.5,3.4,23.5,901.0,374.8,262.13
2016,7,1,10,30,905.0,117.0,3.4,24.0,929.0,428.47,308.01
2016,7,1,10,45,909.5,118.0,3.45,24.5,950.0,480.94,352.08
2016,7,1,11,0,914.0,119.0,3.5,25.0,971.0,533.01,394.61
2016,7,1,11,15,917.0,119.5,3.55,25.0,985.5,583.34,435.48
2016,7,1,11,30,920.0,120.0,3.6,25.0,1000.0,632.75,474.63
2016,7,1,11,45,921.5,120.0,3.7,25.0,1007.0,679.77,511.3
2016,7,1,12,0,923.0,120.0,3.8,25.0,1014.0,725.41,546.2
2016,7,1,12,15,923.0,120.0,3.85,25.0,1013.0,768.41,578.4
2016,7,1,12,30,923.0,120.0,3.9,25.0,1012.0,809.54,607.68
2016,7,1,12,45,918.0,122.0,4.0,25.5,1003.0,846.26,632.06
2016,7,1,13,0,913.0,124.0,4.1,26.0,994.0,880.39,654.56
2016,7,1,13,15,910.0,123.0,4.1,25.5,978.5,910.87,676.67
2016,7,1,13,30,907.0,122.0,4.1,25.0,963.0,938.41,696.89
2016,7,1,13,45,902.5,121.0,4.15,25.0,940.5,961.52,713.13
2016,7,1,14,0,898.0,120.0,4.2,25.0,918.0,981.42,727.33
2016,7,1,14,15,891.0,118.5,4.2,24.5,889.0,995.12,738.68
2016,7,1,14,30,884.0,117.0,4.2,24.0,860.0,1005.4,747.96
2016,7,1,14,45,875.0,115.0,4.25,24.0,825.0,1009.73,752.29
2016,7,1,15,0,866.0,113.0,4.3,24.0,790.0,1010.62,754.5
2016,7,1,15,15,854.0,111.0,4.25,23.5,750.0,1005.08,753.43
2016,7,1,15,30,842.0,109.0,4.2,23.0,710.0,1008.82,758.86
2016,7,1,15,45,826.5,106.5,4.2,22.5,665.5,992.57,751.08
2016,7,1,16,0,811.0,104.0,4.2,22.0,621.0,973.17,741.32
2016,7,1,16,15,791.5,101.0,4.15,21.5,573.0,946.15,725.99
2016,7,1,16,30,772.0,98.0,4.1,21.0,525.0,916.42,708.66
2016,7,1,16,45,746.0,94.0,4.05,20.5,475.0,876.6,683.93
