Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,17,0,720.0,90.0,4.0,20.0,425.0,840.8,661.68
2016,7,1,17,15,685.5,85.0,3.9,19.5,374.0,788.47,626.52
2016,7,1,17,30,651.0,80.0,3.8,19.0,323.0,735.28,589.77
2016,7,1,17,45,603.5,74.0,3.7,18.5,273.0,668.74,541.58
2016,7,1,18,0,556.0,68.0,3.6,18.0,223.0,602.89,491.98
2016,7,1,18,15,489.0,60.0,3.5,17.5,176.0,519.58,426.34
2016,7,1,18,30,422.0,52.0,3.4,17.0,129.0,439.31,360.17
2016,7,1,18,45,320.5,41.0,3.3,16.5,89.0,333.8,270.05
2016,7,1,19,0,219.0,30.0,3.2,16.0,49.0,235.42,171.4
2016,7,1,19,15,109.5,15.0,3.1,15.5,24.5,112.22,0.0
2016,7,1,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,5,15,126.5,17.0,3.15,13.5,30.0,13.25,0.0
2016,7,2,5,30,253.0,34.0,3.3,14.0,60.0,26.37,16.26
2016,7,2,5,45,342.0,45.0,3.45,14.5,100.5,36.34,26.07
2016,7,2,6,0,431.0,56.0,3.6,15.0,141.0,44.59,33.8
2016,7,2,6,15,492.5,64.0,3.6,15.5,188.0,49.99,38.82
2016,7,2,6,30,554.0,72.0,3.6,16.0,235.0,55.28,43.54
2016,7,2,6,45,595.5,79.0,3.65,16.5,284.0,59.48,47.15
2016,7,2,7,0,637.0,86.0,3.7,17.0,333.0,63.54,50.51
2016,7,2,7,15,670.0,91.0,3.7,17.5,383.0,65.91,52.33
2016,7,2,7,30,703.0,96.0,3.7,18.0,433.0,68.19,54.03
2016,7,2,7,45,725.0,101.0,3.7,19.0,482.0,70.2,55.35
2016,7,2,8,0,747.0,106.0,3.7,20.0,531.0,79.04,62.49
2016,7,2,8,15,766.0,109.5,3.65,20.5,577.5,79.91,62.9
2016,7,2,8,30,785.0,113.0,3.6,21.0,624.0,80.69,63.24
2016,7,2,8,45,798.5,117.0,3.55,21.5,667.0,81.56,63.67
2016,7,2,9,0,812.0,121.0,3.5,22.0,710.0,106.62,64.62
2016,7,2,9,15,823.5,123.5,3.5,22.5,748.5,156.37,87.93
2016,7,2,9,30,835.0,126.0,3.5,23.0,787.0,207.78,123.33
2016,7,2,9,45,843.5,128.0,3.55,23.5,820.5,267.61,171.0
2016,7,2,10,0,852.0,130.0,3.6,24.0,854.0,319.45,214.9
2016,7,2,10,15,859.0,131.5,3.6,24.0,881.5,371.12,259.86
2016,7,2,10,30,866.0,133.0,3.6,24.0,909.0,423.08,304.77
2016,7,2,10,45,869.5,135.0,3.65,24.5,930.0,473.97,347.54
2016,7,2,11,0,873.0,137.0,3.7,25.0,951.0,524.42,388.81
2016,7,2,11,15,876.5,137.5,3.75,25.0,965.0,573.26,428.56
2016,7,2,11,30,880.0,138.0,3.8,25.0,979.0,621.32,466.75
2016,7,2,11,45,880.5,139.0,3.9,25.5,986.0,666.93,501.43
2016,7,2,12,0,881.0,140.0,4.0,26.0,993.0,711.21,534.29
2016,7,2,12,15,881.0,140.0,4.05,26.0,992.5,752.91,565.52
2016,7,2,12,30,881.0,140.0,4.1,26.0,992.0,792.87,594.69
2016,7,2,12,45,885.5,136.0,4.2,26.0,986.0,831.22,621.47
2016,7,2,13,0,890.0,132.0,4.3,26.0,980.0,867.46,646.75
2016,7,2,13,15,887.0,131.0,4.35,25.5,965.0,897.45,668.86
2016,7,2,13,30,884.0,130.0,4.4,25.0,950.0,924.6,689.16
2016,7,2,13,45,878.5,129.5,4.45,25.0,927.5,946.91,704.96
2016,7,2,14,0,873.0,129.0,4.5,25.0,905.0,966.06,718.73
2016,7,2,14,15,866.0,127.5,4.5,24.5,877.0,979.55,730.0
2016,7,2,14,30,859.0,126.0,4.5,24.0,849.0,989.7,739.18
2016,7,2,14,45,850.0,124.0,4.55,24.0,814.5,993.99,743.62
2016,7,2,15,0,841.0,122.0,4.6,24.0,780.0,994.91,745.98
2016,7,2,15,15,829.0,119.5,4.55,23.5,740.0,1002.01,753.35
2016,7,2,15,30,817.0,117.0,4.5,23.0,700.0,992.72,749.7
2016,7,2,15,45,802.0,114.0,4.5,23.0,656.5,976.54,740.52
2016,7,2,16,0,787.0,111.0,4.5,23.0,613.0,957.25,729.31
2016,7,2,16,15,767.0,107.5,4.4,22.0,565.5,929.38,714.34
2016,7,2,16,30,747.0,104.0,4.3,21.0,518.0,898.85,697.4
2016,7,2,16,45,721.5,99.5,4.25,20.5,468.5,865.66,677.21
2016,7,2,17,0,696.0,95.0,4.2,20.0,419.0,824.57,650.91
2016,7,2,17,15,662.0,90.0,4.1,19.5,369.0,773.25,616.26
2016,7,2,17,30,628.0,85.0,4.0,19.0,319.0,721.05,579.99
2016,7,2,17,45,582.0,78.0,3.9,18.5,269.5,655.09,531.92
2016,7,2,18,0,536.0,71.0,3.8,18.0,220.0,589.74,482.43
2016,7,2,18,15,470.5,62.0,3.65,17.5,173.5,506.97,416.8
2016,7,2,18,30,405.0,53.0,3.5,17.0,127.0,427.2,350.74
2016,7,2,18,45,311.0,41.0,3.4,16.5,87.5,326.82,264.48
2016,7,2,19,0,217.0,29.0,3.3,16.0,48.0,232.16,168.69
2016,7,2,19,15,108.5,14.5,3.15,15.5,24.0,110.47,0.0
2016,7,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,5,15,131.5,16.5,2.65,13.5,30.0,12.88,0.0
2016,7,3,5,30,263.0,33.0,2.8,14.0,60.0,27.07,16.75
2016,7,3,5,45,355.0,43.5,2.95,14.5,101.0,35.14,25.01
2016,7,3,6,0,447.0,54.0,3.1,15.0,142.0,43.04,32.43
2016,7,3,6,15,509.0,62.0,3.1,15.5,189.0,48.53,37.52
2016,7,3,6,30,571.0,70.0,3.1,16.0,236.0,53.9,42.32
2016,7,3,6,45,314.5,109.5,3.1,16.5,204.0,77.39,62.91
2016,7,3,7,0,58.0,149.0,3.1,17.0,172.0,110.31,91.32
2016,7,3,7,15,129.5,172.5,3.1,17.5,232.5,122.07,101.0
2016,7,3,7,30,201.0,196.0,3.1,18.0,293.0,137.18,113.39
2016,7,3,7,45,485.0,147.5,3.15,19.0,414.0,98.11,79.27
2016,7,3,8,0,769.0,99.0,3.2,20.0,535.0,74.54,58.62
2016,7,3,8,15,787.5,102.5,3.2,20.5,582.0,75.61,59.25
2016,7,3,8,30,806.0,106.0,3.2,21.0,629.0,76.58,59.76
2016,7,3,8,45,819.5,109.0,3.2,21.5,672.5,77.03,59.85
2016,7,3,9,0,833.0,112.0,3.2,22.0,716.0,100.87,60.22
2016,7,3,9,15,844.5,114.0,3.2,22.5,754.5,161.45,91.39
2016,7,3,9,30,856.0,116.0,3.2,23.0,793.0,212.83,126.34
2016,7,3,9,45,882.5,108.0,3.25,23.5,832.0,262.53,165.36
2016,7,3,10,0,909.0,100.0,3.3,24.0,871.0,314.65,209.15
2016,7,3,10,15,914.5,101.0,3.3,24.5,898.5,368.28,255.53
2016,7,3,10,30,920.0,102.0,3.3,25.0,926.0,421.98,301.47
2016,7,3,10,45,924.0,103.0,3.35,25.5,947.0,474.9,345.89
2016,7,3,11,0,928.0,104.0,3.4,26.0,968.0,527.35,388.69
2016,7,3,11,15,930.5,104.5,3.45,26.0,982.5,577.98,429.74
2016,7,3,11,30,933.0,105.0,3.5,26.0,997.0,627.6,468.99
2016,7,3,11,45,934.0,105.5,3.55,26.5,1003.5,675.11,504.78
2016,7,3,12,0,935.0,106.0,3.6,27.0,1010.0,721.15,538.55
2016,7,3,12,15,934.5,106.0,3.65,27.0,1009.5,764.08,570.45
2016,7,3,12,30,934.0,106.0,3.7,27.0,1009.0,805.04,599.02
2016,7,3,12,45,917.0,116.0,3.75,27.0,996.0,839.16,622.41
2016,7,3,13,0,900.0,126.0,3.8,27.0,983.0,870.12,643.66
2016,7,3,13,15,896.5,125.0,3.85,27.0,967.5,899.89,664.11
2016,7,3,13,30,893.0,124.0,3.9,27.0,952.0,926.74,682.64
2016,7,3,13,45,888.5,123.0,3.95,27.0,930.0,949.64,698.6
2016,7,3,14,0,884.0,122.0,4.0,27.0,908.0,969.36,712.57
2016,7,3,14,15,877.0,120.5,4.0,26.5,879.0,982.93,723.73
2016,7,3,14,30,870.0,119.0,4.0,26.0,850.0,993.13,732.86
2016,7,3,14,45,861.5,117.0,4.0,26.0,815.5,997.92,737.14
2016,7,3,15,0,853.0,115.0,4.0,26.0,781.0,999.33,739.36
2016,7,3,15,15,841.0,112.5,3.95,25.5,741.5,993.28,737.94
2016,7,3,15,30,829.0,110.0,3.9,25.0,702.0,996.6,742.99
2016,7,3,15,45,815.0,107.0,3.9,25.0,658.0,981.37,734.52
2016,7,3,16,0,801.0,104.0,3.9,25.0,614.0,963.01,724.15
2016,7,3,16,15,781.5,100.5,3.85,24.5,566.5,935.53,708.67
2016,7,3,16,30,762.0,97.0,3.8,24.0,519.0,905.36,691.26
2016,7,3,16,45,738.0,93.0,3.75,23.5,470.0,867.7,668.36
2016,7,3,17,0,714.0,89.0,3.7,23.0,421.0,833.88,647.79
2016,7,3,17,15,680.5,84.0,3.6,22.0,370.5,782.66,615.06
2016,7,3,17,30,647.0,79.0,3.5,21.0,320.0,730.55,580.63
2016,7,3,17,45,602.5,72.5,3.4,20.5,270.5,666.13,534.49
2016,7,3,18,0,558.0,66.0,3.3,20.0,221.0,602.28,486.91
2016,7,3,18,15,493.0,58.0,3.15,19.0,174.5,520.62,423.89
2016,7,3,18,30,428.0,50.0,3.0,18.0,128.0,441.96,360.13
2016,7,3,18,45,333.0,39.5,2.9,17.5,88.5,341.75,274.9
2016,7,3,19,0,238.0,29.0,2.8,17.0,49.0,249.33,179.81
2016,7,3,19,15,119.0,14.5,2.8,16.5,24.5,117.37,0.0
2016,7,3,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,5,15,145.0,15.5,2.8,13.5,30.0,12.48,0.0
2016,7,4,5,30,290.0,31.0,2.9,14.0,60.0,25.41,15.28
2016,7,4,5,45,385.5,40.0,3.05,14.5,101.5,32.3,22.52
2016,7,4,6,0,481.0,49.0,3.2,15.0,143.0,39.11,28.95
2016,7,4,6,15,541.5,55.5,3.2,15.5,190.5,43.59,33.14
2016,7,4,6,30,602.0,62.0,3.2,16.0,238.0,48.02,37.11
2016,7,4,6,45,311.0,99.5,3.2,16.5,191.5,70.59,56.94
2016,7,4,7,0,20.0,137.0,3.2,17.0,145.0,106.41,87.96
2016,7,4,7,15,86.0,168.0,3.15,17.5,208.0,123.54,102.28
2016,7,4,7,30,152.0,199.0,3.1,18.0,271.0,138.1,114.18
2016,7,4,7,45,479.5,141.5,3.1,19.0,405.5,94.38,76.07
2016,7,4,8,0,807.0,84.0,3.1,20.0,540.0,64.91,50.39
2016,7,4,8,15,824.5,86.5,3.1,20.5,587.5,75.36,59.04
2016,7,4,8,30,842.0,89.0,3.1,21.0,635.0,76.84,59.99
2016,7,4,8,45,857.5,90.5,3.15,21.5,679.0,77.55,60.29
2016,7,4,9,0,873.0,92.0,3.2,22.0,723.0,100.47,59.88
2016,7,4,9,15,883.5,94.0,3.25,22.5,762.5,152.18,82.84
2016,7,4,9,30,894.0,96.0,3.3,23.0,802.0,205.3,118.92
2016,7,4,9,45,891.0,103.5,3.35,23.5,833.0,260.32,163.29
2016,7,4,10,0,888.0,111.0,3.4,24.0,864.0,314.98,209.99
2016,7,4,10,15,894.5,112.0,3.5,24.0,892.0,367.97,256.29
2016,7,4,10,30,901.0,113.0,3.6,24.0,920.0,421.15,302.54
2016,7,4,10,45,904.5,115.0,3.7,24.5,941.0,473.72,346.94
2016,7,4,11,0,908.0,117.0,3.8,25.0,962.0,525.82,389.77
2016,7,4,11,15,911.0,117.5,3.9,25.0,976.5,575.96,430.8
2016,7,4,11,30,914.0,118.0,4.0,25.0,991.0,625.18,470.16
2016,7,4,11,45,914.0,119.5,4.1,25.0,997.5,672.2,507.01
2016,7,4,12,0,914.0,121.0,4.2,25.0,1004.0,717.76,542.02
2016,7,4,12,15,914.0,121.0,4.25,25.0,1003.5,760.54,574.26
2016,7,4,12,30,914.0,121.0,4.3,25.0,1003.0,801.48,603.74
2016,7,4,12,45,918.5,116.5,4.35,25.0,997.0,840.15,630.66
2016,7,4,13,0,923.0,112.0,4.4,25.0,991.0,876.57,655.94
2016,7,4,13,15,920.0,111.5,4.4,25.0,976.0,907.62,677.29
2016,7,4,13,30,917.0,111.0,4.4,25.0,961.0,935.75,696.68
2016,7,4,13,45,913.0,109.5,4.45,25.0,939.0,958.95,713.03
2016,7,4,14,0,909.0,108.0,4.5,25.0,917.0,978.89,727.31
2016,7,4,14,15,902.5,107.0,4.45,24.5,888.0,993.63,739.14
2016,7,4,14,30,896.0,106.0,4.4,24.0,859.0,1004.95,748.86
2016,7,4,14,45,887.0,104.5,4.4,24.0,824.5,1009.83,753.25
2016,7,4,15,0,878.0,103.0,4.4,24.0,790.0,1011.24,755.52
2016,7,4,15,15,867.0,101.0,4.35,23.5,750.0,1006.66,755.11
2016,7,4,15,30,856.0,99.0,4.3,23.0,710.0,998.73,752.62
2016,7,4,15,45,841.5,97.0,4.25,23.0,665.5,984.0,744.17
2016,7,4,16,0,827.0,95.0,4.2,23.0,621.0,978.22,742.01
2016,7,4,16,15,808.0,92.0,4.15,22.5,573.5,951.6,726.95
2016,7,4,16,30,789.0,89.0,4.1,22.0,526.0,922.24,710.0
2016,7,4,16,45,764.0,85.5,4.05,21.5,476.0,883.85,686.45
2016,7,4,17,0,739.0,82.0,4.0,21.0,426.0,843.39,661.0
2016,7,4,17,15,706.0,77.5,3.85,20.0,375.0,792.36,627.96
2016,7,4,17,30,673.0,73.0,3.7,19.0,324.0,746.09,597.41
2016,7,4,17,45,625.5,68.0,3.6,18.5,274.0,680.43,550.01
2016,7,4,18,0,578.0,63.0,3.5,18.0,224.0,615.47,501.27
2016,7,4,18,15,513.0,55.5,3.4,17.5,177.0,533.9,437.17
2016,7,4,18,30,448.0,48.0,3.3,17.0,130.0,455.33,372.47
2016,7,4,18,45,347.0,38.0,3.2,16.5,89.5,350.58,283.3
2016,7,4,19,0,246.0,28.0,3.1,16.0,49.0,254.15,183.53
2016,7,4,19,15,123.0,14.0,3.0,15.5,24.5,123.03,0.0
2016,7,4,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,5,5,15,142.0,15.5,2.95,13.5,29.5,12.51,0.0
2016,7,5,5,30,284.0,31.0,3.0,14.0,59.0,25.44,15.19
2016,7,5,5,45,383.0,40.0,3.1,14.5,100.5,32.33,22.52
2016,7,5,6,0,482.0,49.0,3.2,15.0,142.0,39.15,28.98
2016,7,5,6,15,543.0,55.5,3.2,15.5,189.5,43.63,33.18
2016,7,5,6,30,604.0,62.0,3.2,16.0,237.0,48.07,37.15
2016,7,5,6,45,302.0,83.5,3.2,16.5,171.0,59.65,47.3
2016,7,5,7,0,0.0,105.0,3.2,17.0,105.0,84.22,68.64
2016,7,5,7,15,0.0,121.0,3.15,17.5,121.0,96.5,78.95
2016,7,5,7,30,0.0,137.0,3.1,18.0,137.0,108.69,89.02
2016,7,5,7,45,10.5,170.0,3.1,18.5,176.0,132.53,108.88
2016,7,5,8,0,21.0,203.0,3.1,19.0,215.0,155.78,127.9
2016,7,5,8,15,24.5,223.5,3.1,19.0,238.5,170.47,139.77
2016,7,5,8,30,28.0,244.0,3.1,19.0,262.0,172.6,141.1
2016,7,5,8,45,28.5,260.5,3.1,19.5,280.5,182.52,148.66
2016,7,5,9,0,29.0,277.0,3.1,20.0,299.0,194.57,150.51
2016,7,5,9,15,189.5,308.0,3.15,20.5,457.5,221.07,163.95
2016,7,5,9,30,350.0,339.0,3.2,21.0,616.0,265.01,189.32
2016,7,5,9,45,632.5,216.5,3.3,21.5,742.5,261.36,175.37
2016,7,5,10,0,915.0,94.0,3.4,22.0,869.0,309.96,206.78
2016,7,5,10,15,921.0,95.5,3.5,22.0,897.5,364.4,254.83
2016,7,5,10,30,927.0,97.0,3.6,22.0,926.0,418.99,302.75
2016,7,5,10,45,930.5,98.0,3.7,22.5,947.0,472.09,348.13
2016,7,5,11,0,934.0,99.0,3.8,23.0,968.0,524.66,391.87
2016,7,5,11,15,937.0,99.5,3.9,23.0,982.5,575.88,434.19
2016,7,5,11,30,940.0,100.0,4.0,23.0,997.0,626.13,474.73
2016,7,5,11,45,940.0,101.5,4.15,23.0,1004.0,674.12,512.8
2016,7,5,12,0,940.0,103.0,4.3,23.0,1011.0,720.57,548.97
2016,7,5,12,15,940.5,103.0,4.35,23.0,1011.0,764.47,582.35
2016,7,5,12,30,941.0,103.0,4.4,23.0,1011.0,806.46,612.32
2016,7,5,12,45,933.0,106.5,4.5,23.0,1001.0,842.56,637.99
2016,7,5,13,0,925.0,110.0,4.6,23.0,991.0,875.89,661.83
2016,7,5,13,15,922.5,109.5,4.6,22.5,976.0,907.43,685.13
2016,7,5,13,30,920.0,109.0,4.6,22.0,961.0,936.08,706.52
2016,7,5,13,45,915.5,108.0,4.65,22.0,939.0,959.37,723.32
2016,7,5,14,0,911.0,107.0,4.7,22.0,917.0,979.42,738.02
2016,7,5,14,15,905.0,106.0,4.7,21.5,888.5,994.7,750.7
2016,7,5,14,30,899.0,105.0,4.7,21.0,860.0,1006.58,761.27
2016,7,5,14,45,891.0,103.0,4.7,21.0,825.5,1011.97,766.09
2016,7,5,15,0,883.0,101.0,4.7,21.0,791.0,1013.89,768.74
2016,7,5,15,15,872.5,99.0,4.65,20.5,751.5,1009.84,768.56
2016,7,5,15,30,862.0,97.0,4.6,20.0,712.0,1002.42,766.25
2016,7,5,15,45,849.0,94.5,4.6,19.5,668.0,988.61,760.1
2016,7,5,16,0,836.0,92.0,4.6,19.0,624.0,971.66,751.85
2016,7,5,16,15,818.0,89.5,4.55,18.5,577.0,958.48,745.88
2016,7,5,16,30,800.0,87.0,4.5,18.0,530.0,930.66,729.49
2016,7,5,16,45,778.0,83.0,4.45,18.0,480.5,894.41,705.55
2016,7,5,17,0,756.0,79.0,4.4,18.0,431.0,855.97,679.75
2016,7,5,17,15,724.5,75.0,4.3,17.5,380.0,806.66,646.37
2016,7,5,17,30,693.0,71.0,4.2,17.0,329.0,756.13,611.35
2016,7,5,17,45,649.0,66.0,4.15,16.5,278.5,698.55,569.81
2016,7,5,18,0,605.0,61.0,4.1,16.0,228.0,635.92,522.52
2016,7,5,18,15,540.0,54.0,4.0,15.5,180.5,554.17,457.63
2016,7,5,18,30,475.0,47.0,3.9,15.0,133.0,475.37,392.05
2016,7,5,18,45,368.5,37.5,3.8,14.5,92.0,366.13,298.35
2016,7,5,19,0,262.0,28.0,3.7,14.0,51.0,265.51,192.72
2016,7,5,19,15,131.0,14.0,3.6,13.5,25.5,98.43,0.0
2016,7,5,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,6,5,15,124.5,16.0,3.65,13.0,28.0,12.49,0.0
2016,7,6,5,30,249.0,32.0,3.7,13.0,56.0,24.87,14.67
2016,7,6,5,45,344.5,42.0,3.75,13.5,96.5,33.94,24.0
2016,7,6,6,0,440.0,52.0,3.8,14.0,137.0,41.47,31.13
2016,7,6,6,15,503.0,59.5,3.8,14.5,183.5,46.6,35.94
2016,7,6,6,30,566.0,67.0,3.8,15.0,230.0,51.65,40.49
2016,7,6,6,45,612.0,72.0,3.8,15.5,279.5,54.55,42.98
2016,7,6,7,0,658.0,77.0,3.8,16.0,329.0,57.42,45.34
2016,7,6,7,15,690.0,81.5,3.75,16.5,379.0,59.71,47.12
2016,7,6,7,30,722.0,86.0,3.7,17.0,429.0,67.62,53.77
2016,7,6,7,45,749.0,88.5,3.65,17.5,478.5,68.44,54.18
2016,7,6,8,0,776.0,91.0,3.6,18.0,528.0,69.25,54.58
2016,7,6,8,15,794.0,94.0,3.55,18.0,575.0,70.2,55.22
2016,7,6,8,30,812.0,97.0,3.5,18.0,622.0,71.06,55.78
2016,7,6,8,45,830.0,98.0,3.5,18.5,666.0,81.5,64.41
2016,7,6,9,0,848.0,99.0,3.5,19.0,710.0,100.93,62.9
2016,7,6,9,15,858.5,100.5,3.55,19.5,749.0,151.11,84.5
2016,7,6,9,30,869.0,102.0,3.6,20.0,788.0,202.69,119.45
2016,7,6,9,45,877.0,104.0,3.65,20.5,821.5,255.28,161.78
2016,7,6,10,0,885.0,106.0,3.7,21.0,855.0,308.65,207.61
2016,7,6,10,15,891.5,107.0,3.75,21.0,883.0,361.48,254.39
2016,7,6,10,30,898.0,108.0,3.8,21.0,911.0,414.51,301.14
2016,7,6,10,45,905.5,107.0,3.85,21.5,933.0,466.61,345.75
2016,7,6,11,0,913.0,106.0,3.9,22.0,955.0,518.56,389.08
2016,7,6,11,15,916.0,106.5,3.95,22.0,969.5,568.87,430.78
2016,7,6,11,30,919.0,107.0,4.0,22.0,984.0,618.25,470.73
2016,7,6,11,45,923.0,106.0,4.05,22.0,992.0,666.04,508.58
2016,7,6,12,0,927.0,105.0,4.1,22.0,1000.0,712.59,544.7
2016,7,6,12,15,927.0,104.5,4.15,22.0,999.5,755.26,577.32
2016,7,6,12,30,927.0,104.0,4.2,22.0,999.0,795.99,606.63
2016,7,6,12,45,922.5,106.0,4.3,22.0,990.0,833.13,633.0
2016,7,6,13,0,918.0,108.0,4.4,22.0,981.0,867.71,657.55
2016,7,6,13,15,914.5,107.0,4.45,22.0,965.5,897.7,678.75
2016,7,6,13,30,911.0,106.0,4.5,22.0,950.0,924.71,698.02
2016,7,6,13,45,905.5,105.5,4.55,22.0,927.5,947.29,714.34
2016,7,6,14,0,900.0,105.0,4.6,22.0,905.0,966.62,728.57
2016,7,6,14,15,893.5,104.0,4.6,21.5,876.5,981.19,740.74
2016,7,6,14,30,887.0,103.0,4.6,21.0,848.0,992.37,750.8
2016,7,6,14,45,877.0,101.5,4.6,21.0,813.0,996.14,754.5
2016,7,6,15,0,867.0,100.0,4.6,21.0,778.0,996.45,756.04
2016,7,6,15,15,855.5,98.5,4.5,20.5,738.0,991.86,755.01
2016,7,6,15,30,844.0,97.0,4.4,20.0,698.0,983.98,751.87
2016,7,6,15,45,829.0,94.5,4.35,19.5,654.0,968.18,743.99
2016,7,6,16,0,814.0,92.0,4.3,19.0,610.0,961.19,742.34
2016,7,6,16,15,795.5,89.5,4.2,18.5,563.5,935.84,727.52
2016,7,6,16,30,777.0,87.0,4.1,18.0,517.0,907.8,710.81
2016,7,6,16,45,753.0,83.5,4.05,17.5,467.5,870.61,687.58
2016,7,6,17,0,729.0,80.0,4.0,17.0,418.0,831.36,662.45
2016,7,6,17,15,697.0,75.5,3.9,16.5,368.5,781.53,628.63
2016,7,6,17,30,665.0,71.0,3.8,16.0,319.0,736.13,597.2
2016,7,6,17,45,621.0,66.0,3.7,15.5,269.5,673.83,551.62
2016,7,6,18,0,577.0,61.0,3.6,15.0,220.0,612.08,504.62
2016,7,6,18,15,512.5,54.0,3.5,14.5,174.0,531.69,440.54
2016,7,6,18,30,448.0,47.0,3.4,14.0,128.0,454.28,375.87
2016,7,6,18,45,349.5,37.0,3.35,14.0,88.5,351.44,286.6
2016,7,6,19,0,251.0,27.0,3.3,14.0,49.0,256.86,185.19
2016,7,6,19,15,125.5,13.5,3.25,13.5,24.5,94.39,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,7,5,15,149.0,14.0,3.3,14.0,28.5,11.27,0.0
2016,7,7,5,30,298.0,28.0,3.3,14.0,57.0,22.91,12.88
2016,7,7,5,45,394.0,36.5,3.35,14.5,97.5,29.48,19.99
2016,7,7,6,0,490.0,45.0,3.4,15.0,138.0,35.98,26.16
2016,7,7,6,15,550.0,51.0,3.35,15.0,185.0,40.19,30.18
2016,7,7,6,30,610.0,57.0,3.3,15.0,232.0,44.37,34.02
2016,7,7,6,45,644.0,63.5,3.3,15.5,280.5,48.61,37.72
2016,7,7,7,0,678.0,70.0,3.3,16.0,329.0,57.39,45.32
2016,7,7,7,15,708.5,74.0,3.35,16.5,378.5,59.72,47.14
2016,7,7,7,30,739.0,78.0,3.4,17.0,428.0,61.99,48.86
2016,7,7,7,45,765.5,80.0,3.45,17.5,477.5,62.7,49.21
2016,7,7,8,0,792.0,82.0,3.5,18.0,527.0,63.41,49.55
2016,7,7,8,15,810.0,84.5,3.55,18.0,574.0,73.87,58.39
2016,7,7,8,30,828.0,87.0,3.6,18.0,621.0,75.38,59.5
2016,7,7,8,45,845.0,87.5,3.65,18.5,665.0,75.54,59.34
2016,7,7,9,0,862.0,88.0,3.7,19.0,709.0,93.64,57.54
2016,7,7,9,15,872.5,89.5,3.75,19.0,747.5,144.44,79.11
2016,7,7,9,30,883.0,91.0,3.8,19.0,786.0,196.67,114.62
2016,7,7,9,45,891.0,92.5,3.9,19.5,820.0,249.61,157.41
2016,7,7,10,0,899.0,94.0,4.0,20.0,854.0,303.32,203.86
2016,7,7,10,15,905.0,95.0,4.05,20.0,881.5,356.64,251.43
2016,7,7,10,30,911.0,96.0,4.1,20.0,909.0,410.09,298.94
2016,7,7,10,45,914.5,97.0,4.2,20.5,930.0,462.43,344.26
2016,7,7,11,0,918.0,98.0,4.3,21.0,951.0,514.25,388.0
2016,7,7,11,15,921.0,98.5,4.3,21.0,965.5,564.74,430.11
2016,7,7,11,30,924.0,99.0,4.3,21.0,980.0,614.29,470.4
2016,7,7,11,45,924.5,100.0,4.35,21.0,986.5,661.54,508.2
2016,7,7,12,0,925.0,101.0,4.4,21.0,993.0,707.31,544.07
2016,7,7,12,15,925.0,101.0,4.35,21.0,993.0,750.25,576.71
2016,7,7,12,30,925.0,101.0,4.3,21.0,993.0,791.28,606.05
2016,7,7,12,45,914.0,107.0,4.3,21.0,982.0,826.59,630.89
2016,7,7,13,0,903.0,113.0,4.3,21.0,971.0,859.06,653.67
2016,7,7,13,15,900.0,112.5,4.2,21.0,956.5,889.63,674.64
2016,7,7,13,30,897.0,112.0,4.1,21.0,942.0,917.34,693.55
2016,7,7,13,45,893.5,110.5,4.1,21.0,920.5,940.64,709.96
2016,7,7,14,0,890.0,109.0,4.1,21.0,899.0,960.78,724.3
2016,7,7,14,15,883.5,107.5,4.05,20.5,871.0,974.79,735.71
2016,7,7,14,30,877.0,106.0,4.0,20.0,843.0,985.42,745.0
2016,7,7,14,45,870.0,103.5,4.0,20.0,809.0,991.09,749.98
2016,7,7,15,0,863.0,101.0,4.0,20.0,775.0,993.35,752.82
2016,7,7,15,15,852.0,99.5,4.0,19.5,736.0,989.31,752.99
2016,7,7,15,30,841.0,98.0,4.0,19.0,697.0,981.99,751.09
2016,7,7,15,45,828.5,95.0,4.0,19.0,654.0,968.2,743.43
2016,7,7,16,0,816.0,92.0,4.0,19.0,611.0,963.18,742.02
2016,7,7,16,15,495.5,165.0,4.0,18.5,473.0,720.64,571.12
2016,7,7,16,30,175.0,238.0,4.0,18.0,335.0,443.76,356.43
2016,7,7,16,45,455.0,158.0,4.05,17.5,377.0,666.59,538.85
2016,7,7,17,0,735.0,78.0,4.1,17.0,419.0,834.59,666.74
2016,7,7,17,15,703.0,74.0,4.05,16.5,369.0,785.3,632.07
2016,7,7,17,30,671.0,70.0,4.0,16.0,319.0,740.27,601.09
2016,7,7,17,45,629.0,64.5,3.95,15.5,270.0,678.85,556.3
2016,7,7,18,0,587.0,59.0,3.9,15.0,221.0,617.89,509.96
2016,7,7,18,15,523.0,52.5,3.75,14.5,174.5,538.33,446.28
2016,7,7,18,30,459.0,46.0,3.6,14.0,128.0,461.71,382.02
2016,7,7,18,45,361.5,36.5,3.5,13.5,88.5,359.87,293.86
2016,7,7,19,0,264.0,27.0,3.4,13.0,49.0,265.8,191.24
2016,7,7,19,15,132.0,13.5,3.35,13.0,24.5,98.69,0.0
2016,7,7,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,149.5,13.5,3.2,13.5,27.5,10.86,0.0
2016,7,8,5,30,299.0,27.0,3.3,14.0,55.0,22.08,12.07
2016,7,8,5,45,398.0,34.5,3.45,14.5,95.5,27.84,18.55
2016,7,8,6,0,497.0,42.0,3.6,15.0,136.0,33.61,24.05
2016,7,8,6,15,254.5,70.0,3.55,15.0,118.5,51.55,40.24
2016,7,8,6,30,12.0,98.0,3.5,15.0,101.0,76.87,62.82
2016,7,8,6,45,16.5,116.5,3.5,15.5,122.0,90.92,75.07
2016,7,8,7,0,21.0,135.0,3.5,16.0,143.0,104.89,87.0
2016,7,8,7,15,22.5,153.5,3.45,16.5,163.0,118.74,98.59
2016,7,8,7,30,24.0,172.0,3.4,17.0,183.0,132.48,109.89
2016,7,8,7,45,80.5,207.5,3.35,17.5,251.5,149.22,123.56
2016,7,8,8,0,137.0,243.0,3.3,18.0,320.0,162.87,134.42
2016,7,8,8,15,475.5,164.5,3.25,18.5,465.0,104.64,84.48
2016,7,8,8,30,814.0,86.0,3.2,19.0,610.0,74.51,58.49
2016,7,8,8,45,833.0,85.0,3.2,19.5,653.5,73.8,57.62
2016,7,8,9,0,852.0,84.0,3.2,20.0,697.0,89.46,54.88
2016,7,8,9,15,569.5,219.5,3.2,20.5,639.0,175.81,114.88
2016,7,8,9,30,287.0,355.0,3.2,21.0,581.0,262.31,190.08
2016,7,8,9,45,589.5,221.0,3.25,21.5,711.0,252.55,170.1
2016,7,8,10,0,892.0,87.0,3.3,22.0,841.0,295.63,196.15
2016,7,8,10,15,898.0,88.0,3.35,22.0,868.5,348.51,242.91
2016,7,8,10,30,904.0,89.0,3.4,22.0,896.0,401.54,289.58
2016,7,8,10,45,909.0,89.0,3.45,22.5,917.0,453.38,333.97
2016,7,8,11,0,914.0,89.0,3.5,23.0,938.0,504.83,376.86
2016,7,8,11,15,917.0,89.5,3.55,23.0,952.0,555.03,418.35
2016,7,8,11,30,920.0,90.0,3.6,23.0,966.0,604.27,458.07
2016,7,8,11,45,921.5,90.0,3.65,23.5,973.0,651.07,494.1
2016,7,8,12,0,923.0,90.0,3.7,24.0,980.0,696.41,528.1
2016,7,8,12,15,923.0,90.0,3.75,24.0,980.0,739.07,560.43
2016,7,8,12,30,923.0,90.0,3.8,24.0,980.0,779.77,589.18
2016,7,8,12,45,915.5,94.0,3.9,24.5,971.0,815.89,613.42
2016,7,8,13,0,908.0,98.0,4.0,25.0,962.0,849.33,635.7
2016,7,8,13,15,905.5,97.5,4.05,24.5,947.5,880.11,658.41
2016,7,8,13,30,903.0,97.0,4.1,24.0,933.0,908.04,679.29
2016,7,8,13,45,899.5,96.0,4.15,24.0,912.0,931.59,695.97
2016,7,8,14,0,896.0,95.0,4.2,24.0,891.0,951.99,710.63
2016,7,8,14,15,890.0,94.0,4.2,24.0,863.0,966.76,721.34
2016,7,8,14,30,884.0,93.0,4.2,24.0,835.0,978.19,729.96
2016,7,8,14,45,876.5,91.5,4.25,24.0,801.5,984.21,735.39
2016,7,8,15,0,869.0,90.0,4.3,24.0,768.0,986.85,738.74
2016,7,8,15,15,858.5,88.5,4.3,23.5,729.5,983.1,739.1
2016,7,8,15,30,848.0,87.0,4.3,23.0,691.0,976.06,737.41
2016,7,8,15,45,835.0,84.5,4.3,23.0,648.0,962.08,729.67
2016,7,8,16,0,822.0,82.0,4.3,23.0,605.0,945.01,719.94
2016,7,8,16,15,805.0,79.5,4.2,22.5,558.5,921.02,706.29
2016,7,8,16,30,788.0,77.0,4.1,22.0,512.0,905.58,698.62
2016,7,8,16,45,766.5,73.5,4.1,21.5,464.0,870.62,677.5
2016,7,8,17,0,745.0,70.0,4.1,21.0,416.0,833.54,654.54
2016,7,8,17,15,714.5,66.5,3.9,20.5,366.5,786.16,622.59
2016,7,8,17,30,684.0,63.0,3.7,20.0,317.0,737.65,588.99
2016,7,8,17,45,644.0,58.0,3.55,19.5,268.0,677.9,545.92
2016,7,8,18,0,604.0,53.0,3.4,19.0,219.0,618.3,501.18
2016,7,8,18,15,541.5,47.0,3.2,18.5,173.0,545.49,443.82
2016,7,8,18,30,479.0,41.0,3.0,18.0,127.0,470.44,381.93
2016,7,8,18,45,384.0,32.5,2.9,17.5,88.0,371.24,297.47
2016,7,8,19,0,289.0,24.0,2.8,17.0,49.0,279.28,196.21
2016,7,8,19,15,144.5,12.0,2.75,16.5,24.5,105.66,0.0
2016,7,8,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,5,15,172.0,12.0,1.9,14.5,28.0,9.63,0.0
2016,7,9,5,30,344.0,24.0,2.0,15.0,56.0,19.63,9.92
2016,7,9,5,45,434.0,31.0,2.15,16.0,96.0,25.11,16.05
2016,7,9,6,0,524.0,38.0,2.3,17.0,136.0,33.23,23.51
2016,7,9,6,15,581.0,43.0,2.4,17.5,182.5,37.19,27.21
2016,7,9,6,30,638.0,48.0,2.5,18.0,229.0,41.14,30.75
2016,7,9,6,45,319.0,76.0,2.6,18.5,166.5,54.81,42.69
2016,7,9,7,0,0.0,104.0,2.7,19.0,104.0,83.38,67.39
2016,7,9,7,15,14.5,139.0,2.8,19.5,146.0,108.96,89.05
2016,7,9,7,30,29.0,174.0,2.9,20.0,188.0,127.69,104.52
2016,7,9,7,45,34.5,196.5,3.0,21.0,214.5,142.27,116.02
2016,7,9,8,0,40.0,219.0,3.1,22.0,241.0,156.49,127.03
2016,7,9,8,15,123.5,252.0,3.2,22.0,329.5,167.81,136.01
2016,7,9,8,30,207.0,285.0,3.3,22.0,418.0,186.3,150.84
2016,7,9,8,45,537.5,180.0,3.4,22.5,558.5,106.67,84.34
2016,7,9,9,0,868.0,75.0,3.5,23.0,699.0,83.17,49.82
2016,7,9,9,15,878.0,76.5,3.6,23.0,737.5,134.12,70.09
2016,7,9,9,30,888.0,78.0,3.7,23.0,776.0,186.46,104.7
2016,7,9,9,45,890.0,83.0,3.8,23.5,808.0,240.67,147.92
2016,7,9,10,0,892.0,88.0,3.9,24.0,840.0,295.07,194.37
2016,7,9,10,15,898.5,89.0,4.0,24.0,868.0,348.16,241.05
2016,7,9,10,30,905.0,90.0,4.1,24.0,896.0,401.46,287.8
2016,7,9,10,45,909.5,90.5,4.2,24.5,917.0,453.57,332.34
2016,7,9,11,0,914.0,91.0,4.3,25.0,938.0,505.25,375.38
2016,7,9,11,15,917.0,91.5,4.35,25.0,952.5,555.53,416.9
2016,7,9,11,30,920.0,92.0,4.4,25.0,967.0,604.87,456.66
2016,7,9,11,45,923.0,91.0,4.5,25.0,975.0,651.92,494.08
2016,7,9,12,0,926.0,90.0,4.6,25.0,983.0,697.62,529.77
2016,7,9,12,15,926.5,90.0,4.7,25.0,983.0,740.81,563.0
2016,7,9,12,30,927.0,90.0,4.8,25.0,983.0,782.1,592.73
2016,7,9,12,45,924.5,91.0,4.9,25.0,975.5,819.77,619.61
2016,7,9,13,0,922.0,92.0,5.0,25.0,968.0,854.95,644.75
2016,7,9,13,15,919.0,91.5,5.05,24.5,953.0,885.64,667.83
2016,7,9,13,30,916.0,91.0,5.1,24.0,938.0,913.41,689.03
2016,7,9,13,45,914.5,88.5,5.15,24.0,917.0,937.52,706.44
2016,7,9,14,0,913.0,86.0,5.2,24.0,896.0,958.45,721.78
2016,7,9,14,15,907.0,85.0,5.2,23.5,868.0,973.35,734.24
2016,7,9,14,30,901.0,84.0,5.2,23.0,840.0,984.86,744.57
2016,7,9,14,45,895.5,82.0,5.2,23.0,807.0,992.33,750.84
2016,7,9,15,0,890.0,80.0,5.2,23.0,774.0,996.37,754.92
2016,7,9,15,15,880.5,78.5,5.15,22.5,735.0,993.53,755.59
2016,7,9,15,30,871.0,77.0,5.1,22.0,696.0,987.34,754.11
2016,7,9,15,45,859.0,75.0,5.1,22.0,653.5,974.72,747.2
2016,7,9,16,0,847.0,73.0,5.1,22.0,611.0,958.95,738.23
2016,7,9,16,15,832.0,70.5,5.0,21.5,565.0,936.53,725.36
2016,7,9,16,30,817.0,68.0,4.9,21.0,519.0,911.35,710.51
2016,7,9,16,45,796.0,66.0,4.85,20.5,470.5,878.44,690.29
2016,7,9,17,0,775.0,64.0,4.8,20.0,422.0,854.02,675.96
2016,7,9,17,15,748.5,61.0,4.7,19.0,373.0,810.45,648.03
2016,7,9,17,30,722.0,58.0,4.6,18.0,324.0,765.52,618.22
2016,7,9,17,45,681.0,54.0,4.5,17.5,275.0,705.26,574.29
2016,7,9,18,0,640.0,50.0,4.4,17.0,226.0,645.15,528.66
2016,7,9,18,15,582.5,45.0,4.2,16.5,179.5,570.64,469.02
2016,7,9,18,30,525.0,40.0,4.0,16.0,133.0,505.14,413.77
2016,7,9,18,45,422.0,32.5,3.8,15.5,92.0,399.71,322.89
2016,7,9,19,0,319.0,25.0,3.6,15.0,51.0,301.25,211.88
2016,7,9,19,15,159.5,12.5,3.5,14.5,25.5,116.0,0.0
2016,7,9,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,5,15,164.5,13.0,3.05,13.5,28.0,10.5,0.0
2016,7,10,5,30,329.0,26.0,3.2,14.0,56.0,21.37,11.16
2016,7,10,5,45,426.5,34.0,3.4,14.5,98.0,27.61,18.29
2016,7,10,6,0,524.0,42.0,3.6,15.0,140.0,33.82,24.21
2016,7,10,6,15,585.0,48.0,3.55,15.5,188.0,41.53,31.27
2016,7,10,6,30,646.0,54.0,3.5,16.0,236.0,46.2,35.48
2016,7,10,6,45,686.5,58.5,3.5,16.5,286.5,49.4,38.26
2016,7,10,7,0,727.0,63.0,3.5,17.0,337.0,52.55,40.89
2016,7,10,7,15,757.0,66.5,3.5,17.5,388.0,54.77,42.63
2016,7,10,7,30,787.0,70.0,3.5,18.0,439.0,56.93,44.28
2016,7,10,7,45,810.0,72.5,3.5,18.5,489.5,66.31,52.15
2016,7,10,8,0,833.0,75.0,3.5,19.0,540.0,68.32,53.59
2016,7,10,8,15,850.0,77.5,3.5,19.5,587.5,70.11,54.83
2016,7,10,8,30,867.0,80.0,3.5,20.0,635.0,71.78,55.96
2016,7,10,8,45,881.5,81.5,3.55,20.5,680.0,72.65,56.42
2016,7,10,9,0,896.0,83.0,3.6,21.0,725.0,87.68,54.54
2016,7,10,9,15,906.5,84.5,3.65,21.5,765.0,140.38,74.82
2016,7,10,9,30,917.0,86.0,3.7,22.0,805.0,194.52,110.25
2016,7,10,9,45,925.5,86.5,3.75,22.5,839.5,248.85,153.26
2016,7,10,10,0,934.0,87.0,3.8,23.0,874.0,303.98,200.26
2016,7,10,10,15,940.0,88.0,3.85,23.5,903.0,359.27,248.48
2016,7,10,10,30,946.0,89.0,3.9,24.0,932.0,414.68,296.46
2016,7,10,10,45,950.0,90.5,3.95,24.5,953.5,469.52,343.05
2016,7,10,11,0,954.0,92.0,4.0,25.0,975.0,523.87,387.98
2016,7,10,11,15,957.0,92.5,4.05,25.0,990.0,576.28,431.0
2016,7,10,11,30,960.0,93.0,4.1,25.0,1005.0,627.68,472.16
2016,7,10,11,45,961.0,93.0,4.2,25.5,1012.5,676.26,509.42
2016,7,10,12,0,962.0,93.0,4.3,26.0,1020.0,723.27,544.57
2016,7,10,12,15,962.5,93.0,4.35,26.0,1020.0,768.18,578.35
2016,7,10,12,30,963.0,93.0,4.4,26.0,1020.0,811.09,608.46
2016,7,10,12,45,955.0,97.5,4.5,26.0,1011.0,849.0,634.86
2016,7,10,13,0,947.0,102.0,4.6,26.0,1002.0,884.09,659.58
2016,7,10,13,15,944.5,101.5,4.6,26.0,987.0,916.41,681.72
2016,7,10,13,30,942.0,101.0,4.6,26.0,972.0,945.76,701.84
2016,7,10,13,45,940.0,99.0,4.6,26.0,950.5,970.99,719.24
2016,7,10,14,0,938.0,97.0,4.6,26.0,929.0,992.97,734.53
2016,7,10,14,15,932.0,96.0,4.55,26.0,900.5,1008.77,745.38
2016,7,10,14,30,926.0,95.0,4.5,26.0,872.0,1021.08,754.3
2016,7,10,14,45,919.5,93.0,4.5,26.0,837.5,1028.29,760.22
2016,7,10,15,0,913.0,91.0,4.5,26.0,803.0,1031.94,763.97
2016,7,10,15,15,903.0,89.5,4.4,25.5,763.0,1029.1,764.5
2016,7,10,15,30,893.0,88.0,4.3,25.0,723.0,1022.81,762.91
2016,7,10,15,45,881.0,85.5,4.25,25.0,679.0,1009.92,755.85
2016,7,10,16,0,869.0,83.0,4.2,25.0,635.0,993.77,746.74
2016,7,10,16,15,852.0,80.5,4.1,24.5,586.5,969.5,733.33
2016,7,10,16,30,835.0,78.0,4.0,24.0,538.0,942.42,717.96
2016,7,10,16,45,812.5,75.0,3.95,23.5,487.5,917.74,704.39
2016,7,10,17,0,790.0,72.0,3.9,23.0,437.0,879.58,681.04
2016,7,10,17,15,759.5,68.5,3.75,22.5,385.5,831.25,649.41
2016,7,10,17,30,729.0,65.0,3.6,22.0,334.0,781.6,615.94
2016,7,10,17,45,685.5,60.5,3.5,21.5,282.5,718.1,571.17
2016,7,10,18,0,642.0,56.0,3.4,21.0,231.0,654.68,524.54
2016,7,10,18,15,577.0,49.5,3.05,20.0,182.5,578.62,465.88
2016,7,10,18,30,512.0,43.0,2.7,19.0,134.0,499.44,401.75
2016,7,10,18,45,407.0,34.5,2.35,18.5,92.0,391.45,310.46
2016,7,10,19,0,302.0,26.0,2.0,18.0,50.0,289.77,197.97
2016,7,10,19,15,151.0,13.0,2.0,17.5,25.0,110.8,0.0
2016,7,10,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,5,15,156.5,13.0,1.2,13.5,27.0,10.52,0.0
2016,7,11,5,30,313.0,26.0,1.3,14.0,54.0,21.37,10.99
2016,7,11,5,45,410.5,34.5,1.45,15.0,95.0,28.01,18.59
2016,7,11,6,0,508.0,43.0,1.6,16.0,136.0,34.58,24.79
2016,7,11,6,15,569.5,49.0,1.55,16.5,184.0,38.88,28.82
2016,7,11,6,30,631.0,55.0,1.5,17.0,232.0,46.94,36.02
2016,7,11,6,45,673.5,59.5,1.5,18.0,282.5,50.11,38.66
2016,7,11,7,0,716.0,64.0,1.5,19.0,333.0,53.24,41.17
2016,7,11,7,15,746.0,67.5,1.6,19.5,383.5,55.41,42.84
2016,7,11,7,30,776.0,71.0,1.7,20.0,434.0,57.53,44.44
2016,7,11,7,45,799.0,74.0,1.8,21.0,484.0,59.13,45.46
2016,7,11,8,0,822.0,77.0,1.9,22.0,534.0,69.47,53.9
2016,7,11,8,15,838.5,79.5,1.95,22.5,581.5,71.21,55.07
2016,7,11,8,30,855.0,82.0,2.0,23.0,629.0,72.82,56.14
2016,7,11,8,45,868.5,83.5,2.15,24.0,672.5,73.63,56.42
2016,7,11,9,0,882.0,85.0,2.3,25.0,716.0,86.93,54.17
2016,7,11,9,15,892.0,86.5,2.35,25.5,755.5,138.88,73.19
2016,7,11,9,30,902.0,88.0,2.4,26.0,795.0,192.21,107.15
2016,7,11,9,45,901.5,94.0,2.5,26.5,827.0,247.52,150.26
2016,7,11,10,0,901.0,100.0,2.6,27.0,859.0,302.77,196.46
2016,7,11,10,15,907.0,101.0,2.65,27.0,887.0,356.47,242.63
2016,7,11,10,30,913.0,102.0,2.7,27.0,915.0,410.32,288.77
2016,7,11,10,45,917.0,103.5,2.75,27.5,936.0,463.62,333.1
2016,7,11,11,0,921.0,105.0,2.8,28.0,957.0,516.48,375.83
2016,7,11,11,15,924.0,105.5,2.85,28.0,971.5,567.47,416.77
2016,7,11,11,30,927.0,106.0,2.9,28.0,986.0,617.52,455.94
2016,7,11,11,45,928.0,106.5,2.95,28.5,993.5,665.22,491.49
2016,7,11,12,0,929.0,107.0,3.0,29.0,1001.0,711.46,525.02
2016,7,11,12,15,929.0,107.0,3.05,29.0,1001.0,754.95,556.93
2016,7,11,12,30,929.0,107.0,3.1,29.0,1001.0,796.52,585.85
2016,7,11,12,45,932.5,103.5,3.2,29.0,995.0,835.71,612.58
2016,7,11,13,0,936.0,100.0,3.3,29.0,989.0,872.59,637.7
2016,7,11,13,15,934.0,99.5,3.4,28.5,974.5,904.96,661.14
2016,7,11,13,30,932.0,99.0,3.5,28.0,960.0,934.43,682.8
2016,7,11,13,45,928.5,98.0,3.6,28.0,938.5,958.98,699.99
2016,7,11,14,0,925.0,97.0,3.7,28.0,917.0,980.29,715.18
2016,7,11,14,15,920.0,96.0,3.75,27.5,889.5,996.84,728.52
2016,7,11,14,30,915.0,95.0,3.8,27.0,862.0,1009.97,739.83
2016,7,11,14,45,908.0,93.5,3.85,27.0,828.0,1017.12,745.94
2016,7,11,15,0,901.0,92.0,3.9,27.0,794.0,1020.76,749.97
2016,7,11,15,15,892.0,90.5,3.9,26.5,755.0,1018.93,751.72
2016,7,11,15,30,883.0,89.0,3.9,26.0,716.0,1013.68,751.42
2016,7,11,15,45,871.5,86.5,3.95,26.0,672.5,1001.36,745.4
2016,7,11,16,0,860.0,84.0,4.0,26.0,629.0,985.81,737.34
2016,7,11,16,15,844.0,81.5,3.95,25.5,581.5,962.67,725.02
2016,7,11,16,30,828.0,79.0,3.9,25.0,534.0,936.72,710.76
2016,7,11,16,45,808.0,75.5,3.85,24.5,484.5,913.99,698.57
