Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,17,0,788.0,72.0,3.8,24.0,435.0,877.65,676.58
2016,7,11,17,15,758.0,68.5,3.65,23.0,384.0,829.84,646.69
2016,7,11,17,30,728.0,65.0,3.5,22.0,333.0,780.69,614.84
2016,7,11,17,45,687.0,60.0,3.4,21.5,282.0,718.78,571.28
2016,7,11,18,0,646.0,55.0,3.3,21.0,231.0,656.86,525.78
2016,7,11,18,15,582.0,49.0,3.15,20.0,182.5,582.04,468.71
2016,7,11,18,30,518.0,43.0,3.0,19.0,134.0,504.21,406.02
2016,7,11,18,45,415.0,34.0,2.85,18.0,92.0,396.81,315.74
2016,7,11,19,0,312.0,25.0,2.7,17.0,50.0,295.04,200.48
2016,7,11,19,15,156.0,12.5,2.75,16.5,25.0,113.66,0.0
2016,7,11,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,5,15,168.5,12.0,3.3,13.5,26.5,10.24,0.0
2016,7,12,5,30,337.0,24.0,3.4,14.0,53.0,19.72,9.46
2016,7,12,5,45,434.0,32.0,3.55,14.5,94.5,26.03,16.86
2016,7,12,6,0,531.0,40.0,3.7,15.0,136.0,35.14,25.34
2016,7,12,6,15,590.5,45.5,3.7,15.5,184.0,39.47,29.43
2016,7,12,6,30,650.0,51.0,3.7,16.0,232.0,43.79,33.34
2016,7,12,6,45,690.5,55.0,3.7,16.5,282.0,46.68,35.86
2016,7,12,7,0,731.0,59.0,3.7,17.0,332.0,49.56,38.26
2016,7,12,7,15,760.5,62.0,3.7,17.0,383.0,51.51,39.86
2016,7,12,7,30,790.0,65.0,3.7,17.0,434.0,53.43,41.41
2016,7,12,7,45,811.0,68.0,3.75,17.5,483.5,63.26,49.73
2016,7,12,8,0,832.0,71.0,3.8,18.0,533.0,65.65,51.51
2016,7,12,8,15,849.5,73.5,3.8,18.5,581.0,67.51,52.84
2016,7,12,8,30,867.0,76.0,3.8,19.0,629.0,69.26,54.05
2016,7,12,8,45,879.5,78.0,3.8,19.5,673.0,70.47,54.81
2016,7,12,9,0,892.0,80.0,3.8,20.0,717.0,82.74,52.87
2016,7,12,9,15,902.5,81.5,3.8,20.5,757.0,135.25,71.91
2016,7,12,9,30,913.0,83.0,3.8,21.0,797.0,189.2,106.8
2016,7,12,9,45,921.0,84.5,3.8,21.5,832.0,243.91,150.05
2016,7,12,10,0,929.0,86.0,3.8,22.0,867.0,299.4,197.41
2016,7,12,10,15,935.5,87.0,3.8,22.0,896.0,354.66,246.19
2016,7,12,10,30,942.0,88.0,3.8,22.0,925.0,410.1,295.01
2016,7,12,10,45,946.5,89.0,3.85,22.0,947.0,464.69,342.47
2016,7,12,11,0,951.0,90.0,3.9,22.0,969.0,518.83,388.48
2016,7,12,11,15,954.5,90.5,3.9,22.0,985.0,571.43,432.08
2016,7,12,11,30,958.0,91.0,3.9,22.0,1001.0,623.08,473.79
2016,7,12,11,45,960.0,91.5,3.95,22.5,1009.0,672.67,512.06
2016,7,12,12,0,962.0,92.0,4.0,23.0,1017.0,720.79,548.23
2016,7,12,12,15,963.0,92.0,4.0,23.0,1017.5,766.14,582.47
2016,7,12,12,30,964.0,92.0,4.0,23.0,1018.0,809.54,613.02
2016,7,12,12,45,954.5,97.5,4.0,23.0,1009.0,847.28,639.12
2016,7,12,13,0,945.0,103.0,4.0,23.0,1000.0,882.13,663.14
2016,7,12,13,15,943.0,102.5,4.05,23.0,985.5,914.94,685.98
2016,7,12,13,30,941.0,102.0,4.1,23.0,971.0,944.82,706.83
2016,7,12,13,45,938.5,100.5,4.15,23.0,949.5,970.2,724.7
2016,7,12,14,0,936.0,99.0,4.2,23.0,928.0,992.31,740.48
2016,7,12,14,15,930.0,98.0,4.2,22.5,899.5,1008.23,753.38
2016,7,12,14,30,924.0,97.0,4.2,22.0,871.0,1020.66,764.16
2016,7,12,14,45,917.0,95.5,4.25,22.0,836.5,1028.03,770.57
2016,7,12,15,0,910.0,94.0,4.3,22.0,802.0,1031.87,774.8
2016,7,12,15,15,900.0,92.0,4.2,21.5,762.0,1028.6,774.99
2016,7,12,15,30,890.0,90.0,4.1,21.0,722.0,1021.84,773.01
2016,7,12,15,45,877.0,87.5,4.1,21.0,677.5,1008.05,765.55
2016,7,12,16,0,864.0,85.0,4.1,21.0,633.0,991.01,756.02
2016,7,12,16,15,846.5,82.5,4.0,20.5,584.5,966.38,742.11
2016,7,12,16,30,829.0,80.0,3.9,20.0,536.0,950.27,734.14
2016,7,12,16,45,806.5,77.0,3.8,20.0,485.5,914.5,710.83
2016,7,12,17,0,784.0,74.0,3.7,20.0,435.0,876.48,685.74
2016,7,12,17,15,752.5,70.0,3.55,19.5,383.0,826.67,652.67
2016,7,12,17,30,721.0,66.0,3.4,19.0,331.0,775.6,617.75
2016,7,12,17,45,678.0,61.0,3.25,18.5,280.0,712.08,572.23
2016,7,12,18,0,635.0,56.0,3.1,18.0,229.0,654.91,529.57
2016,7,12,18,15,569.0,49.5,2.85,17.5,180.0,572.14,464.53
2016,7,12,18,30,503.0,43.0,2.6,17.0,131.0,492.48,398.87
2016,7,12,18,45,397.0,34.0,2.35,16.5,89.5,383.45,306.01
2016,7,12,19,0,291.0,25.0,2.1,16.0,48.0,279.51,187.25
2016,7,12,19,15,145.5,12.5,2.1,15.5,24.0,106.71,0.0
2016,7,12,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,13,5,15,159.5,12.5,2.3,13.5,26.0,10.67,0.0
2016,7,13,5,30,319.0,25.0,2.4,14.0,52.0,20.59,9.87
2016,7,13,5,45,420.5,33.5,2.5,14.5,94.0,27.27,17.91
2016,7,13,6,0,522.0,42.0,2.6,15.0,136.0,33.91,24.25
2016,7,13,6,15,585.0,48.0,2.55,15.5,184.5,38.26,28.37
2016,7,13,6,30,648.0,54.0,2.5,16.0,233.0,46.31,35.59
2016,7,13,6,45,691.0,58.5,2.45,17.0,284.5,49.53,38.31
2016,7,13,7,0,734.0,63.0,2.4,18.0,336.0,52.72,40.88
2016,7,13,7,15,764.5,66.5,2.35,18.5,388.0,54.94,42.62
2016,7,13,7,30,795.0,70.0,2.3,19.0,440.0,57.12,44.28
2016,7,13,7,45,818.0,73.0,2.25,20.0,490.5,58.77,45.36
2016,7,13,8,0,841.0,76.0,2.2,21.0,541.0,69.12,53.85
2016,7,13,8,15,858.0,78.0,2.15,21.5,589.5,70.59,54.79
2016,7,13,8,30,875.0,80.0,2.1,22.0,638.0,71.96,55.65
2016,7,13,8,45,888.0,82.0,2.05,23.0,682.5,73.13,56.24
2016,7,13,9,0,901.0,84.0,2.0,24.0,727.0,83.94,53.87
2016,7,13,9,15,911.0,86.0,2.0,24.5,767.5,137.32,72.34
2016,7,13,9,30,921.0,88.0,2.0,25.0,808.0,192.1,106.73
2016,7,13,9,45,916.5,96.0,2.0,26.0,839.0,249.08,150.69
2016,7,13,10,0,912.0,104.0,2.0,27.0,870.0,305.57,197.34
2016,7,13,10,15,918.5,105.5,1.95,27.5,898.5,360.52,243.56
2016,7,13,10,30,925.0,107.0,1.9,28.0,927.0,415.69,289.5
2016,7,13,10,45,929.5,107.5,1.85,29.0,949.0,469.35,332.59
2016,7,13,11,0,934.0,108.0,1.8,30.0,971.0,522.59,373.79
2016,7,13,11,15,937.0,108.5,1.85,30.0,986.0,574.42,414.45
2016,7,13,11,30,940.0,109.0,1.9,30.0,1001.0,625.29,453.32
2016,7,13,11,45,941.5,109.5,2.0,30.5,1008.5,674.11,489.06
2016,7,13,12,0,943.0,110.0,2.1,31.0,1016.0,721.49,522.85
2016,7,13,12,15,943.0,110.0,2.2,31.0,1016.0,765.8,554.87
2016,7,13,12,30,943.0,110.0,2.3,31.0,1016.0,808.14,584.06
2016,7,13,12,45,942.5,109.0,2.45,31.5,1008.5,847.05,609.18
2016,7,13,13,0,942.0,108.0,2.6,32.0,1001.0,883.49,632.58
2016,7,13,13,15,939.0,107.5,2.7,32.0,986.0,915.54,654.03
2016,7,13,13,30,936.0,107.0,2.8,32.0,971.0,944.61,673.63
2016,7,13,13,45,931.5,106.0,2.9,32.0,948.5,968.7,690.14
2016,7,13,14,0,927.0,105.0,3.0,32.0,926.0,989.47,704.68
2016,7,13,14,15,920.5,104.0,3.05,31.5,897.0,1004.94,717.06
2016,7,13,14,30,914.0,103.0,3.1,31.0,868.0,1016.92,727.43
2016,7,13,14,45,905.5,101.5,3.2,31.0,833.0,1022.87,733.1
2016,7,13,15,0,897.0,100.0,3.3,31.0,798.0,1025.28,736.71
2016,7,13,15,15,886.0,98.0,3.3,30.5,757.5,1021.11,736.98
2016,7,13,15,30,875.0,96.0,3.3,30.0,717.0,1013.48,735.23
2016,7,13,15,45,860.0,94.0,3.35,30.0,672.0,998.46,727.71
2016,7,13,16,0,845.0,92.0,3.4,30.0,627.0,980.28,718.23
2016,7,13,16,15,826.5,89.5,3.35,29.5,578.5,966.73,712.58
2016,7,13,16,30,808.0,87.0,3.3,29.0,530.0,938.49,697.1
2016,7,13,16,45,784.0,83.5,3.3,28.5,479.5,900.96,675.56
2016,7,13,17,0,760.0,80.0,3.3,28.0,429.0,861.23,652.08
2016,7,13,17,15,727.5,75.5,3.15,27.0,377.5,810.31,620.5
2016,7,13,17,30,695.0,71.0,3.0,26.0,326.0,758.17,587.0
2016,7,13,17,45,650.0,65.5,2.95,25.5,275.0,699.23,546.49
2016,7,13,18,0,605.0,60.0,2.9,25.0,224.0,635.04,500.19
2016,7,13,18,15,537.0,53.0,2.55,23.5,176.0,550.85,437.08
2016,7,13,18,30,469.0,46.0,2.2,22.0,128.0,469.8,373.0
2016,7,13,18,45,363.5,36.0,1.9,21.0,87.0,361.02,282.61
2016,7,13,19,0,258.0,26.0,1.6,20.0,46.0,256.38,165.42
2016,7,13,19,15,129.0,13.0,1.7,19.5,23.0,96.21,0.0
2016,7,13,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,5,15,144.5,13.0,1.95,14.5,25.0,11.1,0.0
2016,7,14,5,30,289.0,26.0,2.1,15.0,50.0,21.45,10.15
2016,7,14,5,45,396.5,35.0,2.3,16.0,91.5,28.51,18.8
2016,7,14,6,0,504.0,44.0,2.5,17.0,133.0,35.51,25.41
2016,7,14,6,15,569.0,50.0,2.45,17.5,181.5,39.77,29.44
2016,7,14,6,30,634.0,56.0,2.4,18.0,230.0,44.03,33.28
2016,7,14,6,45,680.0,60.5,2.35,19.0,281.5,51.09,39.35
2016,7,14,7,0,726.0,65.0,2.3,20.0,333.0,54.23,41.85
2016,7,14,7,15,757.0,68.5,2.3,20.5,385.0,56.39,43.52
2016,7,14,7,30,788.0,72.0,2.3,21.0,437.0,58.51,45.11
2016,7,14,7,45,812.0,74.5,2.35,22.0,488.0,59.76,45.83
2016,7,14,8,0,836.0,77.0,2.4,23.0,539.0,69.7,53.9
2016,7,14,8,15,853.5,79.5,2.35,23.5,587.5,71.49,55.1
2016,7,14,8,30,871.0,82.0,2.3,24.0,636.0,73.15,56.2
2016,7,14,8,45,885.0,83.5,2.3,25.0,681.0,74.0,56.51
2016,7,14,9,0,899.0,85.0,2.3,26.0,726.0,82.95,63.5
2016,7,14,9,15,909.5,87.0,2.3,26.5,766.5,136.31,71.44
2016,7,14,9,30,920.0,89.0,2.3,27.0,807.0,191.13,105.32
2016,7,14,9,45,927.0,91.0,2.35,28.0,841.5,246.54,147.26
2016,7,14,10,0,934.0,93.0,2.4,29.0,876.0,302.63,193.07
2016,7,14,10,15,940.0,94.0,2.4,29.5,905.0,358.22,239.85
2016,7,14,10,30,946.0,95.0,2.4,30.0,934.0,413.95,286.39
2016,7,14,10,45,950.5,96.0,2.4,31.0,956.0,468.97,330.73
2016,7,14,11,0,955.0,97.0,2.4,32.0,978.0,523.55,373.21
2016,7,14,11,15,957.5,97.5,2.45,32.0,993.0,576.09,414.53
2016,7,14,11,30,960.0,98.0,2.5,32.0,1008.0,627.57,453.97
2016,7,14,11,45,961.5,98.0,2.6,32.5,1015.5,676.82,490.08
2016,7,14,12,0,963.0,98.0,2.7,33.0,1023.0,724.55,524.16
2016,7,14,12,15,963.0,98.5,2.8,33.0,1023.0,769.92,556.92
2016,7,14,12,30,963.0,99.0,2.9,33.0,1023.0,813.27,586.45
2016,7,14,12,45,954.0,103.5,3.0,33.0,1013.0,850.77,611.47
2016,7,14,13,0,945.0,108.0,3.1,33.0,1003.0,885.37,634.59
2016,7,14,13,15,942.0,107.5,3.2,32.5,987.5,917.58,657.51
2016,7,14,13,30,939.0,107.0,3.3,32.0,972.0,946.79,678.63
2016,7,14,13,45,934.0,106.0,3.4,32.0,949.5,970.55,694.98
2016,7,14,14,0,929.0,105.0,3.5,32.0,927.0,990.96,709.32
2016,7,14,14,15,922.5,104.0,3.55,31.5,898.0,1006.52,721.82
2016,7,14,14,30,916.0,103.0,3.6,31.0,869.0,1018.58,732.29
2016,7,14,14,45,907.0,101.5,3.65,31.0,833.5,1024.1,737.27
2016,7,14,15,0,898.0,100.0,3.7,31.0,798.0,1026.06,740.18
2016,7,14,15,15,887.0,98.5,3.7,30.5,757.5,1022.5,740.85
2016,7,14,15,30,876.0,97.0,3.7,30.0,717.0,1015.5,739.48
2016,7,14,15,45,861.0,94.5,3.7,29.5,672.0,999.94,732.64
2016,7,14,16,0,846.0,92.0,3.7,29.0,627.0,981.18,723.78
2016,7,14,16,15,827.5,89.5,3.65,28.0,578.5,967.64,719.55
2016,7,14,16,30,809.0,87.0,3.6,27.0,530.0,939.41,705.3
2016,7,14,16,45,784.0,83.5,3.6,26.5,479.0,900.89,682.77
2016,7,14,17,0,759.0,80.0,3.6,26.0,428.0,860.21,658.29
2016,7,14,17,15,726.0,75.5,3.5,25.0,376.0,808.85,626.26
2016,7,14,17,30,693.0,71.0,3.4,24.0,324.0,762.09,596.43
2016,7,14,17,45,646.0,66.0,3.35,23.0,273.0,696.39,551.44
2016,7,14,18,0,599.0,61.0,3.3,22.0,222.0,631.3,504.67
2016,7,14,18,15,530.0,53.5,3.2,21.0,174.0,545.78,439.34
2016,7,14,18,30,461.0,46.0,3.1,20.0,126.0,463.5,373.05
2016,7,14,18,45,354.0,36.0,3.05,19.0,85.5,353.93,280.72
2016,7,14,19,0,247.0,26.0,3.0,18.0,45.0,247.69,158.46
2016,7,14,19,15,123.5,13.0,3.0,17.5,22.5,92.56,0.0
2016,7,14,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,12.5,3.0,13.5,12.5,10.67,0.0
2016,7,15,5,30,0.0,25.0,3.1,14.0,25.0,20.33,9.01
2016,7,15,5,45,21.0,43.0,3.25,14.5,46.5,34.08,23.66
2016,7,15,6,0,42.0,61.0,3.4,15.0,68.0,47.68,36.27
2016,7,15,6,15,52.5,81.5,3.35,15.5,93.5,62.66,49.86
2016,7,15,6,30,63.0,102.0,3.3,16.0,119.0,77.42,63.01
2016,7,15,6,45,71.0,123.0,3.3,16.5,146.0,92.24,75.93
2016,7,15,7,0,79.0,144.0,3.3,17.0,173.0,106.8,88.36
2016,7,15,7,15,78.5,165.5,3.2,17.5,198.0,121.29,100.45
2016,7,15,7,30,78.0,187.0,3.1,18.0,223.0,135.46,112.06
2016,7,15,7,45,66.5,205.0,3.05,19.0,238.5,147.21,121.19
2016,7,15,8,0,55.0,223.0,3.0,20.0,254.0,158.64,129.9
2016,7,15,8,15,461.0,152.0,2.95,20.5,442.5,97.5,77.81
2016,7,15,8,30,867.0,81.0,2.9,21.0,631.0,72.46,56.31
2016,7,15,8,45,881.0,83.0,2.9,22.0,676.0,73.63,56.92
2016,7,15,9,0,895.0,85.0,2.9,23.0,721.0,81.28,62.93
2016,7,15,9,15,906.0,86.5,2.9,23.5,761.5,134.2,71.27
2016,7,15,9,30,917.0,88.0,2.9,24.0,802.0,188.62,104.99
2016,7,15,9,45,922.5,90.5,2.95,24.5,836.0,243.93,147.7
2016,7,15,10,0,928.0,93.0,3.0,25.0,870.0,299.77,194.51
2016,7,15,10,15,934.5,94.5,3.05,25.5,899.0,355.58,242.42
2016,7,15,10,30,941.0,96.0,3.1,26.0,928.0,411.59,290.24
2016,7,15,10,45,946.0,96.0,3.2,26.5,950.5,465.93,335.99
2016,7,15,11,0,951.0,96.0,3.3,27.0,973.0,519.86,380.22
2016,7,15,11,15,954.0,96.5,3.4,27.0,988.5,572.5,423.04
2016,7,15,11,30,957.0,97.0,3.5,27.0,1004.0,624.14,464.04
2016,7,15,11,45,959.5,97.0,3.6,27.5,1012.0,673.91,501.72
2016,7,15,12,0,962.0,97.0,3.7,28.0,1020.0,722.25,537.38
2016,7,15,12,15,962.0,97.0,3.75,28.0,1020.0,767.2,570.75
2016,7,15,12,30,962.0,97.0,3.8,28.0,1020.0,810.12,600.74
2016,7,15,12,45,955.0,100.5,3.85,28.0,1011.0,848.3,626.78
2016,7,15,13,0,948.0,104.0,3.9,28.0,1002.0,883.7,650.89
2016,7,15,13,15,945.5,103.5,3.9,28.0,986.5,916.38,672.88
2016,7,15,13,30,943.0,103.0,3.9,28.0,971.0,946.07,692.88
2016,7,15,13,45,940.0,101.0,3.9,28.0,949.0,970.73,709.58
2016,7,15,14,0,937.0,99.0,3.9,28.0,927.0,992.06,724.19
2016,7,15,14,15,931.0,98.0,3.9,27.5,898.0,1008.14,736.93
2016,7,15,14,30,925.0,97.0,3.9,27.0,869.0,1020.71,747.58
2016,7,15,14,45,916.5,95.5,3.95,27.0,834.0,1026.72,752.97
2016,7,15,15,0,908.0,94.0,4.0,27.0,799.0,1029.16,756.22
2016,7,15,15,15,897.0,92.5,4.0,26.5,758.5,1025.53,756.83
2016,7,15,15,30,886.0,91.0,4.0,26.0,718.0,1018.44,755.34
2016,7,15,15,45,870.0,89.5,4.0,26.0,672.5,1002.93,746.89
2016,7,15,16,0,854.0,88.0,4.0,26.0,627.0,984.24,736.45
2016,7,15,16,15,835.5,85.5,3.95,25.5,578.5,958.82,722.6
2016,7,15,16,30,817.0,83.0,3.9,25.0,530.0,942.06,714.65
2016,7,15,16,45,789.0,81.0,3.85,24.5,478.5,902.45,690.7
2016,7,15,17,0,761.0,79.0,3.8,24.0,427.0,860.76,664.95
2016,7,15,17,15,727.5,74.5,3.7,23.0,375.0,808.9,632.21
2016,7,15,17,30,694.0,70.0,3.6,22.0,323.0,755.87,597.45
2016,7,15,17,45,641.0,66.0,3.55,21.5,271.5,691.93,552.14
2016,7,15,18,0,588.0,62.0,3.5,21.0,220.0,623.24,501.16
2016,7,15,18,15,517.5,54.5,3.4,20.0,172.0,536.82,434.58
2016,7,15,18,30,447.0,47.0,3.3,19.0,124.0,453.7,367.07
2016,7,15,18,45,334.5,36.5,3.25,18.5,83.5,339.92,270.0
2016,7,15,19,0,222.0,26.0,3.2,18.0,43.0,229.06,142.52
2016,7,15,19,15,111.0,13.0,3.2,17.5,21.5,84.28,0.0
2016,7,15,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,5,15,124.5,13.0,3.6,14.5,22.5,11.1,0.0
2016,7,16,5,30,249.0,26.0,3.7,15.0,45.0,21.47,9.34
2016,7,16,5,45,359.5,35.5,3.85,15.5,86.0,28.9,19.08
2016,7,16,6,0,470.0,45.0,4.0,16.0,127.0,36.26,26.12
2016,7,16,6,15,537.0,51.5,3.9,16.5,174.5,40.85,30.47
2016,7,16,6,30,604.0,58.0,3.8,17.0,222.0,45.41,34.61
2016,7,16,6,45,386.0,100.5,3.75,17.5,213.5,72.45,58.36
2016,7,16,7,0,168.0,143.0,3.7,18.0,205.0,103.81,85.46
2016,7,16,7,15,464.0,109.5,3.65,18.5,315.5,77.15,61.94
2016,7,16,7,30,760.0,76.0,3.6,19.0,426.0,61.14,47.77
2016,7,16,7,45,494.0,153.5,3.55,19.5,391.0,102.73,83.27
2016,7,16,8,0,228.0,231.0,3.5,20.0,356.0,157.89,129.43
2016,7,16,8,15,539.5,158.0,3.5,20.5,490.0,100.88,80.72
2016,7,16,8,30,851.0,85.0,3.5,21.0,624.0,74.69,58.22
2016,7,16,8,45,868.0,86.0,3.5,21.5,669.0,75.23,58.4
2016,7,16,9,0,885.0,87.0,3.5,22.0,714.0,80.66,62.69
2016,7,16,9,15,895.5,88.5,3.5,22.5,754.5,133.05,71.48
2016,7,16,9,30,906.0,90.0,3.5,23.0,795.0,186.9,104.72
2016,7,16,9,45,913.5,92.0,3.55,23.5,829.5,241.74,147.08
2016,7,16,10,0,921.0,94.0,3.6,24.0,864.0,297.33,193.85
2016,7,16,10,15,927.5,95.0,3.65,24.0,893.0,352.49,242.06
2016,7,16,10,30,934.0,96.0,3.7,24.0,922.0,407.84,290.43
2016,7,16,10,45,938.0,97.0,3.75,24.5,944.0,462.16,336.67
2016,7,16,11,0,942.0,98.0,3.8,25.0,966.0,515.99,381.3
2016,7,16,11,15,945.5,98.5,3.85,25.0,981.0,568.52,424.46
2016,7,16,11,30,949.0,99.0,3.9,25.0,996.0,620.13,465.82
2016,7,16,11,45,950.5,99.5,4.0,25.5,1004.0,669.39,503.6
2016,7,16,12,0,952.0,100.0,4.1,26.0,1012.0,717.16,539.32
2016,7,16,12,15,952.5,100.0,4.15,26.0,1012.5,762.16,573.17
2016,7,16,12,30,953.0,100.0,4.2,26.0,1013.0,805.19,603.79
2016,7,16,12,45,948.0,102.0,4.3,26.0,1004.5,843.43,630.44
2016,7,16,13,0,943.0,104.0,4.4,26.0,996.0,878.98,655.23
2016,7,16,13,15,941.0,103.5,4.4,26.0,981.5,911.96,677.8
2016,7,16,13,30,939.0,103.0,4.4,26.0,967.0,942.02,698.38
2016,7,16,13,45,935.0,102.0,4.45,26.0,945.5,966.67,715.62
2016,7,16,14,0,931.0,101.0,4.5,26.0,924.0,988.03,730.77
2016,7,16,14,15,925.5,100.0,4.45,25.5,895.5,1004.56,743.76
2016,7,16,14,30,920.0,99.0,4.4,25.0,867.0,1017.62,754.61
2016,7,16,14,45,912.0,98.0,4.4,25.0,832.5,1024.7,760.46
2016,7,16,15,0,904.0,97.0,4.4,25.0,798.0,1028.26,764.17
2016,7,16,15,15,893.5,95.0,4.35,24.5,758.0,1024.65,764.47
2016,7,16,15,30,883.0,93.0,4.3,24.0,718.0,1017.57,762.64
2016,7,16,15,45,869.0,91.0,4.25,24.0,673.0,1003.56,754.8
2016,7,16,16,0,855.0,89.0,4.2,24.0,628.0,986.34,744.93
2016,7,16,16,15,837.0,86.5,4.1,23.5,579.5,973.08,738.99
2016,7,16,16,30,819.0,84.0,4.0,23.0,531.0,945.25,722.98
2016,7,16,16,45,794.5,81.0,3.95,22.5,480.0,907.73,700.38
2016,7,16,17,0,770.0,78.0,3.9,22.0,429.0,868.01,675.81
2016,7,16,17,15,737.5,73.5,3.8,21.5,377.0,816.91,642.13
2016,7,16,17,30,705.0,69.0,3.7,21.0,325.0,764.56,606.54
2016,7,16,17,45,659.5,64.0,3.6,20.5,274.0,705.39,564.44
2016,7,16,18,0,614.0,59.0,3.5,20.0,223.0,641.24,516.6
2016,7,16,18,15,544.0,52.0,3.4,19.0,174.5,555.14,450.17
2016,7,16,18,30,474.0,45.0,3.3,18.0,126.0,472.34,382.72
2016,7,16,18,45,365.0,35.0,3.2,17.5,85.0,360.9,286.94
2016,7,16,19,0,256.0,25.0,3.1,17.0,44.0,251.07,152.18
2016,7,16,19,15,128.0,12.5,3.05,16.5,22.0,95.03,0.0
2016,7,16,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,5,15,147.5,12.0,3.55,14.0,23.0,10.24,0.0
2016,7,17,5,30,295.0,24.0,3.6,14.0,46.0,19.83,7.78
2016,7,17,5,45,406.0,32.0,3.7,14.5,87.5,26.11,16.72
2016,7,17,6,0,517.0,40.0,3.8,15.0,129.0,32.39,22.82
2016,7,17,6,15,581.5,46.0,3.8,15.5,177.5,40.02,29.86
2016,7,17,6,30,646.0,52.0,3.8,16.0,226.0,44.75,34.17
2016,7,17,6,45,681.0,58.5,3.8,16.5,276.0,49.57,38.41
2016,7,17,7,0,716.0,65.0,3.8,17.0,326.0,54.23,42.39
2016,7,17,7,15,747.5,68.5,3.8,17.5,377.5,56.38,44.07
2016,7,17,7,30,779.0,72.0,3.8,18.0,429.0,58.49,45.67
2016,7,17,7,45,806.0,73.5,3.8,18.5,480.0,59.07,45.92
2016,7,17,8,0,833.0,75.0,3.8,19.0,531.0,68.34,53.65
2016,7,17,8,15,850.5,77.5,3.85,19.0,579.5,70.16,55.03
2016,7,17,8,30,868.0,80.0,3.9,19.0,628.0,71.86,56.31
2016,7,17,8,45,884.0,80.5,3.95,19.5,673.0,72.17,56.29
2016,7,17,9,0,900.0,81.0,4.0,20.0,718.0,75.84,59.13
2016,7,17,9,15,910.0,82.5,4.0,20.5,758.0,128.98,68.81
2016,7,17,9,30,920.0,84.0,4.0,21.0,798.0,183.53,102.47
2016,7,17,9,45,917.0,91.0,4.05,21.5,830.0,240.36,147.08
2016,7,17,10,0,914.0,98.0,4.1,22.0,862.0,296.86,195.33
2016,7,17,10,15,920.0,99.5,4.1,22.0,890.5,351.93,243.86
2016,7,17,10,30,926.0,101.0,4.1,22.0,919.0,407.16,292.54
2016,7,17,10,45,928.5,102.5,4.2,22.0,940.0,460.91,339.55
2016,7,17,11,0,931.0,104.0,4.3,22.0,961.0,514.05,385.04
2016,7,17,11,15,934.0,104.5,4.35,22.0,975.5,565.92,428.41
2016,7,17,11,30,937.0,105.0,4.4,22.0,990.0,616.84,469.97
2016,7,17,11,45,937.0,106.0,4.5,22.0,997.0,665.16,508.81
2016,7,17,12,0,937.0,107.0,4.6,22.0,1004.0,711.91,545.68
2016,7,17,12,15,937.0,107.0,4.6,22.0,1004.0,756.12,579.55
2016,7,17,12,30,937.0,107.0,4.6,22.0,1004.0,798.36,610.41
2016,7,17,12,45,931.0,109.0,4.7,22.0,994.5,835.41,637.03
2016,7,17,13,0,925.0,111.0,4.8,22.0,985.0,869.75,661.77
2016,7,17,13,15,922.0,110.5,4.8,22.0,970.0,901.52,684.08
2016,7,17,13,30,919.0,110.0,4.8,22.0,955.0,930.35,704.35
2016,7,17,13,45,916.0,108.0,4.85,22.0,933.0,954.65,721.92
2016,7,17,14,0,913.0,106.0,4.9,22.0,911.0,975.7,737.38
2016,7,17,14,15,906.5,104.5,4.9,21.5,882.0,990.56,749.83
2016,7,17,14,30,900.0,103.0,4.9,21.0,853.0,1001.94,760.11
2016,7,17,14,45,893.0,100.5,4.95,21.0,818.5,1008.24,766.01
2016,7,17,15,0,886.0,98.0,5.0,21.0,784.0,1011.02,769.69
2016,7,17,15,15,874.5,96.0,4.95,20.5,744.0,1006.33,769.11
2016,7,17,15,30,863.0,94.0,4.9,20.0,704.0,998.22,766.34
2016,7,17,15,45,850.5,91.0,4.85,19.5,659.5,984.58,759.86
2016,7,17,16,0,838.0,88.0,4.8,19.0,615.0,967.75,751.23
2016,7,17,16,15,819.5,85.5,4.7,18.5,567.0,954.06,744.49
2016,7,17,16,30,801.0,83.0,4.6,18.0,519.0,925.92,727.43
2016,7,17,16,45,778.5,79.0,4.6,17.5,469.0,889.32,704.89
2016,7,17,17,0,756.0,75.0,4.6,17.0,419.0,850.51,680.29
2016,7,17,17,15,723.0,71.0,4.5,16.5,368.0,799.91,645.58
2016,7,17,17,30,690.0,67.0,4.4,16.0,317.0,748.17,609.02
2016,7,17,17,45,645.5,62.0,4.35,16.0,266.5,690.0,565.29
2016,7,17,18,0,601.0,57.0,4.3,16.0,216.0,627.19,516.12
2016,7,17,18,15,532.5,50.0,4.15,15.5,168.5,542.85,448.14
2016,7,17,18,30,464.0,43.0,4.0,15.0,121.0,461.84,379.77
2016,7,17,18,45,352.5,33.5,3.9,14.5,81.5,349.76,281.58
2016,7,17,19,0,241.0,24.0,3.8,14.0,42.0,238.54,140.77
2016,7,17,19,15,120.5,12.0,3.7,13.5,21.0,89.62,0.0
2016,7,17,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,18,5,15,122.0,12.0,3.35,13.0,21.0,10.24,0.0
2016,7,18,5,30,244.0,24.0,3.4,13.0,42.0,19.78,7.23
2016,7,18,5,45,361.5,33.0,3.5,13.5,82.5,26.85,17.39
2016,7,18,6,0,479.0,42.0,3.6,14.0,123.0,33.89,24.23
2016,7,18,6,15,544.0,48.0,3.55,14.5,170.0,38.17,28.34
2016,7,18,6,30,609.0,54.0,3.5,15.0,217.0,42.44,32.26
2016,7,18,6,45,312.5,90.5,3.5,15.5,175.0,64.98,52.23
2016,7,18,7,0,16.0,127.0,3.5,16.0,133.0,98.95,81.89
2016,7,18,7,15,8.0,131.5,3.45,16.5,134.5,103.37,85.34
2016,7,18,7,30,0.0,136.0,3.4,17.0,136.0,107.55,88.52
2016,7,18,7,45,17.5,173.0,3.35,17.5,182.5,134.05,110.79
2016,7,18,8,0,35.0,210.0,3.3,18.0,229.0,150.92,124.49
2016,7,18,8,15,17.5,184.5,3.25,18.5,194.0,144.16,118.11
2016,7,18,8,30,0.0,159.0,3.2,19.0,159.0,126.86,102.96
2016,7,18,8,45,29.5,230.5,3.2,19.5,251.5,165.33,134.67
2016,7,18,9,0,59.0,302.0,3.2,20.0,344.0,205.86,167.42
2016,7,18,9,15,120.0,334.0,3.2,20.0,425.0,222.9,169.08
2016,7,18,9,30,181.0,366.0,3.2,20.0,506.0,261.51,194.9
2016,7,18,9,45,218.0,378.5,3.25,20.5,555.0,292.97,216.78
2016,7,18,10,0,255.0,391.0,3.3,21.0,604.0,316.0,233.35
2016,7,18,10,15,297.0,394.0,3.35,21.0,650.5,352.78,261.64
2016,7,18,10,30,339.0,397.0,3.4,21.0,697.0,394.17,293.95
2016,7,18,10,45,632.0,245.5,3.45,21.5,820.5,428.9,318.57
2016,7,18,11,0,925.0,94.0,3.5,22.0,944.0,503.03,375.82
2016,7,18,11,15,927.5,94.5,3.6,22.0,959.0,554.24,418.51
2016,7,18,11,30,930.0,95.0,3.7,22.0,974.0,604.44,459.45
2016,7,18,11,45,931.5,95.5,3.8,22.5,981.0,652.83,497.12
2016,7,18,12,0,933.0,96.0,3.9,23.0,988.0,699.76,532.73
2016,7,18,12,15,933.0,96.0,3.95,23.0,988.5,743.59,566.19
2016,7,18,12,30,933.0,96.0,4.0,23.0,989.0,785.44,596.43
2016,7,18,12,45,935.0,93.5,4.1,23.0,982.5,824.48,624.02
2016,7,18,13,0,937.0,91.0,4.2,23.0,976.0,861.13,649.9
2016,7,18,13,15,935.0,90.5,4.25,22.5,961.5,893.62,673.97
2016,7,18,13,30,933.0,90.0,4.3,22.0,947.0,923.19,696.14
2016,7,18,13,45,931.0,88.0,4.4,22.0,926.0,948.21,714.21
2016,7,18,14,0,929.0,86.0,4.5,22.0,905.0,969.97,730.32
2016,7,18,14,15,923.5,85.0,4.45,22.0,877.0,986.1,741.61
2016,7,18,14,30,918.0,84.0,4.4,22.0,849.0,998.76,750.92
2016,7,18,14,45,913.0,81.5,4.4,22.0,815.5,1006.75,757.47
2016,7,18,15,0,908.0,79.0,4.4,22.0,782.0,1011.2,761.82
2016,7,18,15,15,898.5,77.5,4.35,21.5,742.5,1008.75,762.85
2016,7,18,15,30,889.0,76.0,4.3,21.0,703.0,1002.85,761.73
2016,7,18,15,45,878.5,73.5,4.25,21.0,659.5,991.33,755.45
2016,7,18,16,0,868.0,71.0,4.2,21.0,616.0,976.52,747.06
2016,7,18,16,15,852.0,69.0,4.1,20.5,568.5,953.71,734.33
2016,7,18,16,30,836.0,67.0,4.0,20.0,521.0,928.09,719.6
2016,7,18,16,45,816.0,64.0,3.95,20.0,471.5,894.6,698.07
2016,7,18,17,0,796.0,61.0,3.9,20.0,422.0,858.89,674.68
2016,7,18,17,15,767.0,58.0,3.75,19.5,371.0,823.03,651.44
2016,7,18,17,30,738.0,55.0,3.6,19.0,320.0,775.4,618.76
2016,7,18,17,45,697.0,51.0,3.5,18.5,270.0,714.75,575.3
2016,7,18,18,0,656.0,47.0,3.4,18.0,220.0,654.22,529.9
2016,7,18,18,15,593.0,41.5,3.2,17.5,172.0,574.12,466.48
2016,7,18,18,30,530.0,36.0,3.0,17.0,124.0,496.59,401.8
2016,7,18,18,45,423.0,28.5,2.9,16.5,83.5,387.22,306.7
2016,7,18,19,0,316.0,21.0,2.8,16.0,43.0,286.7,159.94
2016,7,18,19,15,158.0,10.5,2.75,15.5,21.5,112.97,0.0
2016,7,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,5,15,165.0,10.5,2.2,12.5,22.0,8.96,0.0
2016,7,19,5,30,330.0,21.0,2.4,13.0,44.0,17.34,5.08
2016,7,19,5,45,437.5,28.5,2.6,13.5,85.5,25.39,16.09
2016,7,19,6,0,545.0,36.0,2.8,14.0,127.0,31.87,22.44
2016,7,19,6,15,607.5,41.0,2.75,14.5,175.0,35.91,26.34
2016,7,19,6,30,670.0,46.0,2.7,15.0,223.0,39.98,30.08
2016,7,19,6,45,342.0,85.5,2.7,15.5,177.0,61.84,49.46
2016,7,19,7,0,14.0,125.0,2.7,16.0,131.0,97.53,80.64
2016,7,19,7,15,26.0,149.0,2.7,16.5,160.5,110.73,91.71
2016,7,19,7,30,38.0,173.0,2.7,17.0,190.0,126.67,104.97
2016,7,19,7,45,38.5,192.0,2.7,17.5,211.5,139.23,115.12
2016,7,19,8,0,39.0,211.0,2.7,18.0,233.0,151.5,124.89
2016,7,19,8,15,107.5,245.5,2.7,18.5,311.5,164.02,134.76
2016,7,19,8,30,176.0,280.0,2.7,19.0,390.0,183.13,149.98
2016,7,19,8,45,541.0,176.5,2.75,19.5,551.0,105.92,84.76
2016,7,19,9,0,906.0,73.0,2.8,20.0,712.0,67.84,52.33
2016,7,19,9,15,915.0,74.5,2.85,20.5,751.5,121.22,63.38
2016,7,19,9,30,924.0,76.0,2.9,21.0,791.0,175.9,96.36
2016,7,19,9,45,925.0,81.0,2.95,21.5,824.0,232.5,140.19
2016,7,19,10,0,926.0,86.0,3.0,22.0,857.0,289.18,188.21
2016,7,19,10,15,931.5,87.0,3.05,22.0,885.0,344.39,236.76
2016,7,19,10,30,937.0,88.0,3.1,22.0,913.0,399.68,285.43
2016,7,19,10,45,939.0,89.5,3.15,22.5,934.0,453.78,331.88
2016,7,19,11,0,941.0,91.0,3.2,23.0,955.0,507.19,376.51
2016,7,19,11,15,943.5,91.5,3.25,23.0,970.0,559.24,419.58
2016,7,19,11,30,946.0,92.0,3.3,23.0,985.0,610.26,460.73
2016,7,19,11,45,948.0,92.0,3.4,23.5,992.0,659.35,498.63
2016,7,19,12,0,950.0,92.0,3.5,24.0,999.0,706.97,534.46
2016,7,19,12,15,950.0,92.0,3.55,24.0,999.0,751.52,568.14
2016,7,19,12,30,950.0,92.0,3.6,24.0,999.0,794.03,598.42
2016,7,19,12,45,941.0,96.5,3.7,24.0,989.5,831.18,624.44
2016,7,19,13,0,932.0,101.0,3.8,24.0,980.0,865.46,648.47
2016,7,19,13,15,929.5,100.5,3.85,24.0,965.0,897.7,670.86
2016,7,19,13,30,927.0,100.0,3.9,24.0,950.0,927.0,691.27
2016,7,19,13,45,925.0,97.5,3.95,24.0,929.0,951.72,708.65
2016,7,19,14,0,923.0,95.0,4.0,24.0,908.0,973.17,723.94
2016,7,19,14,15,917.0,94.0,4.0,24.0,879.0,989.0,735.3
2016,7,19,14,30,911.0,93.0,4.0,24.0,850.0,1001.36,744.5
2016,7,19,14,45,905.0,90.5,4.05,24.0,816.0,1008.57,750.76
2016,7,19,15,0,899.0,88.0,4.1,24.0,782.0,1012.24,754.85
2016,7,19,15,15,888.5,86.0,4.1,23.5,742.5,1008.42,755.27
2016,7,19,15,30,878.0,84.0,4.1,23.0,703.0,1001.13,753.55
2016,7,19,15,45,868.0,81.0,4.1,23.0,659.0,989.77,747.75
2016,7,19,16,0,858.0,78.0,4.1,23.0,615.0,975.12,739.84
2016,7,19,16,15,841.0,75.5,4.05,22.5,567.5,950.95,726.57
2016,7,19,16,30,824.0,73.0,4.0,22.0,520.0,924.0,711.33
2016,7,19,16,45,805.0,69.0,4.0,21.5,470.5,890.52,691.54
2016,7,19,17,0,786.0,65.0,4.0,21.0,421.0,865.32,677.3
2016,7,19,17,15,755.5,61.5,3.9,20.5,370.0,817.11,645.4
2016,7,19,17,30,725.0,58.0,3.8,20.0,319.0,767.67,611.69
2016,7,19,17,45,685.5,53.5,3.7,19.5,268.5,707.97,568.88
2016,7,19,18,0,646.0,49.0,3.6,19.0,218.0,648.28,524.06
2016,7,19,18,15,581.0,43.0,3.35,18.0,170.5,566.1,459.76
2016,7,19,18,30,516.0,37.0,3.1,17.0,123.0,486.61,394.06
2016,7,19,18,45,411.0,29.0,2.9,16.5,82.5,386.97,305.77
2016,7,19,19,0,306.0,21.0,2.7,16.0,42.0,278.6,145.86
2016,7,19,19,15,153.0,10.5,2.6,15.5,21.0,109.61,0.0
2016,7,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,20,5,15,166.0,10.0,2.1,13.5,21.5,8.54,0.0
2016,7,20,5,30,332.0,20.0,2.3,14.0,43.0,17.99,4.72
2016,7,20,5,45,436.5,27.5,2.55,14.5,84.0,24.49,15.19
2016,7,20,6,0,541.0,35.0,2.8,15.0,125.0,30.99,21.55
2016,7,20,6,15,604.0,40.0,2.8,15.5,173.0,35.06,25.46
2016,7,20,6,30,667.0,45.0,2.8,16.0,221.0,39.15,29.21
2016,7,20,6,45,709.0,49.0,2.8,16.5,271.5,42.25,31.95
2016,7,20,7,0,751.0,53.0,2.8,17.0,322.0,45.33,34.56
2016,7,20,7,15,780.5,55.5,2.75,17.5,373.5,53.48,41.55
2016,7,20,7,30,810.0,58.0,2.7,18.0,425.0,56.0,43.52
2016,7,20,7,45,831.5,60.5,2.65,18.5,475.5,58.32,45.29
2016,7,20,8,0,853.0,63.0,2.6,19.0,526.0,60.54,46.95
2016,7,20,8,15,869.5,65.0,2.55,19.5,574.0,62.24,48.14
2016,7,20,8,30,886.0,67.0,2.5,20.0,622.0,63.83,49.25
2016,7,20,8,45,898.5,68.5,2.5,21.0,667.0,64.92,49.82
2016,7,20,9,0,911.0,70.0,2.5,22.0,712.0,65.92,50.31
2016,7,20,9,15,921.0,71.5,2.5,22.5,752.0,118.18,60.76
2016,7,20,9,30,931.0,73.0,2.5,23.0,792.0,173.34,93.36
2016,7,20,9,45,928.0,80.5,2.5,23.5,824.5,231.28,137.8
2016,7,20,10,0,925.0,88.0,2.5,24.0,857.0,288.89,186.09
2016,7,20,10,15,931.0,89.0,2.55,24.5,886.0,344.29,233.75
2016,7,20,10,30,937.0,90.0,2.6,25.0,915.0,399.83,281.39
2016,7,20,10,45,942.5,90.0,2.65,25.5,937.5,454.39,327.4
2016,7,20,11,0,948.0,90.0,2.7,26.0,960.0,508.59,371.88
2016,7,20,11,15,951.0,90.5,2.75,26.0,975.0,561.32,414.74
2016,7,20,11,30,954.0,91.0,2.8,26.0,990.0,613.05,455.71
2016,7,20,11,45,957.0,90.0,2.85,26.5,998.0,662.4,492.98
2016,7,20,12,0,960.0,89.0,2.9,27.0,1006.0,710.31,528.17
2016,7,20,12,15,960.5,89.0,2.95,27.0,1006.5,755.65,561.74
2016,7,20,12,30,961.0,89.0,3.0,27.0,1007.0,798.96,591.86
2016,7,20,12,45,960.0,89.0,3.15,27.0,999.5,838.85,619.51
2016,7,20,13,0,959.0,89.0,3.3,27.0,992.0,876.2,645.41
2016,7,20,13,15,956.5,88.5,3.4,27.0,977.0,909.05,668.03
2016,7,20,13,30,954.0,88.0,3.5,27.0,962.0,938.88,688.69
2016,7,20,13,45,950.5,87.0,3.6,27.0,940.5,964.14,706.42
2016,7,20,14,0,947.0,86.0,3.7,27.0,919.0,986.06,722.07
2016,7,20,14,15,941.5,85.0,3.75,26.5,890.5,1002.64,735.49
2016,7,20,14,30,936.0,84.0,3.8,26.0,862.0,1015.7,746.82
2016,7,20,14,45,929.0,82.5,3.9,26.0,827.5,1023.15,753.52
2016,7,20,15,0,922.0,81.0,4.0,26.0,793.0,1027.0,758.05
2016,7,20,15,15,912.0,80.0,4.05,25.5,752.5,1024.85,759.97
2016,7,20,15,30,902.0,79.0,4.1,25.0,712.0,1019.21,759.75
2016,7,20,15,45,889.5,77.0,4.15,25.0,667.5,1006.41,753.39
2016,7,20,16,0,877.0,75.0,4.2,25.0,623.0,990.31,744.94
2016,7,20,16,15,860.0,72.5,4.15,24.5,574.5,965.92,731.74
2016,7,20,16,30,843.0,70.0,4.1,24.0,526.0,938.67,716.52
2016,7,20,16,45,821.5,67.0,4.1,23.5,475.5,903.73,695.98
2016,7,20,17,0,800.0,64.0,4.1,23.0,425.0,866.6,673.47
2016,7,20,17,15,769.0,61.0,4.0,22.0,373.5,828.88,650.69
2016,7,20,17,30,738.0,58.0,3.9,21.0,322.0,779.35,618.3
2016,7,20,17,45,695.5,53.5,3.85,20.5,270.5,716.62,573.66
2016,7,20,18,0,653.0,49.0,3.8,20.0,219.0,654.05,526.96
2016,7,20,18,15,587.0,43.0,3.65,19.0,171.0,570.8,462.23
2016,7,20,18,30,521.0,37.0,3.5,18.0,123.0,490.27,395.92
2016,7,20,18,45,412.5,29.0,3.35,17.5,82.0,388.12,305.21
2016,7,20,19,0,304.0,21.0,3.2,17.0,41.0,276.02,132.84
2016,7,20,19,15,152.0,10.5,3.1,16.5,20.5,108.88,0.0
2016,7,20,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,5,15,156.0,10.0,2.5,13.5,20.5,8.54,0.0
2016,7,21,5,30,312.0,20.0,2.7,14.0,41.0,16.51,3.09
2016,7,21,5,45,422.0,28.5,2.95,14.5,82.0,25.42,15.91
2016,7,21,6,0,532.0,37.0,3.2,15.0,123.0,32.78,23.09
2016,7,21,6,15,596.5,42.5,3.2,15.5,171.5,37.2,27.33
2016,7,21,6,30,661.0,48.0,3.2,16.0,220.0,41.63,31.4
2016,7,21,6,45,393.5,94.0,3.25,16.5,202.5,68.24,54.9
2016,7,21,7,0,126.0,140.0,3.3,17.0,185.0,101.35,83.67
2016,7,21,7,15,465.5,101.0,3.3,17.5,305.0,71.79,57.55
2016,7,21,7,30,805.0,62.0,3.3,18.0,425.0,58.77,45.93
2016,7,21,7,45,827.0,64.0,3.3,18.5,475.0,60.7,47.36
2016,7,21,8,0,849.0,66.0,3.3,19.0,525.0,62.53,48.67
2016,7,21,8,15,865.0,68.0,3.3,19.5,573.0,64.17,49.81
2016,7,21,8,30,881.0,70.0,3.3,20.0,621.0,65.7,50.85
2016,7,21,8,45,893.5,71.5,3.3,20.5,665.0,66.75,51.48
2016,7,21,9,0,906.0,73.0,3.3,21.0,709.0,67.69,52.03
2016,7,21,9,15,915.0,74.5,3.3,21.5,749.0,118.06,61.69
2016,7,21,9,30,924.0,76.0,3.3,22.0,789.0,172.85,93.89
2016,7,21,9,45,930.0,78.0,3.35,22.5,823.0,228.54,136.34
2016,7,21,10,0,936.0,80.0,3.4,23.0,857.0,284.81,183.69
2016,7,21,10,15,942.0,80.5,3.4,23.0,886.0,340.42,232.51
2016,7,21,10,30,948.0,81.0,3.4,23.0,915.0,396.16,281.52
2016,7,21,10,45,952.5,81.5,3.45,23.5,937.0,451.2,328.73
2016,7,21,11,0,957.0,82.0,3.5,24.0,959.0,505.77,374.31
2016,7,21,11,15,960.0,82.5,3.6,24.0,974.0,558.9,418.37
2016,7,21,11,30,963.0,83.0,3.7,24.0,989.0,611.0,460.54
2016,7,21,11,45,965.5,82.5,3.8,24.5,997.0,660.77,499.03
2016,7,21,12,0,968.0,82.0,3.9,25.0,1005.0,709.05,535.41
2016,7,21,12,15,968.5,82.0,4.0,25.0,1005.5,754.63,570.07
2016,7,21,12,30,969.0,82.0,4.1,25.0,1006.0,798.15,601.06
2016,7,21,12,45,958.5,88.5,4.25,25.0,996.5,836.57,628.17
2016,7,21,13,0,948.0,95.0,4.4,25.0,987.0,872.01,653.22
2016,7,21,13,15,945.5,94.5,4.45,24.5,972.5,904.72,677.29
2016,7,21,13,30,943.0,94.0,4.5,24.0,958.0,934.43,699.44
