Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,13,45,942.0,92.0,4.6,24.0,937.0,960.9,718.63
2016,7,21,14,0,941.0,90.0,4.7,24.0,916.0,984.12,735.77
2016,7,21,14,15,935.5,89.0,4.65,23.5,887.5,1000.73,748.84
2016,7,21,14,30,930.0,88.0,4.6,23.0,859.0,1013.83,759.72
2016,7,21,14,45,926.5,84.5,4.6,23.0,825.5,1022.58,766.77
2016,7,21,15,0,923.0,81.0,4.6,23.0,792.0,1027.69,771.57
2016,7,21,15,15,913.5,79.5,4.5,22.5,752.0,1025.49,772.23
2016,7,21,15,30,904.0,78.0,4.4,22.0,712.0,1019.75,770.97
2016,7,21,15,45,895.5,74.5,4.35,22.0,668.0,1009.12,765.38
2016,7,21,16,0,887.0,71.0,4.3,22.0,624.0,995.05,757.59
2016,7,21,16,15,870.5,69.0,4.15,21.5,576.0,971.63,744.31
2016,7,21,16,30,854.0,67.0,4.0,21.0,528.0,945.33,729.01
2016,7,21,16,45,835.5,63.5,3.9,21.0,477.5,912.37,707.79
2016,7,21,17,0,817.0,60.0,3.8,21.0,427.0,877.03,684.62
2016,7,21,17,15,787.0,57.0,3.65,20.5,375.0,829.56,653.23
2016,7,21,17,30,757.0,54.0,3.5,20.0,323.0,790.71,627.21
2016,7,21,17,45,716.5,50.0,3.4,19.5,271.5,729.98,583.91
2016,7,21,18,0,676.0,46.0,3.3,19.0,220.0,669.29,538.59
2016,7,21,18,15,611.0,40.5,3.05,18.0,171.5,586.92,474.36
2016,7,21,18,30,546.0,35.0,2.8,17.0,123.0,507.23,408.52
2016,7,21,18,45,435.5,27.0,2.6,16.5,82.0,394.33,308.92
2016,7,21,19,0,325.0,19.0,2.4,16.0,41.0,279.56,120.93
2016,7,21,19,15,162.5,9.5,2.35,15.5,20.5,114.84,0.0
2016,7,21,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,22,5,15,160.5,9.5,2.0,13.5,20.0,8.11,0.0
2016,7,22,5,30,321.0,19.0,2.3,14.0,40.0,17.09,2.44
2016,7,22,5,45,429.5,27.0,2.6,15.0,81.0,24.08,14.67
2016,7,22,6,0,538.0,35.0,2.9,16.0,122.0,31.04,21.44
2016,7,22,6,15,603.5,40.5,2.9,16.5,170.5,35.54,25.74
2016,7,22,6,30,669.0,46.0,2.9,17.0,219.0,40.04,29.86
2016,7,22,6,45,712.0,50.0,2.9,17.5,270.5,43.12,32.57
2016,7,22,7,0,755.0,54.0,2.9,18.0,322.0,46.18,35.16
2016,7,22,7,15,785.5,57.0,2.85,18.5,374.5,54.59,42.36
2016,7,22,7,30,816.0,60.0,2.8,19.0,427.0,57.48,44.64
2016,7,22,7,45,838.0,62.5,2.8,19.5,478.0,59.8,46.4
2016,7,22,8,0,860.0,65.0,2.8,20.0,529.0,62.02,48.04
2016,7,22,8,15,877.0,67.0,2.8,20.5,578.0,63.71,49.21
2016,7,22,8,30,894.0,69.0,2.8,21.0,627.0,65.29,50.3
2016,7,22,8,45,906.5,71.0,2.85,22.0,672.0,66.69,51.11
2016,7,22,9,0,919.0,73.0,2.9,23.0,717.0,67.97,51.83
2016,7,22,9,15,929.5,74.5,2.9,23.5,758.0,117.5,60.85
2016,7,22,9,30,940.0,76.0,2.9,24.0,799.0,173.36,92.96
2016,7,22,9,45,935.5,84.0,2.95,24.5,831.5,232.03,137.54
2016,7,22,10,0,931.0,92.0,3.0,25.0,864.0,290.21,186.14
2016,7,22,10,15,937.5,93.0,3.0,25.5,893.0,346.29,234.2
2016,7,22,10,30,944.0,94.0,3.0,26.0,922.0,402.56,282.32
2016,7,22,10,45,949.0,94.0,3.05,26.5,945.0,457.5,328.65
2016,7,22,11,0,954.0,94.0,3.1,27.0,968.0,512.03,373.42
2016,7,22,11,15,957.0,94.5,3.1,27.5,983.0,565.28,415.77
2016,7,22,11,30,960.0,95.0,3.1,28.0,998.0,617.52,455.99
2016,7,22,11,45,962.0,95.0,3.15,28.5,1006.0,667.56,493.57
2016,7,22,12,0,964.0,95.0,3.2,29.0,1014.0,716.1,529.01
2016,7,22,12,15,964.0,95.0,3.25,29.0,1013.5,761.53,562.5
2016,7,22,12,30,964.0,95.0,3.3,29.0,1013.0,804.88,592.74
2016,7,22,12,45,962.0,95.0,3.35,29.0,1005.0,844.39,619.42
2016,7,22,13,0,960.0,95.0,3.4,29.0,997.0,881.26,644.27
2016,7,22,13,15,957.0,94.5,3.45,29.0,981.5,914.0,666.34
2016,7,22,13,30,954.0,94.0,3.5,29.0,966.0,943.67,686.42
2016,7,22,13,45,949.5,93.0,3.55,29.0,943.5,968.28,703.25
2016,7,22,14,0,945.0,92.0,3.6,29.0,921.0,989.5,717.99
2016,7,22,14,15,939.0,91.0,3.6,28.5,892.0,1005.81,730.8
2016,7,22,14,30,933.0,90.0,3.6,28.0,863.0,1018.57,741.5
2016,7,22,14,45,924.5,89.0,3.65,28.0,827.5,1025.29,747.34
2016,7,22,15,0,916.0,88.0,3.7,28.0,792.0,1028.4,751.05
2016,7,22,15,15,905.5,86.0,3.7,27.5,751.5,1024.77,751.69
2016,7,22,15,30,895.0,84.0,3.7,27.0,711.0,1017.6,750.2
2016,7,22,15,45,880.0,82.5,3.7,27.0,665.5,1003.05,742.49
2016,7,22,16,0,865.0,81.0,3.7,27.0,620.0,985.27,732.77
2016,7,22,16,15,847.5,78.5,3.65,26.5,571.5,960.67,719.62
2016,7,22,16,30,830.0,76.0,3.6,26.0,523.0,933.26,704.49
2016,7,22,16,45,804.5,73.5,3.6,25.5,471.5,906.43,689.87
2016,7,22,17,0,779.0,71.0,3.6,25.0,420.0,866.28,665.59
2016,7,22,17,15,747.0,67.5,3.45,24.0,368.0,816.81,634.51
2016,7,22,17,30,715.0,64.0,3.3,23.0,316.0,766.08,601.38
2016,7,22,17,45,666.5,59.0,3.2,22.0,264.5,697.87,554.0
2016,7,22,18,0,618.0,54.0,3.1,21.0,213.0,636.66,509.46
2016,7,22,18,15,547.0,47.5,2.9,20.0,165.0,550.58,442.71
2016,7,22,18,30,476.0,41.0,2.7,19.0,117.0,468.0,375.02
2016,7,22,18,45,356.0,31.0,2.5,18.5,76.5,349.01,271.17
2016,7,22,19,0,236.0,21.0,2.3,18.0,36.0,225.83,82.43
2016,7,22,19,15,118.0,10.5,2.3,17.5,18.0,86.4,0.0
2016,7,22,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,5,15,119.5,10.5,1.45,13.5,18.0,8.96,0.0
2016,7,23,5,30,239.0,21.0,1.6,14.0,36.0,17.35,1.39
2016,7,23,5,45,358.0,30.5,1.75,15.0,76.0,24.93,15.32
2016,7,23,6,0,477.0,40.0,1.9,16.0,116.0,32.45,22.66
2016,7,23,6,15,547.5,46.5,1.75,16.5,164.0,37.19,27.2
2016,7,23,6,30,618.0,53.0,1.6,17.0,212.0,41.92,31.53
2016,7,23,6,45,668.0,57.5,1.5,18.0,264.0,48.85,37.57
2016,7,23,7,0,718.0,62.0,1.4,19.0,316.0,52.09,40.2
2016,7,23,7,15,750.5,65.5,1.35,20.0,368.0,54.33,41.88
2016,7,23,7,30,783.0,69.0,1.3,21.0,420.0,56.54,43.46
2016,7,23,7,45,808.0,72.0,1.3,22.0,471.5,58.23,44.57
2016,7,23,8,0,833.0,75.0,1.3,23.0,523.0,68.34,52.8
2016,7,23,8,15,850.5,77.0,1.45,24.0,571.5,69.87,53.67
2016,7,23,8,30,868.0,79.0,1.6,25.0,620.0,71.29,54.45
2016,7,23,8,45,881.0,81.5,1.75,26.0,665.0,72.82,55.33
2016,7,23,9,0,894.0,84.0,1.9,27.0,710.0,74.21,56.09
2016,7,23,9,15,904.5,85.5,2.05,27.5,750.0,121.0,63.81
2016,7,23,9,30,915.0,87.0,2.2,28.0,790.0,175.69,94.28
2016,7,23,9,45,923.5,88.0,2.35,29.0,825.5,230.96,134.46
2016,7,23,10,0,932.0,89.0,2.5,30.0,861.0,287.07,179.64
2016,7,23,10,15,938.0,90.0,2.6,30.5,890.0,343.07,226.68
2016,7,23,10,30,944.0,91.0,2.7,31.0,919.0,399.22,273.82
2016,7,23,10,45,943.0,95.0,2.85,32.0,939.5,454.59,319.06
2016,7,23,11,0,942.0,99.0,3.0,33.0,960.0,509.01,362.18
2016,7,23,11,15,945.0,99.5,3.05,33.0,975.0,561.79,404.07
2016,7,23,11,30,948.0,100.0,3.1,33.0,990.0,613.59,444.13
2016,7,23,11,45,945.5,102.5,3.2,33.0,996.5,662.4,481.21
2016,7,23,12,0,943.0,105.0,3.3,33.0,1003.0,709.42,516.18
2016,7,23,12,15,943.5,105.0,3.4,33.0,1003.0,754.57,549.2
2016,7,23,12,30,944.0,105.0,3.5,33.0,1003.0,797.75,579.51
2016,7,23,12,45,939.0,107.0,3.6,33.0,994.5,836.16,605.4
2016,7,23,13,0,934.0,109.0,3.7,33.0,986.0,871.88,629.48
2016,7,23,13,15,931.5,108.5,3.75,33.0,971.5,904.62,651.33
2016,7,23,13,30,929.0,108.0,3.8,33.0,957.0,934.39,671.27
2016,7,23,13,45,926.0,106.5,3.85,33.0,935.5,959.65,688.34
2016,7,23,14,0,923.0,105.0,3.9,33.0,914.0,981.63,703.4
2016,7,23,14,15,917.0,104.0,3.9,32.5,885.0,997.89,716.06
2016,7,23,14,30,911.0,103.0,3.9,32.0,856.0,1010.66,726.68
2016,7,23,14,45,907.0,99.0,3.95,32.0,822.5,1018.63,733.24
2016,7,23,15,0,903.0,95.0,4.0,32.0,789.0,1022.99,737.67
2016,7,23,15,15,892.5,93.5,3.95,31.5,748.5,1020.07,738.45
2016,7,23,15,30,882.0,92.0,3.9,31.0,708.0,1013.67,737.17
2016,7,23,15,45,871.5,88.5,3.9,30.5,664.0,1001.49,732.57
2016,7,23,16,0,861.0,85.0,3.9,30.0,620.0,985.97,725.89
2016,7,23,16,15,843.5,82.5,3.8,29.0,571.0,961.52,714.1
2016,7,23,16,30,826.0,80.0,3.7,28.0,522.0,945.56,707.96
2016,7,23,16,45,803.5,76.0,3.65,27.5,471.5,908.57,686.2
2016,7,23,17,0,781.0,72.0,3.6,27.0,421.0,869.28,662.53
2016,7,23,17,15,748.0,68.5,3.45,26.0,368.5,818.82,631.03
2016,7,23,17,30,715.0,65.0,3.3,25.0,316.0,767.11,597.48
2016,7,23,17,45,667.5,60.0,3.15,24.0,264.5,699.73,550.87
2016,7,23,18,0,620.0,55.0,3.0,23.0,213.0,639.65,507.31
2016,7,23,18,15,547.5,48.0,2.85,22.0,164.5,551.54,439.7
2016,7,23,18,30,475.0,41.0,2.7,21.0,116.0,467.05,371.08
2016,7,23,18,45,352.0,31.0,2.55,20.5,75.5,345.96,265.69
2016,7,23,19,0,229.0,21.0,2.4,20.0,35.0,219.49,62.97
2016,7,23,19,15,114.5,10.5,2.45,19.0,17.5,84.03,0.0
2016,7,23,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,5,15,101.5,10.5,2.4,14.5,16.5,8.96,0.0
2016,7,24,5,30,203.0,21.0,2.5,15.0,33.0,17.35,0.0
2016,7,24,5,45,322.0,31.5,2.6,15.5,72.5,25.75,15.85
2016,7,24,6,0,441.0,42.0,2.7,16.0,112.0,34.02,23.99
2016,7,24,6,15,514.5,49.5,2.65,16.5,159.5,39.47,29.17
2016,7,24,6,30,588.0,57.0,2.6,17.0,207.0,44.86,34.1
2016,7,24,6,45,639.5,62.0,2.6,18.0,258.5,48.08,36.87
2016,7,24,7,0,691.0,67.0,2.6,19.0,310.0,55.85,43.48
2016,7,24,7,15,725.5,71.0,2.6,19.5,362.0,58.31,45.42
2016,7,24,7,30,760.0,75.0,2.6,20.0,414.0,60.72,47.27
2016,7,24,7,45,786.5,78.0,2.65,21.0,465.5,62.24,48.21
2016,7,24,8,0,813.0,81.0,2.7,22.0,517.0,63.71,49.09
2016,7,24,8,15,831.5,83.5,2.7,22.5,565.5,73.76,57.34
2016,7,24,8,30,850.0,86.0,2.7,23.0,614.0,75.4,58.4
2016,7,24,8,45,864.5,88.5,2.7,24.0,659.5,76.83,59.18
2016,7,24,9,0,879.0,91.0,2.7,25.0,705.0,78.12,59.84
2016,7,24,9,15,890.0,93.0,2.65,25.5,745.5,123.01,66.97
2016,7,24,9,30,901.0,95.0,2.6,26.0,786.0,177.43,97.21
2016,7,24,9,45,905.0,99.0,2.6,27.0,820.0,233.19,138.05
2016,7,24,10,0,909.0,103.0,2.6,28.0,854.0,289.36,183.53
2016,7,24,10,15,915.5,104.0,2.6,28.5,883.0,344.5,230.0
2016,7,24,10,30,922.0,105.0,2.6,29.0,912.0,399.86,276.59
2016,7,24,10,45,921.5,109.5,2.65,29.5,933.0,454.8,322.15
2016,7,24,11,0,921.0,114.0,2.7,30.0,954.0,508.9,365.79
2016,7,24,11,15,924.0,114.5,2.75,30.0,969.5,560.92,407.41
2016,7,24,11,30,927.0,115.0,2.8,30.0,985.0,612.01,447.23
2016,7,24,11,45,924.0,118.5,2.85,30.5,991.0,660.57,483.23
2016,7,24,12,0,921.0,122.0,2.9,31.0,997.0,707.38,516.96
2016,7,24,12,15,921.0,122.0,2.9,31.0,997.0,751.66,548.99
2016,7,24,12,30,921.0,122.0,2.9,31.0,997.0,794.01,578.8
2016,7,24,12,45,917.5,122.5,2.9,31.5,988.5,831.89,602.6
2016,7,24,13,0,914.0,123.0,2.9,32.0,980.0,867.18,624.49
2016,7,24,13,15,910.5,122.5,2.95,32.0,965.0,898.82,645.5
2016,7,24,13,30,907.0,122.0,3.0,32.0,950.0,927.5,664.62
2016,7,24,13,45,898.5,123.0,3.1,32.0,926.0,949.95,680.16
2016,7,24,14,0,890.0,124.0,3.2,32.0,902.0,969.05,693.7
2016,7,24,14,15,882.5,122.5,3.25,31.5,873.0,983.23,705.31
2016,7,24,14,30,875.0,121.0,3.3,31.0,844.0,993.93,714.9
2016,7,24,14,45,867.5,118.0,3.35,31.0,809.0,999.58,720.0
2016,7,24,15,0,860.0,115.0,3.4,31.0,774.0,1001.71,723.03
2016,7,24,15,15,847.5,112.5,3.45,30.5,733.0,995.89,722.55
2016,7,24,15,30,835.0,110.0,3.5,30.0,692.0,999.23,728.26
2016,7,24,15,45,824.0,105.5,3.55,29.5,648.0,985.76,723.03
2016,7,24,16,0,813.0,101.0,3.6,29.0,604.0,968.97,715.78
2016,7,24,16,15,792.0,97.5,3.6,28.0,555.5,940.25,701.59
2016,7,24,16,30,771.0,94.0,3.6,27.0,507.0,908.74,685.32
2016,7,24,16,45,749.0,88.5,3.6,26.5,456.5,871.24,663.2
2016,7,24,17,0,727.0,83.0,3.6,26.0,406.0,831.51,639.02
2016,7,24,17,15,691.0,78.5,3.55,25.0,354.5,784.15,609.62
2016,7,24,17,30,655.0,74.0,3.5,24.0,303.0,730.35,574.32
2016,7,24,17,45,607.5,67.0,3.45,23.0,252.5,662.5,526.87
2016,7,24,18,0,560.0,60.0,3.4,22.0,202.0,595.4,477.49
2016,7,24,18,15,485.0,52.0,3.35,21.0,154.5,505.74,407.71
2016,7,24,18,30,410.0,44.0,3.3,20.0,107.0,419.83,337.05
2016,7,24,18,45,295.0,32.0,3.25,19.0,69.0,304.81,235.13
2016,7,24,19,0,180.0,20.0,3.2,18.0,31.0,182.93,35.43
2016,7,24,19,15,90.0,10.0,3.2,17.5,15.5,67.48,0.0
2016,7,24,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,5,15,76.5,10.0,2.6,13.5,14.5,8.54,0.0
2016,7,25,5,30,153.0,20.0,2.7,14.0,29.0,15.6,0.0
2016,7,25,5,45,261.0,33.5,2.85,14.5,66.5,27.4,17.18
2016,7,25,6,0,369.0,47.0,3.0,15.0,104.0,38.09,27.6
2016,7,25,6,15,443.0,56.5,3.0,15.5,150.5,44.91,34.07
2016,7,25,6,30,517.0,66.0,3.0,16.0,197.0,51.6,40.18
2016,7,25,6,45,367.0,98.5,3.0,16.5,202.0,71.29,57.56
2016,7,25,7,0,217.0,131.0,3.0,17.0,207.0,93.38,76.73
2016,7,25,7,15,456.0,112.0,2.95,17.5,304.0,79.11,63.96
2016,7,25,7,30,695.0,93.0,2.9,18.0,401.0,67.33,53.41
2016,7,25,7,45,718.5,99.0,2.9,19.0,451.0,70.11,55.43
2016,7,25,8,0,742.0,105.0,2.9,20.0,501.0,72.72,57.24
2016,7,25,8,15,763.5,109.0,2.9,20.5,550.0,81.03,64.01
2016,7,25,8,30,785.0,113.0,2.9,21.0,599.0,82.23,64.68
2016,7,25,8,45,795.5,119.0,2.95,22.0,642.5,84.41,66.06
2016,7,25,9,0,806.0,125.0,3.0,23.0,686.0,86.37,67.25
2016,7,25,9,15,819.0,127.5,3.0,23.5,726.5,127.29,73.48
2016,7,25,9,30,832.0,130.0,3.0,24.0,767.0,179.49,102.61
2016,7,25,9,45,852.5,127.0,3.0,25.0,805.5,239.5,146.26
2016,7,25,10,0,873.0,124.0,3.0,26.0,844.0,292.71,188.9
2016,7,25,10,15,880.0,125.5,3.0,26.5,873.0,346.69,234.64
2016,7,25,10,30,887.0,127.0,3.0,27.0,902.0,400.97,280.64
2016,7,25,10,45,891.0,129.0,3.05,28.0,924.0,454.48,324.74
2016,7,25,11,0,895.0,131.0,3.1,29.0,946.0,507.61,367.19
2016,7,25,11,15,898.0,131.5,3.15,29.0,961.0,558.65,408.34
2016,7,25,11,30,901.0,132.0,3.2,29.0,976.0,608.8,447.77
2016,7,25,11,45,903.0,132.0,3.25,29.5,984.0,656.92,483.82
2016,7,25,12,0,905.0,132.0,3.3,30.0,992.0,703.71,517.9
2016,7,25,12,15,905.0,132.0,3.35,30.0,992.0,747.57,550.2
2016,7,25,12,30,905.0,132.0,3.4,30.0,992.0,789.54,580.59
2016,7,25,12,45,905.5,131.0,3.45,30.5,985.0,828.98,606.14
2016,7,25,13,0,906.0,130.0,3.5,31.0,978.0,866.09,629.85
2016,7,25,13,15,902.5,129.0,3.55,31.0,962.5,897.25,650.81
2016,7,25,13,30,899.0,128.0,3.6,31.0,947.0,925.44,669.88
2016,7,25,13,45,894.0,127.0,3.65,31.0,925.0,949.18,686.09
2016,7,25,14,0,889.0,126.0,3.7,31.0,903.0,969.64,700.29
2016,7,25,14,15,882.0,124.5,3.75,30.5,873.5,984.36,712.34
2016,7,25,14,30,875.0,123.0,3.8,30.0,844.0,995.63,722.37
2016,7,25,14,45,869.5,119.0,3.85,30.0,810.0,1002.28,728.14
2016,7,25,15,0,864.0,115.0,3.9,30.0,776.0,1005.4,731.8
2016,7,25,15,15,852.0,112.5,3.9,29.5,735.0,1000.13,731.31
2016,7,25,15,30,840.0,110.0,3.9,29.0,694.0,1004.0,737.06
2016,7,25,15,45,831.5,104.5,3.9,28.5,650.5,991.85,732.31
2016,7,25,16,0,823.0,99.0,3.9,28.0,607.0,976.31,725.49
2016,7,25,16,15,802.5,95.5,3.85,27.5,558.0,947.99,709.78
2016,7,25,16,30,782.0,92.0,3.8,27.0,509.0,916.85,692.07
2016,7,25,16,45,763.5,86.0,3.75,26.5,459.5,881.96,671.48
2016,7,25,17,0,745.0,80.0,3.7,26.0,410.0,844.66,648.78
2016,7,25,17,15,709.5,75.5,3.6,25.0,357.5,791.2,614.87
2016,7,25,17,30,674.0,71.0,3.5,24.0,305.0,743.17,583.66
2016,7,25,17,45,630.0,64.0,3.4,23.0,254.5,677.89,538.02
2016,7,25,18,0,586.0,57.0,3.3,22.0,204.0,613.12,490.38
2016,7,25,18,15,511.0,49.5,3.15,21.0,156.5,523.41,420.52
2016,7,25,18,30,436.0,42.0,3.0,20.0,109.0,437.48,349.76
2016,7,25,18,45,319.5,30.5,2.85,19.5,70.0,321.13,245.38
2016,7,25,19,0,203.0,19.0,2.7,19.0,31.0,196.54,15.55
2016,7,25,19,15,101.5,9.5,2.65,18.5,15.5,74.51,0.0
2016,7,25,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,5,15,83.5,9.5,1.2,15.5,14.0,8.11,0.0
2016,7,26,5,30,167.0,19.0,1.4,16.0,28.0,15.6,0.0
2016,7,26,5,45,279.0,31.5,1.65,16.5,66.0,25.75,15.54
2016,7,26,6,0,391.0,44.0,1.9,17.0,104.0,35.65,25.23
2016,7,26,6,15,465.0,53.5,1.8,18.0,150.5,42.6,31.69
2016,7,26,6,30,539.0,63.0,1.7,19.0,197.0,49.4,37.76
2016,7,26,6,45,589.5,69.5,1.6,20.0,247.5,53.49,41.27
2016,7,26,7,0,640.0,76.0,1.5,21.0,298.0,57.5,44.55
2016,7,26,7,15,676.0,81.5,1.4,22.0,350.0,60.52,46.86
2016,7,26,7,30,712.0,87.0,1.3,23.0,402.0,63.44,49.0
2016,7,26,7,45,737.5,91.5,1.25,24.0,452.5,71.53,55.47
2016,7,26,8,0,763.0,96.0,1.2,25.0,503.0,73.62,56.78
2016,7,26,8,15,783.5,99.5,1.15,26.0,551.5,74.82,57.34
2016,7,26,8,30,804.0,103.0,1.1,27.0,600.0,75.93,57.82
2016,7,26,8,45,818.5,106.5,1.1,28.0,644.5,76.83,58.14
2016,7,26,9,0,833.0,110.0,1.1,29.0,689.0,77.61,58.37
2016,7,26,9,15,845.0,112.5,1.1,29.5,729.5,118.09,64.26
2016,7,26,9,30,857.0,115.0,1.1,30.0,770.0,181.19,100.13
2016,7,26,9,45,867.5,116.0,1.1,31.0,805.5,234.18,137.1
2016,7,26,10,0,878.0,117.0,1.1,32.0,841.0,288.22,179.09
2016,7,26,10,15,885.0,118.5,1.1,32.5,869.5,342.44,223.12
2016,7,26,10,30,892.0,120.0,1.1,33.0,898.0,396.97,267.26
2016,7,26,10,45,896.0,121.5,1.1,34.0,920.0,450.4,309.1
2016,7,26,11,0,900.0,123.0,1.1,35.0,942.0,503.42,349.17
2016,7,26,11,15,903.5,123.5,1.2,35.0,957.5,554.9,388.82
2016,7,26,11,30,907.0,124.0,1.3,35.0,973.0,605.53,426.86
2016,7,26,11,45,908.5,124.5,1.45,35.5,980.5,653.92,461.86
2016,7,26,12,0,910.0,125.0,1.6,36.0,988.0,700.92,495.02
2016,7,26,12,15,910.0,125.0,1.75,36.0,988.0,744.9,526.54
2016,7,26,12,30,910.0,125.0,1.9,36.0,988.0,786.96,556.24
2016,7,26,12,45,905.5,126.5,2.05,36.5,979.0,824.63,580.1
2016,7,26,13,0,901.0,128.0,2.2,37.0,970.0,859.72,602.23
2016,7,26,13,15,898.0,127.0,2.3,36.5,955.0,891.12,624.16
2016,7,26,13,30,895.0,126.0,2.4,36.0,940.0,919.59,644.4
2016,7,26,13,45,891.0,124.0,2.5,36.0,918.0,943.15,660.35
2016,7,26,14,0,887.0,122.0,2.6,36.0,896.0,963.45,674.4
2016,7,26,14,15,880.0,120.5,2.65,36.0,867.0,978.04,684.62
2016,7,26,14,30,873.0,119.0,2.7,36.0,838.0,989.18,692.87
2016,7,26,14,45,865.5,116.5,2.75,36.0,803.0,995.32,698.18
2016,7,26,15,0,858.0,114.0,2.8,36.0,768.0,997.96,701.52
2016,7,26,15,15,845.5,111.5,2.8,35.5,727.5,992.13,700.75
2016,7,26,15,30,833.0,109.0,2.8,35.0,687.0,995.4,705.94
2016,7,26,15,45,819.0,105.5,2.85,34.5,642.5,980.09,699.85
2016,7,26,16,0,805.0,102.0,2.9,34.0,598.0,961.52,691.84
2016,7,26,16,15,784.0,98.5,2.9,33.5,549.0,932.87,676.86
2016,7,26,16,30,763.0,95.0,2.9,33.0,500.0,901.44,659.92
2016,7,26,16,45,737.5,90.0,2.9,32.5,449.5,861.26,636.81
2016,7,26,17,0,712.0,85.0,2.9,32.0,399.0,825.03,615.86
2016,7,26,17,15,675.5,80.0,2.75,31.0,347.5,771.22,582.37
2016,7,26,17,30,639.0,75.0,2.6,30.0,296.0,716.64,547.14
2016,7,26,17,45,588.5,68.0,2.5,29.0,245.5,646.6,499.38
2016,7,26,18,0,538.0,61.0,2.4,28.0,195.0,577.5,449.83
2016,7,26,18,15,463.0,52.0,2.05,26.5,148.5,487.3,381.51
2016,7,26,18,30,388.0,43.0,1.7,25.0,102.0,401.02,312.5
2016,7,26,18,45,274.5,30.5,1.4,24.0,64.5,287.78,212.87
2016,7,26,19,0,161.0,18.0,1.1,23.0,27.0,164.78,0.0
2016,7,26,19,15,80.5,9.0,1.1,22.5,13.5,60.28,0.0
2016,7,26,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,5,15,39.0,7.5,2.0,17.5,9.5,6.4,0.0
2016,7,27,5,30,78.0,15.0,2.1,18.0,19.0,11.64,0.0
2016,7,27,5,45,162.5,32.0,2.25,18.5,52.5,24.6,14.3
2016,7,27,6,0,247.0,49.0,2.4,19.0,86.0,37.28,26.36
2016,7,27,6,15,314.0,63.0,2.3,19.5,128.5,47.4,35.61
2016,7,27,6,30,381.0,77.0,2.2,20.0,171.0,57.27,44.42
2016,7,27,6,45,438.5,86.5,2.15,21.0,219.0,63.67,49.91
2016,7,27,7,0,496.0,96.0,2.1,22.0,267.0,69.92,55.07
2016,7,27,7,15,534.5,104.0,2.05,23.0,315.5,75.6,59.57
2016,7,27,7,30,573.0,112.0,2.0,24.0,364.0,79.53,62.47
2016,7,27,7,45,609.0,116.5,2.0,25.0,413.5,80.77,63.03
2016,7,27,8,0,645.0,121.0,2.0,26.0,463.0,81.97,63.55
2016,7,27,8,15,668.0,126.0,2.0,26.5,509.5,83.23,64.25
2016,7,27,8,30,691.0,131.0,2.0,27.0,556.0,84.36,64.84
2016,7,27,8,45,712.0,134.0,2.0,28.0,600.5,84.13,64.18
2016,7,27,9,0,733.0,137.0,2.0,29.0,645.0,83.86,63.51
2016,7,27,9,15,747.0,140.0,2.0,29.5,684.0,127.82,75.0
2016,7,27,9,30,761.0,143.0,2.0,30.0,723.0,176.55,100.82
2016,7,27,9,45,755.5,154.5,2.05,31.0,752.5,229.32,138.61
2016,7,27,10,0,750.0,166.0,2.1,32.0,782.0,281.74,179.88
2016,7,27,10,15,758.5,168.0,2.15,32.5,810.5,331.28,220.21
2016,7,27,10,30,767.0,170.0,2.2,33.0,839.0,381.57,261.2
2016,7,27,10,45,776.0,170.0,2.25,33.5,861.5,431.23,301.12
2016,7,27,11,0,785.0,170.0,2.3,34.0,884.0,481.28,340.34
2016,7,27,11,15,789.0,171.5,2.4,34.0,898.5,530.07,378.53
2016,7,27,11,30,793.0,173.0,2.5,34.0,913.0,578.4,415.46
2016,7,27,11,45,799.0,171.0,2.65,34.5,922.0,624.59,449.41
2016,7,27,12,0,805.0,169.0,2.8,35.0,931.0,669.99,482.0
2016,7,27,12,15,805.0,169.0,2.9,35.0,931.0,711.79,512.23
2016,7,27,12,30,805.0,169.0,3.0,35.0,931.0,751.89,540.83
2016,7,27,12,45,816.5,160.5,3.1,35.5,928.0,791.64,567.89
2016,7,27,13,0,828.0,152.0,3.2,36.0,925.0,829.57,592.12
2016,7,27,13,15,824.0,151.0,3.3,35.5,910.5,859.26,613.31
2016,7,27,13,30,820.0,150.0,3.4,35.0,896.0,886.06,632.79
2016,7,27,13,45,819.0,146.5,3.55,35.0,875.5,910.12,649.61
2016,7,27,14,0,818.0,143.0,3.7,35.0,855.0,931.1,664.56
2016,7,27,14,15,810.0,141.0,3.75,34.5,826.5,943.8,675.13
2016,7,27,14,30,802.0,139.0,3.8,34.0,798.0,953.1,683.73
2016,7,27,14,45,797.5,133.5,3.9,33.5,765.5,958.66,690.4
2016,7,27,15,0,793.0,128.0,4.0,33.0,733.0,960.8,695.04
2016,7,27,15,15,779.5,125.5,4.0,32.5,693.0,953.87,693.34
2016,7,27,15,30,766.0,123.0,4.0,32.0,653.0,943.61,689.64
2016,7,27,15,45,756.5,116.5,4.0,31.5,611.0,929.58,683.53
2016,7,27,16,0,747.0,110.0,4.0,31.0,569.0,912.36,675.34
2016,7,27,16,15,725.0,106.0,3.95,30.5,521.5,882.57,658.37
2016,7,27,16,30,703.0,102.0,3.9,30.0,474.0,856.56,643.88
2016,7,27,16,45,683.0,95.0,3.85,29.5,426.5,820.32,622.02
2016,7,27,17,0,663.0,88.0,3.8,29.0,379.0,782.02,598.29
2016,7,27,17,15,625.5,82.5,3.65,28.0,329.0,727.67,563.1
2016,7,27,17,30,588.0,77.0,3.5,27.0,279.0,672.71,526.21
2016,7,27,17,45,544.5,68.5,3.4,26.0,231.5,608.26,480.72
2016,7,27,18,0,501.0,60.0,3.3,25.0,184.0,544.5,433.39
2016,7,27,18,15,427.5,51.0,3.15,24.0,139.5,456.86,364.83
2016,7,27,18,30,354.0,42.0,3.0,23.0,95.0,373.2,295.86
2016,7,27,18,45,250.5,29.5,2.9,22.5,60.0,268.88,199.85
2016,7,27,19,0,147.0,17.0,2.8,22.0,25.0,152.53,0.0
2016,7,27,19,15,73.5,8.5,2.75,21.5,12.5,55.23,0.0
2016,7,27,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,15,84.0,8.5,2.3,15.5,13.0,7.26,0.0
2016,7,28,5,30,168.0,17.0,2.3,16.0,26.0,13.92,0.0
2016,7,28,5,45,279.0,28.5,2.3,16.5,61.5,23.23,13.18
2016,7,28,6,0,390.0,40.0,2.3,17.0,97.0,32.33,22.3
2016,7,28,6,15,462.5,48.0,2.25,17.5,142.5,38.15,27.82
2016,7,28,6,30,535.0,56.0,2.2,18.0,188.0,43.88,33.07
2016,7,28,6,45,296.0,93.0,2.2,18.5,169.0,66.99,53.35
2016,7,28,7,0,57.0,130.0,2.2,19.0,150.0,97.23,79.45
2016,7,28,7,15,45.0,147.0,2.15,20.0,164.5,109.13,89.13
2016,7,28,7,30,33.0,164.0,2.1,21.0,179.0,120.75,98.37
2016,7,28,7,45,74.5,195.0,2.1,22.0,233.0,140.83,114.5
2016,7,28,8,0,116.0,226.0,2.1,23.0,287.0,153.1,123.82
2016,7,28,8,15,158.5,248.5,2.1,23.5,340.5,166.23,133.96
2016,7,28,8,30,201.0,271.0,2.1,24.0,394.0,178.95,143.63
2016,7,28,8,45,511.0,184.0,2.1,25.0,529.5,113.75,89.38
2016,7,28,9,0,821.0,97.0,2.1,26.0,665.0,80.6,61.61
2016,7,28,9,15,832.5,99.0,2.15,26.5,704.0,116.76,65.74
2016,7,28,9,30,844.0,101.0,2.2,27.0,743.0,168.32,92.7
2016,7,28,9,45,853.5,102.0,2.25,28.0,777.5,220.29,129.56
2016,7,28,10,0,863.0,103.0,2.3,29.0,812.0,273.22,171.77
2016,7,28,10,15,869.5,104.0,2.4,29.5,840.0,326.06,216.13
2016,7,28,10,30,876.0,105.0,2.5,30.0,868.0,379.14,260.84
2016,7,28,10,45,877.0,108.5,2.6,31.0,888.0,431.79,303.99
2016,7,28,11,0,878.0,112.0,2.7,32.0,908.0,483.78,345.34
2016,7,28,11,15,881.0,112.5,2.8,32.0,922.5,533.81,385.46
2016,7,28,11,30,884.0,113.0,2.9,32.0,937.0,582.95,423.93
2016,7,28,11,45,881.5,115.5,3.05,32.5,943.0,629.21,458.66
2016,7,28,12,0,879.0,118.0,3.2,33.0,949.0,673.8,491.3
2016,7,28,12,15,878.5,118.0,3.3,33.0,949.0,715.99,522.43
2016,7,28,12,30,878.0,118.0,3.4,33.0,949.0,756.26,551.66
2016,7,28,12,45,871.5,121.0,3.5,33.0,939.5,792.29,576.17
2016,7,28,13,0,865.0,124.0,3.6,33.0,930.0,825.73,598.94
2016,7,28,13,15,861.5,123.0,3.65,32.5,915.0,855.42,620.25
2016,7,28,13,30,858.0,122.0,3.7,32.0,900.0,882.26,639.8
2016,7,28,13,45,851.5,121.5,3.75,32.0,878.0,903.87,654.71
2016,7,28,14,0,845.0,121.0,3.8,32.0,856.0,922.29,667.65
2016,7,28,14,15,837.5,119.5,3.85,31.5,827.5,935.52,678.71
2016,7,28,14,30,830.0,118.0,3.9,31.0,799.0,945.42,687.79
2016,7,28,14,45,822.0,115.5,3.95,31.0,765.0,950.44,692.45
2016,7,28,15,0,814.0,113.0,4.0,31.0,731.0,952.12,695.1
2016,7,28,15,15,801.0,110.5,3.95,30.5,692.0,957.85,701.48
2016,7,28,15,30,788.0,108.0,3.9,30.0,653.0,947.99,697.63
2016,7,28,15,45,775.0,104.0,3.9,30.0,610.0,933.08,689.53
2016,7,28,16,0,762.0,100.0,3.9,30.0,567.0,915.06,679.43
2016,7,28,16,15,741.5,96.5,3.8,29.0,520.0,887.21,664.82
2016,7,28,16,30,721.0,93.0,3.7,28.0,473.0,856.75,648.23
2016,7,28,16,45,697.0,87.5,3.65,27.5,424.5,818.01,624.53
2016,7,28,17,0,673.0,82.0,3.6,27.0,376.0,782.97,602.95
2016,7,28,17,15,636.5,77.0,3.5,26.0,326.5,730.02,568.72
2016,7,28,17,30,600.0,72.0,3.4,25.0,277.0,676.46,532.77
2016,7,28,17,45,552.5,65.0,3.3,24.5,229.0,610.23,484.66
2016,7,28,18,0,505.0,58.0,3.2,24.0,181.0,544.93,435.02
2016,7,28,18,15,431.5,49.0,3.1,23.0,137.0,457.27,366.22
2016,7,28,18,30,358.0,40.0,3.0,22.0,93.0,373.71,296.96
2016,7,28,18,45,251.5,28.0,2.9,21.5,58.0,267.82,197.76
2016,7,28,19,0,145.0,16.0,2.8,21.0,23.0,148.59,0.0
2016,7,28,19,15,72.5,8.0,2.8,20.5,11.5,54.09,0.0
2016,7,28,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,5,15,38.0,7.0,2.3,15.5,9.0,5.97,0.0
2016,7,29,5,30,76.0,14.0,2.3,16.0,18.0,10.88,0.0
2016,7,29,5,45,154.0,31.0,2.3,16.5,49.5,23.85,13.5
2016,7,29,6,0,232.0,48.0,2.3,17.0,81.0,36.52,25.86
2016,7,29,6,15,298.5,62.0,2.3,17.5,123.0,46.64,35.2
2016,7,29,6,30,365.0,76.0,2.3,18.0,165.0,56.5,44.11
2016,7,29,6,45,243.5,104.5,2.3,19.0,170.0,76.7,61.67
2016,7,29,7,0,122.0,133.0,2.3,20.0,175.0,96.73,78.7
2016,7,29,7,15,124.0,156.0,2.3,20.5,204.5,111.46,90.98
2016,7,29,7,30,126.0,179.0,2.3,21.0,234.0,125.72,102.62
2016,7,29,7,45,141.0,202.5,2.3,22.0,271.0,139.94,113.8
2016,7,29,8,0,156.0,226.0,2.3,23.0,308.0,153.68,124.36
2016,7,29,8,15,406.0,183.0,2.3,23.5,425.0,116.2,92.6
2016,7,29,8,30,656.0,140.0,2.3,24.0,542.0,89.62,70.05
2016,7,29,8,45,679.5,142.5,2.3,25.0,586.0,88.86,68.95
2016,7,29,9,0,703.0,145.0,2.3,26.0,630.0,88.1,67.84
2016,7,29,9,15,717.5,148.5,2.35,26.5,669.0,119.86,71.58
2016,7,29,9,30,732.0,152.0,2.4,27.0,708.0,176.46,103.6
2016,7,29,9,45,765.0,143.0,2.45,28.0,748.0,220.96,133.73
2016,7,29,10,0,798.0,134.0,2.5,29.0,788.0,269.2,171.12
2016,7,29,10,15,806.0,135.5,2.55,29.5,816.0,320.76,214.06
2016,7,29,10,30,814.0,137.0,2.6,30.0,844.0,372.91,257.58
2016,7,29,10,45,821.5,137.5,2.7,31.0,866.5,428.02,302.03
2016,7,29,11,0,829.0,138.0,2.8,32.0,889.0,478.42,341.92
2016,7,29,11,15,833.0,138.5,2.85,32.0,904.0,526.9,380.65
2016,7,29,11,30,837.0,139.0,2.9,32.0,919.0,574.7,417.9
2016,7,29,11,45,841.5,138.0,3.0,32.5,927.0,620.88,452.37
2016,7,29,12,0,846.0,137.0,3.1,33.0,935.0,666.02,485.22
2016,7,29,12,15,846.0,137.0,3.15,33.0,935.5,707.58,515.65
2016,7,29,12,30,846.0,137.0,3.2,33.0,936.0,747.36,544.33
2016,7,29,12,45,856.5,129.0,3.3,33.0,932.5,786.74,571.65
2016,7,29,13,0,867.0,121.0,3.4,33.0,929.0,824.21,597.05
2016,7,29,13,15,864.0,120.5,3.45,33.0,914.5,854.79,617.62
2016,7,29,13,30,861.0,120.0,3.5,33.0,900.0,882.57,636.4
2016,7,29,13,45,856.5,118.5,3.6,33.0,878.5,905.1,652.09
2016,7,29,14,0,852.0,117.0,3.7,33.0,857.0,924.47,665.86
2016,7,29,14,15,845.0,115.5,3.75,32.5,828.5,938.24,677.22
2016,7,29,14,30,838.0,114.0,3.8,32.0,800.0,948.67,686.61
2016,7,29,14,45,829.5,112.0,3.85,31.5,766.0,953.75,692.7
2016,7,29,15,0,821.0,110.0,3.9,31.0,732.0,955.46,696.8
2016,7,29,15,15,808.5,107.5,3.9,30.5,693.0,961.49,703.65
2016,7,29,15,30,796.0,105.0,3.9,30.0,654.0,952.11,700.44
2016,7,29,15,45,779.5,102.5,3.9,30.0,610.0,935.45,691.18
2016,7,29,16,0,763.0,100.0,3.9,30.0,566.0,915.72,679.95
2016,7,29,16,15,742.0,96.5,3.85,29.0,519.0,887.36,665.27
2016,7,29,16,30,721.0,93.0,3.8,28.0,472.0,856.38,648.59
2016,7,29,16,45,691.5,89.5,3.8,27.5,422.5,820.49,627.07
2016,7,29,17,0,662.0,86.0,3.8,27.0,373.0,777.71,600.15
2016,7,29,17,15,624.5,80.5,3.7,26.0,323.5,723.39,564.8
2016,7,29,17,30,587.0,75.0,3.6,25.0,274.0,668.49,527.67
2016,7,29,17,45,531.0,68.5,3.5,24.5,225.0,595.79,474.44
2016,7,29,18,0,475.0,62.0,3.4,24.0,176.0,524.43,419.86
2016,7,29,18,15,401.0,52.0,3.25,23.0,132.5,435.99,349.9
2016,7,29,18,30,327.0,42.0,3.1,22.0,89.0,351.66,279.53
2016,7,29,18,45,219.5,28.5,3.0,21.0,54.5,240.65,175.61
2016,7,29,19,0,112.0,15.0,2.9,20.0,20.0,119.04,0.0
2016,7,29,19,15,56.0,7.5,2.85,19.5,10.0,42.86,0.0
2016,7,29,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,15,64.5,7.5,2.2,15.0,10.5,6.4,0.0
2016,7,30,5,30,129.0,15.0,2.2,15.0,21.0,12.18,0.0
2016,7,30,5,45,238.5,28.0,2.25,15.5,56.0,22.8,12.53
2016,7,30,6,0,348.0,41.0,2.3,16.0,91.0,33.16,23.03
2016,7,30,6,15,422.5,50.5,2.3,17.0,135.5,40.13,29.57
2016,7,30,6,30,497.0,60.0,2.3,18.0,180.0,46.94,35.73
2016,7,30,6,45,248.5,72.0,2.3,19.0,132.0,52.07,40.2
2016,7,30,7,0,0.0,84.0,2.3,20.0,84.0,68.23,54.08
2016,7,30,7,15,4.0,115.0,2.3,20.5,116.5,91.36,73.79
2016,7,30,7,30,8.0,146.0,2.3,21.0,149.0,113.85,92.58
2016,7,30,7,45,46.5,183.0,2.3,22.0,207.0,133.47,108.41
2016,7,30,8,0,85.0,220.0,2.3,23.0,265.0,156.45,126.7
2016,7,30,8,15,62.0,231.0,2.3,23.5,265.5,163.77,132.02
2016,7,30,8,30,39.0,242.0,2.3,24.0,266.0,170.75,137.04
2016,7,30,8,45,51.5,269.5,2.35,25.0,303.5,186.95,149.24
2016,7,30,9,0,64.0,297.0,2.4,26.0,341.0,202.59,160.78
2016,7,30,9,15,449.5,203.5,2.5,26.5,542.0,139.95,94.07
2016,7,30,9,30,835.0,110.0,2.6,27.0,743.0,169.86,94.67
2016,7,30,9,45,854.5,106.5,2.75,28.0,780.5,220.53,129.81
2016,7,30,10,0,874.0,103.0,2.9,29.0,818.0,273.12,171.38
2016,7,30,10,15,881.0,104.5,3.05,29.0,847.0,327.19,217.3
2016,7,30,10,30,888.0,106.0,3.2,29.0,876.0,381.56,263.89
2016,7,30,10,45,890.5,108.5,3.35,29.5,897.5,434.95,308.76
2016,7,30,11,0,893.0,111.0,3.5,30.0,919.0,487.8,352.12
2016,7,30,11,15,896.5,111.5,3.65,30.0,934.0,538.98,393.86
2016,7,30,11,30,900.0,112.0,3.8,30.0,949.0,589.3,433.97
2016,7,30,11,45,898.0,114.5,3.95,30.5,955.5,636.78,470.14
2016,7,30,12,0,896.0,117.0,4.1,31.0,962.0,682.59,504.16
2016,7,30,12,15,896.0,117.5,4.15,31.0,962.5,726.37,536.76
2016,7,30,12,30,896.0,118.0,4.2,31.0,963.0,768.26,567.39
2016,7,30,12,45,882.5,125.5,4.3,31.0,951.5,803.46,591.67
2016,7,30,13,0,869.0,133.0,4.4,31.0,940.0,835.66,613.92
2016,7,30,13,15,865.5,132.0,4.4,30.5,925.5,865.82,635.69
2016,7,30,13,30,862.0,131.0,4.4,30.0,911.0,893.1,655.61
2016,7,30,13,45,858.0,129.5,4.4,30.0,889.5,916.46,671.68
2016,7,30,14,0,854.0,128.0,4.4,30.0,868.0,936.68,685.75
2016,7,30,14,15,847.0,126.0,4.4,29.5,839.5,950.33,696.97
2016,7,30,14,30,840.0,124.0,4.4,29.0,811.0,960.59,706.14
2016,7,30,14,45,837.0,119.0,4.4,29.0,778.0,968.25,712.37
2016,7,30,15,0,834.0,114.0,4.4,29.0,745.0,972.47,716.48
2016,7,30,15,15,821.5,112.0,4.3,28.5,705.0,979.53,723.59
2016,7,30,15,30,809.0,110.0,4.2,28.0,665.0,970.87,720.31
2016,7,30,15,45,803.0,103.0,4.15,28.0,623.0,959.43,714.25
2016,7,30,16,0,797.0,96.0,4.1,28.0,581.0,944.59,706.01
2016,7,30,16,15,777.0,92.5,4.05,27.0,533.5,916.92,691.86
2016,7,30,16,30,757.0,89.0,4.0,26.0,486.0,886.53,675.64
2016,7,30,16,45,741.5,82.0,3.95,25.5,437.5,853.55,655.97
2016,7,30,17,0,726.0,75.0,3.9,25.0,389.0,818.12,634.11
2016,7,30,17,15,690.5,70.5,3.8,24.0,338.0,765.11,599.84
2016,7,30,17,30,655.0,66.0,3.7,23.0,287.0,717.07,567.91
2016,7,30,17,45,614.5,59.0,3.6,22.5,238.0,655.42,523.03
2016,7,30,18,0,574.0,52.0,3.5,22.0,189.0,594.23,476.2
2016,7,30,18,15,499.0,44.5,3.4,21.0,142.5,505.3,406.0
2016,7,30,18,30,424.0,37.0,3.3,20.0,96.0,420.53,334.73
2016,7,30,18,45,310.0,26.0,3.25,19.0,59.5,308.26,223.68
2016,7,30,19,0,196.0,15.0,3.2,18.0,23.0,179.95,0.0
2016,7,30,19,15,98.0,7.5,3.15,17.5,11.5,70.12,0.0
2016,7,30,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,31,5,15,83.5,7.5,1.85,14.5,11.0,6.4,0.0
2016,7,31,5,30,167.0,15.0,2.0,15.0,22.0,12.28,0.0
2016,7,31,5,45,285.0,26.5,2.15,15.5,58.0,21.67,11.41
2016,7,31,6,0,403.0,38.0,2.3,16.0,94.0,30.86,21.01
2016,7,31,6,15,478.0,46.0,2.25,16.5,140.0,36.76,26.67
2016,7,31,6,30,553.0,54.0,2.2,17.0,186.0,42.58,32.04
2016,7,31,6,45,279.0,83.5,2.2,17.5,150.5,60.38,47.75
2016,7,31,7,0,5.0,113.0,2.2,18.0,115.0,88.6,72.29
2016,7,31,7,15,29.5,141.0,2.15,18.5,154.0,105.14,86.27
2016,7,31,7,30,54.0,169.0,2.1,19.0,193.0,123.69,101.71
2016,7,31,7,45,73.5,195.0,2.1,20.0,231.5,140.57,115.24
2016,7,31,8,0,93.0,221.0,2.1,21.0,270.0,157.03,128.14
2016,7,31,8,15,64.0,229.0,2.1,21.5,264.0,162.65,132.09
2016,7,31,8,30,35.0,237.0,2.1,22.0,258.0,167.88,135.72
2016,7,31,8,45,88.5,276.0,2.15,23.0,335.5,191.0,153.67
2016,7,31,9,0,142.0,315.0,2.2,24.0,413.0,199.68,159.64
2016,7,31,9,15,489.5,213.5,2.25,24.5,579.0,146.87,99.65
2016,7,31,9,30,837.0,112.0,2.3,25.0,745.0,169.85,95.51
2016,7,31,9,45,816.5,129.5,2.4,26.0,771.0,218.42,130.68
2016,7,31,10,0,796.0,147.0,2.5,27.0,797.0,274.94,176.66
2016,7,31,10,15,804.5,149.0,2.6,27.5,825.5,327.15,220.26
