Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,10,30,813.0,151.0,2.7,28.0,854.0,380.04,264.65
2016,7,31,10,45,806.0,159.5,2.8,28.5,872.0,431.88,307.87
2016,7,31,11,0,799.0,168.0,2.9,29.0,890.0,482.54,349.03
2016,7,31,11,15,803.0,169.0,2.95,29.0,905.0,531.93,388.69
2016,7,31,11,30,807.0,170.0,3.0,29.0,920.0,580.79,426.97
2016,7,31,11,45,802.5,174.5,3.15,29.0,925.5,626.52,462.37
2016,7,31,12,0,798.0,179.0,3.3,29.0,931.0,670.67,495.89
2016,7,31,12,15,798.0,179.5,3.35,29.0,931.5,712.99,527.22
2016,7,31,12,30,798.0,180.0,3.4,29.0,932.0,753.63,556.82
2016,7,31,12,45,837.5,154.5,3.5,29.5,938.0,800.47,590.06
2016,7,31,13,0,877.0,129.0,3.6,30.0,944.0,838.19,614.71
2016,7,31,13,15,873.5,128.5,3.65,30.0,928.5,868.99,635.68
2016,7,31,13,30,870.0,128.0,3.7,30.0,913.0,896.91,654.79
2016,7,31,13,45,864.0,127.0,3.8,30.0,890.5,919.09,670.44
2016,7,31,14,0,858.0,126.0,3.9,30.0,868.0,938.03,684.1
2016,7,31,14,15,850.5,124.5,3.95,29.5,839.0,951.74,695.58
2016,7,31,14,30,843.0,123.0,4.0,29.0,810.0,962.07,705.03
2016,7,31,14,45,834.0,120.5,4.05,28.5,775.5,966.47,710.77
2016,7,31,15,0,825.0,118.0,4.1,28.0,741.0,979.99,722.81
2016,7,31,15,15,812.0,115.5,4.1,27.5,700.5,973.67,721.45
2016,7,31,15,30,799.0,113.0,4.1,27.0,660.0,963.92,718.07
2016,7,31,15,45,786.0,108.5,4.15,26.5,616.5,948.5,711.24
2016,7,31,16,0,773.0,104.0,4.2,26.0,573.0,929.87,702.27
2016,7,31,16,15,751.5,100.0,4.15,25.0,525.0,900.34,686.56
2016,7,31,16,30,730.0,96.0,4.1,24.0,477.0,868.12,668.74
2016,7,31,16,45,708.0,90.0,4.05,23.5,428.0,836.49,649.68
2016,7,31,17,0,686.0,84.0,4.0,23.0,379.0,797.1,624.57
2016,7,31,17,15,648.0,78.5,3.9,22.0,328.0,741.79,587.99
2016,7,31,17,30,610.0,73.0,3.8,21.0,277.0,685.87,549.55
2016,7,31,17,45,565.0,65.0,3.7,20.5,228.5,620.2,500.82
2016,7,31,18,0,520.0,57.0,3.6,20.0,180.0,555.28,450.28
2016,7,31,18,15,442.5,48.0,3.45,19.0,134.5,464.01,376.93
2016,7,31,18,30,365.0,39.0,3.3,18.0,89.0,377.09,302.93
2016,7,31,18,45,253.5,26.5,3.15,17.5,54.5,267.44,191.02
2016,7,31,19,0,142.0,14.0,3.0,17.0,20.0,109.85,0.0
2016,7,31,19,15,71.0,7.0,2.9,16.5,10.0,5.97,0.0
2016,7,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,5,15,93.5,7.0,1.65,14.5,11.0,5.97,0.0
2016,8,1,5,30,187.0,14.0,1.8,15.0,22.0,11.95,0.0
2016,8,1,5,45,310.5,24.0,1.95,15.5,58.0,19.61,9.55
2016,8,1,6,0,434.0,34.0,2.1,16.0,94.0,27.64,18.2
2016,8,1,6,15,508.5,41.0,2.1,16.5,140.0,32.89,23.27
2016,8,1,6,30,583.0,48.0,2.1,17.0,186.0,41.46,31.04
2016,8,1,6,45,308.5,85.5,2.1,17.5,160.0,62.06,49.23
2016,8,1,7,0,34.0,123.0,2.1,18.0,134.0,92.46,75.64
2016,8,1,7,15,45.0,146.0,2.05,18.5,163.5,108.21,88.91
2016,8,1,7,30,56.0,169.0,2.0,19.0,193.0,123.63,101.65
2016,8,1,7,45,88.5,195.5,2.0,20.0,239.5,140.97,115.57
2016,8,1,8,0,121.0,222.0,2.0,21.0,286.0,150.92,123.02
2016,8,1,8,15,169.0,243.5,2.0,21.5,341.5,163.71,132.98
2016,8,1,8,30,217.0,265.0,2.0,22.0,397.0,176.14,142.5
2016,8,1,8,45,541.0,172.0,2.0,22.5,534.5,105.14,83.16
2016,8,1,9,0,865.0,79.0,2.0,23.0,672.0,70.73,54.16
2016,8,1,9,15,876.5,81.0,2.05,23.5,712.5,102.2,56.72
2016,8,1,9,30,888.0,83.0,2.1,24.0,753.0,156.23,83.49
2016,8,1,9,45,888.0,88.5,2.2,25.0,785.5,212.01,123.25
2016,8,1,10,0,888.0,94.0,2.3,26.0,818.0,267.78,168.34
2016,8,1,10,15,895.0,95.0,2.4,26.5,847.0,322.32,214.6
2016,8,1,10,30,902.0,96.0,2.5,27.0,876.0,377.13,261.37
2016,8,1,10,45,906.5,97.0,2.6,27.5,898.0,431.03,306.83
2016,8,1,11,0,911.0,98.0,2.7,28.0,920.0,484.54,350.85
2016,8,1,11,15,914.5,98.5,2.8,28.0,935.0,536.57,393.32
2016,8,1,11,30,918.0,99.0,2.9,28.0,950.0,587.7,434.02
2016,8,1,11,45,919.5,99.0,3.0,28.5,957.5,636.13,470.89
2016,8,1,12,0,921.0,99.0,3.1,29.0,965.0,683.05,505.67
2016,8,1,12,15,921.0,99.0,3.15,29.0,965.0,727.24,538.53
2016,8,1,12,30,921.0,99.0,3.2,29.0,965.0,769.4,568.8
2016,8,1,12,45,917.0,101.0,3.3,29.0,956.5,807.99,595.32
2016,8,1,13,0,913.0,103.0,3.4,29.0,948.0,843.97,620.05
2016,8,1,13,15,910.0,102.0,3.5,29.0,933.0,875.26,641.64
2016,8,1,13,30,907.0,101.0,3.6,29.0,918.0,903.56,661.3
2016,8,1,13,45,904.5,99.0,3.7,29.0,896.5,928.2,678.63
2016,8,1,14,0,902.0,97.0,3.8,29.0,875.0,949.61,693.94
2016,8,1,14,15,895.5,96.0,3.85,28.5,846.5,964.93,706.5
2016,8,1,14,30,889.0,95.0,3.9,28.0,818.0,976.78,717.0
2016,8,1,14,45,883.0,92.5,3.95,28.0,784.0,983.99,723.2
2016,8,1,15,0,877.0,90.0,4.0,28.0,750.0,987.67,727.28
2016,8,1,15,15,865.5,88.0,4.0,27.5,710.0,982.93,727.09
2016,8,1,15,30,854.0,86.0,4.0,27.0,670.0,974.74,724.8
2016,8,1,15,45,842.0,83.0,4.05,26.5,626.0,961.49,719.52
2016,8,1,16,0,830.0,80.0,4.1,26.0,582.0,945.03,712.13
2016,8,1,16,15,811.0,77.5,4.1,25.0,534.0,919.2,699.39
2016,8,1,16,30,792.0,75.0,4.1,24.0,486.0,901.78,692.36
2016,8,1,16,45,768.5,71.5,4.1,23.5,436.0,864.9,670.0
2016,8,1,17,0,745.0,68.0,4.1,23.0,386.0,825.88,645.67
2016,8,1,17,15,710.5,64.0,4.0,22.0,335.0,774.12,612.0
2016,8,1,17,30,676.0,60.0,3.9,21.0,284.0,721.34,576.21
2016,8,1,17,45,627.0,54.5,3.85,20.0,234.0,653.22,527.08
2016,8,1,18,0,578.0,49.0,3.8,19.0,184.0,592.37,480.74
2016,8,1,18,15,501.0,42.0,3.7,18.0,138.0,502.63,408.52
2016,8,1,18,30,424.0,35.0,3.6,17.0,92.0,417.3,335.09
2016,8,1,18,45,297.5,24.5,3.5,16.5,56.0,295.61,207.06
2016,8,1,19,0,171.0,14.0,3.4,16.0,20.0,129.65,0.0
2016,8,1,19,15,85.5,7.0,3.3,15.5,10.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,5,15,86.0,7.0,2.0,13.5,10.5,5.97,0.0
2016,8,2,5,30,172.0,14.0,2.2,14.0,21.0,11.95,0.0
2016,8,2,5,45,301.5,24.5,2.4,14.5,57.5,20.07,9.67
2016,8,2,6,0,431.0,35.0,2.6,15.0,94.0,28.52,19.0
2016,8,2,6,15,509.5,42.5,2.6,15.5,141.0,34.16,24.46
2016,8,2,6,30,588.0,50.0,2.6,16.0,188.0,39.75,29.65
2016,8,2,6,45,298.5,82.0,2.6,16.5,152.5,59.58,47.24
2016,8,2,7,0,9.0,114.0,2.6,17.0,117.0,89.17,73.09
2016,8,2,7,15,74.0,144.5,2.6,17.5,176.0,107.56,88.75
2016,8,2,7,30,139.0,175.0,2.6,18.0,235.0,123.44,101.98
2016,8,2,7,45,204.5,192.5,2.6,19.0,292.5,135.18,111.23
2016,8,2,8,0,270.0,210.0,2.6,20.0,350.0,139.38,113.94
2016,8,2,8,15,566.0,144.0,2.6,20.5,474.5,94.19,75.19
2016,8,2,8,30,862.0,78.0,2.6,21.0,599.0,70.63,54.88
2016,8,2,8,45,878.0,79.5,2.6,21.5,645.5,71.64,55.48
2016,8,2,9,0,894.0,81.0,2.6,22.0,692.0,72.56,55.98
2016,8,2,9,15,905.5,83.0,2.6,22.5,733.5,103.38,58.06
2016,8,2,9,30,917.0,85.0,2.6,23.0,775.0,159.16,85.31
2016,8,2,9,45,921.5,88.5,2.65,24.0,810.0,216.17,125.66
2016,8,2,10,0,926.0,92.0,2.7,25.0,845.0,273.63,172.1
2016,8,2,10,15,933.0,93.5,2.75,25.0,875.0,330.69,221.1
2016,8,2,10,30,940.0,95.0,2.8,25.0,905.0,388.03,270.8
2016,8,2,10,45,944.5,96.0,2.85,25.5,928.0,444.09,318.4
2016,8,2,11,0,949.0,97.0,2.9,26.0,951.0,499.71,364.43
2016,8,2,11,15,952.5,97.5,2.95,26.5,966.5,553.8,407.95
2016,8,2,11,30,956.0,98.0,3.0,27.0,982.0,606.92,449.37
2016,8,2,11,45,957.0,98.5,3.05,27.5,990.0,657.36,487.62
2016,8,2,12,0,958.0,99.0,3.1,28.0,998.0,706.19,523.6
2016,8,2,12,15,958.0,99.0,3.15,28.0,998.0,752.1,557.7
2016,8,2,12,30,958.0,99.0,3.2,28.0,998.0,795.89,589.0
2016,8,2,12,45,950.5,102.5,3.25,28.0,988.0,834.62,615.31
2016,8,2,13,0,943.0,106.0,3.3,28.0,978.0,870.45,639.61
2016,8,2,13,15,939.5,105.5,3.35,28.0,962.0,902.93,661.66
2016,8,2,13,30,936.0,105.0,3.4,28.0,946.0,932.33,681.7
2016,8,2,13,45,931.0,103.5,3.45,28.0,923.0,956.18,698.15
2016,8,2,14,0,926.0,102.0,3.5,28.0,900.0,976.58,712.47
2016,8,2,14,15,918.5,101.0,3.5,28.0,870.0,991.63,723.09
2016,8,2,14,30,911.0,100.0,3.5,28.0,840.0,1003.08,731.54
2016,8,2,14,45,903.0,98.0,3.5,28.0,804.0,1009.35,736.79
2016,8,2,15,0,895.0,96.0,3.5,28.0,768.0,1011.99,739.88
2016,8,2,15,15,882.5,94.0,3.5,27.5,726.0,1006.55,739.34
2016,8,2,15,30,870.0,92.0,3.5,27.0,684.0,997.58,736.68
2016,8,2,15,45,854.5,89.5,3.5,26.5,638.0,981.6,729.48
2016,8,2,16,0,839.0,87.0,3.5,26.0,592.0,962.39,720.2
2016,8,2,16,15,818.5,84.0,3.45,25.5,542.5,945.99,712.49
2016,8,2,16,30,798.0,81.0,3.4,25.0,493.0,915.19,694.85
2016,8,2,16,45,769.5,77.5,3.4,24.5,441.0,873.4,669.66
2016,8,2,17,0,741.0,74.0,3.4,24.0,389.0,829.57,642.42
2016,8,2,17,15,703.0,69.5,3.35,23.0,336.5,773.89,606.65
2016,8,2,17,30,665.0,65.0,3.3,22.0,284.0,723.36,573.13
2016,8,2,17,45,608.0,59.5,3.25,21.5,232.5,649.24,518.99
2016,8,2,18,0,551.0,54.0,3.2,21.0,181.0,576.5,463.2
2016,8,2,18,15,467.5,46.0,3.15,20.0,134.5,480.86,387.23
2016,8,2,18,30,384.0,38.0,3.1,19.0,88.0,389.84,309.94
2016,8,2,18,45,247.0,26.0,3.1,18.5,52.5,258.26,173.14
2016,8,2,19,0,110.0,14.0,3.1,18.0,17.0,87.53,0.0
2016,8,2,19,15,55.0,7.0,3.15,17.5,8.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,5,15,54.0,7.0,2.05,13.5,9.0,0.0,0.0
2016,8,3,5,30,108.0,14.0,2.2,14.0,18.0,11.95,0.0
2016,8,3,5,45,239.5,26.5,2.4,15.0,53.5,21.75,10.55
2016,8,3,6,0,371.0,39.0,2.6,16.0,89.0,31.8,21.68
2016,8,3,6,15,454.0,48.0,2.55,16.5,135.5,38.48,28.1
2016,8,3,6,30,537.0,57.0,2.5,17.0,182.0,45.05,34.17
2016,8,3,6,45,284.0,88.5,2.45,17.5,156.0,64.04,50.95
2016,8,3,7,0,31.0,120.0,2.4,18.0,130.0,90.44,73.9
2016,8,3,7,15,75.0,147.0,2.35,18.5,177.5,108.95,89.59
2016,8,3,7,30,119.0,174.0,2.3,19.0,225.0,122.58,100.82
2016,8,3,7,45,158.5,196.0,2.25,20.0,273.0,136.42,111.8
2016,8,3,8,0,198.0,218.0,2.2,21.0,321.0,149.88,122.25
2016,8,3,8,15,512.5,155.0,2.2,21.5,456.0,101.59,81.11
2016,8,3,8,30,827.0,92.0,2.2,22.0,591.0,69.55,53.73
2016,8,3,8,45,843.0,94.5,2.2,23.0,636.5,80.28,62.4
2016,8,3,9,0,859.0,97.0,2.2,24.0,682.0,81.54,63.0
2016,8,3,9,15,871.5,99.0,2.2,24.5,723.5,109.74,64.09
2016,8,3,9,30,884.0,101.0,2.2,25.0,765.0,164.01,89.87
2016,8,3,9,45,897.0,100.5,2.25,25.5,802.0,218.31,127.43
2016,8,3,10,0,910.0,100.0,2.3,26.0,839.0,273.91,171.86
2016,8,3,10,15,917.0,101.0,2.4,26.5,868.5,329.93,219.22
2016,8,3,10,30,924.0,102.0,2.5,27.0,898.0,386.22,267.14
2016,8,3,10,45,925.5,105.0,2.6,28.0,919.5,441.8,313.31
2016,8,3,11,0,927.0,108.0,2.7,29.0,941.0,496.69,357.57
2016,8,3,11,15,930.5,108.5,2.85,29.0,956.5,549.9,400.84
2016,8,3,11,30,934.0,109.0,3.0,29.0,972.0,602.17,442.35
2016,8,3,11,45,933.5,111.0,3.15,29.0,979.0,652.07,481.16
2016,8,3,12,0,933.0,113.0,3.3,29.0,986.0,700.32,517.94
2016,8,3,12,15,933.0,113.0,3.45,29.0,986.5,745.5,551.89
2016,8,3,12,30,933.0,113.0,3.6,29.0,987.0,788.63,583.68
2016,8,3,12,45,931.0,113.0,3.75,29.0,979.0,827.96,610.95
2016,8,3,13,0,929.0,113.0,3.9,29.0,971.0,864.7,636.44
2016,8,3,13,15,925.5,112.5,4.0,28.5,955.5,896.93,660.01
2016,8,3,13,30,922.0,112.0,4.1,28.0,940.0,926.12,681.67
2016,8,3,13,45,918.0,111.0,4.2,28.0,917.5,951.19,699.37
2016,8,3,14,0,914.0,110.0,4.3,28.0,895.0,972.95,715.0
2016,8,3,14,15,907.0,108.5,4.35,27.5,865.0,987.94,727.45
2016,8,3,14,30,900.0,107.0,4.4,27.0,835.0,999.36,737.77
2016,8,3,14,45,894.5,103.5,4.45,26.5,800.5,1006.5,745.47
2016,8,3,15,0,889.0,100.0,4.5,26.0,766.0,1010.02,750.97
2016,8,3,15,15,877.0,98.0,4.45,25.5,724.5,1005.15,750.48
2016,8,3,15,30,865.0,96.0,4.4,25.0,683.0,996.78,747.83
2016,8,3,15,45,853.5,91.5,4.35,24.5,638.0,982.51,741.31
2016,8,3,16,0,842.0,87.0,4.3,24.0,593.0,964.87,732.58
2016,8,3,16,15,821.5,84.5,4.2,23.0,543.0,949.09,726.3
2016,8,3,16,30,801.0,82.0,4.1,22.0,493.0,918.9,709.84
2016,8,3,16,45,776.5,77.5,4.05,21.5,441.5,879.61,685.57
2016,8,3,17,0,752.0,73.0,4.0,21.0,390.0,838.13,659.18
2016,8,3,17,15,714.0,68.5,3.85,20.0,337.5,782.21,622.11
2016,8,3,17,30,676.0,64.0,3.7,19.0,285.0,725.34,582.84
2016,8,3,17,45,623.5,58.0,3.6,18.5,233.5,660.12,534.36
2016,8,3,18,0,571.0,52.0,3.5,18.0,182.0,590.06,479.53
2016,8,3,18,15,488.0,44.0,3.35,17.5,135.0,494.3,401.35
2016,8,3,18,30,405.0,36.0,3.2,17.0,88.0,403.29,321.94
2016,8,3,18,45,266.5,24.5,3.1,16.5,52.0,268.69,173.97
2016,8,3,19,0,128.0,13.0,3.0,16.0,16.0,98.89,0.0
2016,8,3,19,15,64.0,6.5,2.95,15.5,8.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,5,15,66.5,6.5,2.35,13.5,8.5,0.0,0.0
2016,8,4,5,30,133.0,13.0,2.5,14.0,17.0,11.1,0.0
2016,8,4,5,45,269.0,24.5,2.7,14.5,53.0,20.1,8.95
2016,8,4,6,0,405.0,36.0,2.9,15.0,89.0,29.39,19.65
2016,8,4,6,15,486.5,44.0,2.9,15.5,136.0,35.37,25.48
2016,8,4,6,30,568.0,52.0,2.9,16.0,183.0,41.29,30.98
2016,8,4,6,45,297.5,85.0,2.9,16.5,155.0,61.75,49.14
2016,8,4,7,0,27.0,118.0,2.9,17.0,127.0,89.1,73.04
2016,8,4,7,15,24.0,135.5,2.9,17.5,144.5,105.12,86.67
2016,8,4,7,30,21.0,153.0,2.9,18.0,162.0,118.29,97.6
2016,8,4,7,45,34.0,178.5,2.95,18.5,195.5,130.35,107.4
2016,8,4,8,0,47.0,204.0,3.0,19.0,229.0,146.68,120.67
2016,8,4,8,15,47.5,224.0,3.05,19.5,251.5,159.36,130.69
2016,8,4,8,30,48.0,244.0,3.1,20.0,274.0,171.71,140.31
2016,8,4,8,45,85.0,277.0,3.15,20.5,333.5,191.19,155.74
2016,8,4,9,0,122.0,310.0,3.2,21.0,393.0,196.91,159.69
2016,8,4,9,15,150.0,331.0,3.25,21.0,439.5,215.55,163.88
2016,8,4,9,30,178.0,352.0,3.3,21.0,486.0,245.4,182.79
2016,8,4,9,45,179.5,367.5,3.4,21.5,508.0,271.83,201.62
2016,8,4,10,0,181.0,383.0,3.5,22.0,530.0,298.77,222.03
2016,8,4,10,15,550.0,240.5,3.55,22.0,709.0,306.43,217.32
2016,8,4,10,30,919.0,98.0,3.6,22.0,888.0,380.6,269.51
2016,8,4,10,45,921.0,100.0,3.65,22.5,909.0,435.42,316.99
2016,8,4,11,0,923.0,102.0,3.7,23.0,930.0,489.58,362.82
2016,8,4,11,15,925.5,102.5,3.75,23.0,944.5,542.04,406.82
2016,8,4,11,30,928.0,103.0,3.8,23.0,959.0,593.45,448.86
2016,8,4,11,45,927.5,104.5,3.85,23.0,966.0,642.62,488.16
2016,8,4,12,0,927.0,106.0,3.9,23.0,973.0,690.12,525.29
2016,8,4,12,15,926.5,106.0,3.95,22.5,972.5,734.56,560.52
2016,8,4,12,30,926.0,106.0,4.0,22.0,972.0,776.91,593.44
2016,8,4,12,45,918.5,109.0,4.1,22.0,962.0,814.17,619.97
2016,8,4,13,0,911.0,112.0,4.2,22.0,952.0,848.57,644.49
2016,8,4,13,15,907.5,111.5,4.3,21.5,936.5,880.18,668.37
2016,8,4,13,30,904.0,111.0,4.4,21.0,921.0,908.79,690.26
2016,8,4,13,45,900.0,109.5,4.5,21.0,898.5,932.85,708.14
2016,8,4,14,0,896.0,108.0,4.6,21.0,876.0,953.63,723.9
2016,8,4,14,15,889.5,106.5,4.6,20.5,847.0,968.66,736.51
2016,8,4,14,30,883.0,105.0,4.6,20.0,818.0,980.19,746.94
2016,8,4,14,45,877.0,101.5,4.6,20.0,783.0,986.53,752.52
2016,8,4,15,0,871.0,98.0,4.6,20.0,748.0,989.3,755.84
2016,8,4,15,15,859.0,96.0,4.55,19.5,707.5,984.24,754.99
2016,8,4,15,30,847.0,94.0,4.5,19.0,667.0,975.74,751.96
2016,8,4,15,45,835.0,90.0,4.45,19.0,622.5,961.51,743.59
2016,8,4,16,0,823.0,86.0,4.4,19.0,578.0,955.53,741.17
2016,8,4,16,15,803.5,83.0,4.35,18.5,529.5,928.65,725.44
2016,8,4,16,30,784.0,80.0,4.3,18.0,481.0,898.97,707.82
2016,8,4,16,45,760.0,75.5,4.25,17.5,430.5,860.4,683.4
2016,8,4,17,0,736.0,71.0,4.2,17.0,380.0,819.68,656.84
2016,8,4,17,15,699.5,66.5,4.1,16.5,328.5,765.53,619.17
2016,8,4,17,30,663.0,62.0,4.0,16.0,277.0,710.44,579.41
2016,8,4,17,45,612.0,56.0,3.9,15.5,226.5,646.62,530.99
2016,8,4,18,0,561.0,50.0,3.8,15.0,176.0,578.28,476.42
2016,8,4,18,15,479.0,42.0,3.65,14.5,130.0,483.83,397.85
2016,8,4,18,30,397.0,34.0,3.5,14.0,84.0,394.3,317.94
2016,8,4,18,45,260.5,22.5,3.4,14.0,49.5,259.81,160.39
2016,8,4,19,0,124.0,11.0,3.3,14.0,15.0,94.28,0.0
2016,8,4,19,15,62.0,5.5,3.3,13.5,7.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,5,15,53.0,6.0,2.7,14.0,8.0,0.0,0.0
2016,8,5,5,30,106.0,12.0,2.8,14.0,16.0,10.24,0.0
2016,8,5,5,45,241.5,25.0,2.9,14.5,51.0,20.55,8.78
2016,8,5,6,0,377.0,38.0,3.0,15.0,86.0,31.1,21.06
2016,8,5,6,15,461.0,46.5,3.0,15.0,132.5,37.38,27.27
2016,8,5,6,30,545.0,55.0,3.0,15.0,179.0,43.61,33.15
2016,8,5,6,45,272.5,51.5,3.0,15.5,113.5,38.15,28.4
2016,8,5,7,0,0.0,48.0,3.0,16.0,48.0,39.69,29.74
2016,8,5,7,15,0.0,76.0,2.9,16.5,76.0,62.74,49.97
2016,8,5,7,30,0.0,104.0,2.8,17.0,104.0,84.15,68.42
2016,8,5,7,45,0.0,113.0,2.75,17.5,113.0,91.4,74.32
2016,8,5,8,0,0.0,122.0,2.7,18.0,122.0,98.59,80.09
2016,8,5,8,15,6.5,162.0,2.65,18.5,166.0,127.87,104.59
2016,8,5,8,30,13.0,202.0,2.6,19.0,210.0,156.05,127.72
2016,8,5,8,45,18.0,225.5,2.55,19.5,237.5,172.7,140.9
2016,8,5,9,0,23.0,249.0,2.5,20.0,265.0,189.09,153.72
2016,8,5,9,15,133.0,296.5,2.45,20.5,395.5,197.22,150.09
2016,8,5,9,30,243.0,344.0,2.4,21.0,526.0,234.16,171.26
2016,8,5,9,45,568.0,226.5,2.4,21.5,678.5,225.88,149.21
2016,8,5,10,0,893.0,109.0,2.4,22.0,831.0,273.24,174.53
2016,8,5,10,15,900.0,110.0,2.45,22.5,860.5,328.59,221.94
2016,8,5,10,30,907.0,111.0,2.5,23.0,890.0,384.21,269.94
2016,8,5,10,45,913.5,111.5,2.55,23.5,912.5,439.36,316.92
2016,8,5,11,0,920.0,112.0,2.6,24.0,935.0,494.3,362.56
2016,8,5,11,15,923.0,112.5,2.65,24.5,950.5,547.1,405.31
2016,8,5,11,30,926.0,113.0,2.7,25.0,966.0,598.92,445.98
2016,8,5,11,45,927.5,113.0,2.75,25.5,973.5,648.3,483.66
2016,8,5,12,0,929.0,113.0,2.8,26.0,981.0,696.15,519.16
2016,8,5,12,15,929.0,113.0,2.9,26.0,981.0,741.25,553.11
2016,8,5,12,30,929.0,113.0,3.0,26.0,981.0,784.29,584.93
2016,8,5,12,45,928.5,112.0,3.1,26.0,973.0,823.83,612.29
2016,8,5,13,0,928.0,111.0,3.2,26.0,965.0,860.83,637.88
2016,8,5,13,15,924.5,110.5,3.3,26.0,949.0,893.03,660.24
2016,8,5,13,30,921.0,110.0,3.4,26.0,933.0,922.17,680.62
2016,8,5,13,45,914.0,110.0,3.5,26.0,909.5,945.46,697.19
2016,8,5,14,0,907.0,110.0,3.6,26.0,886.0,965.33,711.65
2016,8,5,14,15,900.0,108.5,3.65,25.5,856.0,980.19,724.05
2016,8,5,14,30,893.0,107.0,3.7,25.0,826.0,991.49,734.32
2016,8,5,14,45,881.0,106.5,3.8,25.0,789.0,995.42,738.77
2016,8,5,15,0,869.0,106.0,3.9,25.0,752.0,995.76,741.05
2016,8,5,15,15,855.5,103.5,3.9,24.5,710.5,988.83,739.45
2016,8,5,15,30,842.0,101.0,3.9,24.0,669.0,990.43,743.81
2016,8,5,15,45,822.0,99.5,3.95,24.0,622.0,971.39,733.13
2016,8,5,16,0,802.0,98.0,4.0,24.0,575.0,949.13,720.41
2016,8,5,16,15,779.5,94.5,3.95,23.0,525.5,918.9,704.31
2016,8,5,16,30,757.0,91.0,3.9,22.0,476.0,885.92,686.02
2016,8,5,16,45,721.5,88.0,3.85,21.5,423.5,844.45,659.94
2016,8,5,17,0,686.0,85.0,3.8,21.0,371.0,796.09,628.24
2016,8,5,17,15,644.5,79.5,3.65,20.0,319.0,737.55,588.74
2016,8,5,17,30,603.0,74.0,3.5,19.0,267.0,678.52,547.26
2016,8,5,17,45,536.0,67.5,3.4,18.5,216.0,595.86,484.77
2016,8,5,18,0,469.0,61.0,3.3,18.0,165.0,514.99,420.79
2016,8,5,18,15,382.0,50.0,3.15,17.0,120.0,415.35,339.28
2016,8,5,18,30,295.0,39.0,3.0,16.0,75.0,320.9,256.39
2016,8,5,18,45,170.0,24.5,2.9,15.5,43.0,192.21,107.53
2016,8,5,19,0,45.0,10.0,2.8,15.0,11.0,39.28,0.0
2016,8,5,19,15,22.5,5.0,2.7,14.5,5.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,15,28.5,5.5,2.75,13.0,6.5,0.0,0.0
2016,8,6,5,30,57.0,11.0,2.8,13.0,13.0,9.39,0.0
2016,8,6,5,45,184.5,25.5,2.85,13.5,46.5,19.83,7.76
2016,8,6,6,0,312.0,40.0,2.9,14.0,80.0,32.71,22.48
2016,8,6,6,15,398.0,50.5,2.9,14.5,125.5,40.54,30.07
2016,8,6,6,30,484.0,61.0,2.9,15.0,171.0,48.2,37.2
2016,8,6,6,45,242.0,63.5,2.9,15.5,118.5,46.33,35.66
2016,8,6,7,0,0.0,66.0,2.9,16.0,66.0,54.61,42.96
2016,8,6,7,15,0.0,87.0,2.9,16.5,87.0,70.95,57.18
2016,8,6,7,30,0.0,108.0,2.9,17.0,108.0,87.02,70.92
2016,8,6,7,45,1.5,133.5,2.9,17.5,134.0,106.04,86.98
2016,8,6,8,0,3.0,159.0,2.9,18.0,160.0,124.71,102.48
2016,8,6,8,15,9.0,183.0,2.95,18.5,188.0,142.14,116.7
2016,8,6,8,30,15.0,207.0,3.0,19.0,216.0,159.32,130.53
2016,8,6,8,45,20.0,229.5,3.05,19.5,243.0,175.26,143.16
2016,8,6,9,0,25.0,252.0,3.1,20.0,270.0,190.98,155.46
2016,8,6,9,15,36.0,283.0,3.15,20.5,309.5,198.23,153.03
2016,8,6,9,30,47.0,314.0,3.2,21.0,349.0,223.94,171.32
2016,8,6,9,45,53.0,335.5,3.25,21.5,377.0,245.48,186.8
2016,8,6,10,0,59.0,357.0,3.3,22.0,405.0,268.25,203.49
2016,8,6,10,15,104.5,387.5,3.4,22.0,476.0,308.64,232.88
2016,8,6,10,30,150.0,418.0,3.5,22.0,547.0,344.85,259.65
2016,8,6,10,45,526.0,267.0,3.6,22.5,734.5,391.45,289.69
2016,8,6,11,0,902.0,116.0,3.7,23.0,922.0,488.12,361.81
2016,8,6,11,15,905.5,116.5,3.75,23.0,937.0,540.36,405.38
2016,8,6,11,30,909.0,117.0,3.8,23.0,952.0,591.69,447.31
2016,8,6,11,45,909.5,117.5,3.9,23.0,959.0,640.16,486.22
2016,8,6,12,0,910.0,118.0,4.0,23.0,966.0,687.05,523.1
2016,8,6,12,15,910.0,118.0,4.05,23.0,966.0,731.46,557.26
2016,8,6,12,30,910.0,118.0,4.1,23.0,966.0,773.85,589.34
2016,8,6,12,45,903.0,121.0,4.2,23.0,956.5,811.2,616.04
2016,8,6,13,0,896.0,124.0,4.3,23.0,947.0,845.78,640.63
2016,8,6,13,15,893.0,123.5,4.3,23.0,931.5,877.68,662.93
2016,8,6,13,30,890.0,123.0,4.3,23.0,916.0,906.65,683.21
2016,8,6,13,45,886.5,121.0,4.35,23.0,894.0,930.68,700.39
2016,8,6,14,0,883.0,119.0,4.4,23.0,872.0,951.44,715.47
2016,8,6,14,15,876.0,117.5,4.45,22.5,843.0,966.05,727.85
2016,8,6,14,30,869.0,116.0,4.5,22.0,814.0,977.18,738.34
2016,8,6,14,45,861.0,113.5,4.55,22.0,779.0,982.77,743.8
2016,8,6,15,0,853.0,111.0,4.6,22.0,744.0,984.84,747.06
2016,8,6,15,15,840.5,108.5,4.6,21.5,703.0,991.13,754.5
2016,8,6,15,30,828.0,106.0,4.6,21.0,662.0,981.85,751.35
2016,8,6,15,45,815.0,102.0,4.6,20.5,617.5,966.84,744.42
2016,8,6,16,0,802.0,98.0,4.6,20.0,573.0,948.53,735.26
2016,8,6,16,15,780.5,94.5,4.55,19.5,524.0,919.27,717.91
2016,8,6,16,30,759.0,91.0,4.5,19.0,475.0,887.24,698.42
2016,8,6,16,45,734.5,85.5,4.5,18.5,424.5,847.31,673.18
2016,8,6,17,0,710.0,80.0,4.5,18.0,374.0,811.3,650.2
2016,8,6,17,15,670.0,75.0,4.4,17.5,322.0,754.34,610.03
2016,8,6,17,30,630.0,70.0,4.3,17.0,270.0,696.8,568.04
2016,8,6,17,45,574.0,62.5,4.2,16.5,219.5,621.77,510.52
2016,8,6,18,0,518.0,55.0,4.1,16.0,169.0,548.12,451.37
2016,8,6,18,15,428.5,45.5,3.95,15.5,123.0,447.02,367.0
2016,8,6,18,30,339.0,36.0,3.8,15.0,77.0,351.3,281.09
2016,8,6,18,45,199.5,23.0,3.65,14.5,44.0,211.54,106.25
2016,8,6,19,0,60.0,10.0,3.5,14.0,11.0,49.45,0.0
2016,8,6,19,15,30.0,5.0,3.45,13.5,5.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,52.5,5.5,3.25,13.0,7.0,0.0,0.0
2016,8,7,5,30,105.0,11.0,3.3,13.0,14.0,9.39,0.0
2016,8,7,5,45,251.0,23.0,3.4,13.5,49.0,18.91,6.48
2016,8,7,6,0,397.0,35.0,3.5,14.0,84.0,28.68,18.95
2016,8,7,6,15,483.5,43.0,3.5,14.5,131.0,34.69,24.91
2016,8,7,6,30,570.0,51.0,3.5,15.0,178.0,40.66,30.51
2016,8,7,6,45,628.0,56.5,3.5,15.5,230.0,44.41,33.96
2016,8,7,7,0,686.0,62.0,3.5,16.0,282.0,52.4,41.0
2016,8,7,7,15,723.0,66.0,3.45,16.5,335.0,54.99,43.14
2016,8,7,7,30,760.0,70.0,3.4,17.0,388.0,57.56,45.18
2016,8,7,7,45,789.5,73.0,3.4,17.5,440.5,59.25,46.41
2016,8,7,8,0,819.0,76.0,3.4,18.0,493.0,60.9,47.59
2016,8,7,8,15,838.5,78.5,3.35,18.5,542.5,70.73,55.8
2016,8,7,8,30,858.0,81.0,3.3,19.0,592.0,72.53,57.04
2016,8,7,8,45,875.0,82.5,3.3,19.5,638.5,73.54,57.6
2016,8,7,9,0,892.0,84.0,3.3,20.0,685.0,74.46,58.1
2016,8,7,9,15,903.5,85.5,3.3,20.5,726.5,96.78,57.55
2016,8,7,9,30,915.0,87.0,3.3,21.0,768.0,152.52,82.3
2016,8,7,9,45,919.0,91.0,3.3,21.5,803.0,210.07,122.43
2016,8,7,10,0,923.0,95.0,3.3,22.0,838.0,268.04,169.64
2016,8,7,10,15,929.5,96.0,3.3,22.5,867.5,324.88,218.61
2016,8,7,10,30,936.0,97.0,3.3,23.0,897.0,381.91,268.22
2016,8,7,10,45,942.0,97.0,3.35,23.5,920.0,438.02,316.55
2016,8,7,11,0,948.0,97.0,3.4,24.0,943.0,493.81,363.44
2016,8,7,11,15,951.0,97.5,3.45,24.0,958.5,547.95,408.55
2016,8,7,11,30,954.0,98.0,3.5,24.0,974.0,601.04,451.66
2016,8,7,11,45,956.5,98.0,3.55,24.0,981.5,652.2,492.23
2016,8,7,12,0,959.0,98.0,3.6,24.0,989.0,701.84,530.7
2016,8,7,12,15,959.0,98.0,3.6,24.0,989.5,748.02,565.67
2016,8,7,12,30,959.0,98.0,3.6,24.0,990.0,792.05,597.86
2016,8,7,12,45,959.5,97.0,3.65,24.5,982.5,833.21,625.24
2016,8,7,13,0,960.0,96.0,3.7,25.0,975.0,871.8,650.65
2016,8,7,13,15,957.0,95.0,3.7,25.0,959.5,904.66,673.07
2016,8,7,13,30,954.0,94.0,3.7,25.0,944.0,934.37,693.37
2016,8,7,13,45,951.5,92.5,3.75,25.0,921.5,960.73,711.78
2016,8,7,14,0,949.0,91.0,3.8,25.0,899.0,983.69,728.03
2016,8,7,14,15,943.0,90.0,3.8,24.5,869.0,1000.39,741.39
2016,8,7,14,30,937.0,89.0,3.8,24.0,839.0,1013.45,752.55
2016,8,7,14,45,929.5,87.0,3.8,24.0,803.0,1020.26,758.29
2016,8,7,15,0,922.0,85.0,3.8,24.0,767.0,1023.34,761.78
2016,8,7,15,15,910.5,83.5,3.75,23.5,725.5,1019.35,761.89
2016,8,7,15,30,899.0,82.0,3.7,23.0,684.0,1011.75,759.79
2016,8,7,15,45,884.5,80.0,3.65,22.5,637.5,997.05,753.04
2016,8,7,16,0,870.0,78.0,3.6,22.0,591.0,979.03,744.13
2016,8,7,16,15,850.0,75.5,3.5,21.5,541.0,951.78,728.55
2016,8,7,16,30,830.0,73.0,3.4,21.0,491.0,932.72,718.57
2016,8,7,16,45,803.0,70.0,3.35,20.5,438.0,892.48,693.78
2016,8,7,17,0,776.0,67.0,3.3,20.0,385.0,850.1,666.97
2016,8,7,17,15,738.5,62.5,3.15,19.5,332.0,794.14,628.79
2016,8,7,17,30,701.0,58.0,3.0,19.0,279.0,737.23,588.49
2016,8,7,17,45,643.0,53.0,2.9,18.5,226.5,661.26,532.06
2016,8,7,18,0,585.0,48.0,2.8,18.0,174.0,593.85,479.16
2016,8,7,18,15,496.0,40.0,2.6,17.0,126.5,493.29,397.62
2016,8,7,18,30,407.0,32.0,2.4,16.0,79.0,398.28,312.77
2016,8,7,18,45,203.5,16.0,2.25,15.5,39.5,202.5,84.25
2016,8,7,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,8,5,15,52.0,5.0,2.1,13.5,6.5,0.0,0.0
2016,8,8,5,30,104.0,10.0,2.3,14.0,13.0,8.54,0.0
2016,8,8,5,45,251.0,21.5,2.55,14.5,47.0,17.64,4.9
2016,8,8,6,0,398.0,33.0,2.8,15.0,81.0,27.01,17.38
2016,8,8,6,15,483.0,40.5,2.75,15.5,127.5,32.66,23.01
2016,8,8,6,30,568.0,48.0,2.7,16.0,174.0,38.29,28.29
2016,8,8,6,45,619.5,54.0,2.65,16.5,224.5,42.47,32.1
2016,8,8,7,0,671.0,60.0,2.6,17.0,275.0,50.67,39.31
2016,8,8,7,15,379.0,113.5,2.55,17.5,239.5,80.01,64.89
2016,8,8,7,30,87.0,167.0,2.5,18.0,204.0,122.23,101.06
2016,8,8,7,45,81.0,188.5,2.5,19.0,226.0,136.34,112.3
2016,8,8,8,0,75.0,210.0,2.5,20.0,248.0,150.1,123.07
2016,8,8,8,15,90.0,235.0,2.5,20.5,285.5,165.7,135.43
2016,8,8,8,30,105.0,260.0,2.5,21.0,323.0,180.88,147.28
2016,8,8,8,45,487.0,173.0,2.55,21.5,496.5,108.17,86.17
2016,8,8,9,0,869.0,86.0,2.6,22.0,670.0,75.25,58.26
2016,8,8,9,15,880.5,87.5,2.65,22.5,711.0,95.45,57.28
2016,8,8,9,30,892.0,89.0,2.7,23.0,752.0,149.96,80.74
2016,8,8,9,45,902.5,90.0,2.8,23.5,788.0,205.39,118.44
2016,8,8,10,0,913.0,91.0,2.9,24.0,824.0,261.89,163.74
2016,8,8,10,15,920.0,92.0,2.95,24.0,853.5,318.31,212.31
2016,8,8,10,30,927.0,93.0,3.0,24.0,883.0,374.97,261.8
2016,8,8,10,45,930.0,94.5,3.15,24.5,905.0,430.49,309.62
2016,8,8,11,0,933.0,96.0,3.3,25.0,927.0,485.42,355.86
2016,8,8,11,15,936.5,96.5,3.4,25.0,942.5,539.06,400.51
2016,8,8,11,30,940.0,97.0,3.5,25.0,958.0,591.72,443.27
2016,8,8,11,45,940.0,98.5,3.65,25.5,965.0,641.91,482.36
2016,8,8,12,0,940.0,100.0,3.8,26.0,972.0,690.43,519.19
2016,8,8,12,15,940.0,100.0,3.9,26.0,972.5,735.85,553.85
2016,8,8,12,30,940.0,100.0,4.0,26.0,973.0,779.14,586.04
2016,8,8,12,45,938.5,100.0,4.15,26.0,965.0,818.97,614.13
2016,8,8,13,0,937.0,100.0,4.3,26.0,957.0,856.18,640.4
2016,8,8,13,15,934.5,99.5,4.35,25.5,941.5,889.28,664.72
2016,8,8,13,30,932.0,99.0,4.4,25.0,926.0,919.34,687.1
2016,8,8,13,45,928.5,97.5,4.45,25.0,904.0,944.34,704.79
2016,8,8,14,0,925.0,96.0,4.5,25.0,882.0,965.96,720.32
2016,8,8,14,15,918.5,95.0,4.5,24.5,852.0,981.81,733.28
2016,8,8,14,30,912.0,94.0,4.5,24.0,822.0,994.09,744.0
2016,8,8,14,45,905.0,91.5,4.55,24.0,787.0,1000.61,750.06
2016,8,8,15,0,898.0,89.0,4.6,24.0,752.0,1003.48,753.88
2016,8,8,15,15,886.5,87.5,4.55,23.5,710.5,999.42,753.83
2016,8,8,15,30,875.0,86.0,4.5,23.0,669.0,991.85,751.58
2016,8,8,15,45,861.0,83.0,4.45,23.0,623.0,976.52,742.79
2016,8,8,16,0,847.0,80.0,4.4,23.0,577.0,957.9,731.89
2016,8,8,16,15,826.5,77.5,4.3,22.5,527.5,930.39,715.96
2016,8,8,16,30,806.0,75.0,4.2,22.0,478.0,911.19,705.78
2016,8,8,16,45,781.5,71.0,4.1,21.5,426.5,872.36,681.37
2016,8,8,17,0,757.0,67.0,4.0,21.0,375.0,831.36,654.9
2016,8,8,17,15,718.5,62.5,3.9,20.0,322.5,774.91,617.36
2016,8,8,17,30,680.0,58.0,3.8,19.0,270.0,717.6,577.52
2016,8,8,17,45,627.5,52.0,3.7,18.5,219.0,645.74,523.3
2016,8,8,18,0,575.0,46.0,3.6,18.0,168.0,581.91,472.3
2016,8,8,18,15,484.5,38.5,3.5,17.0,121.5,481.43,390.0
2016,8,8,18,30,394.0,31.0,3.4,16.0,75.0,386.72,303.6
2016,8,8,18,45,197.0,15.5,3.35,15.5,37.5,195.28,59.98
2016,8,8,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,5,15,55.0,5.0,2.95,14.0,6.0,0.0,0.0
2016,8,9,5,30,110.0,10.0,3.0,14.0,12.0,8.54,0.0
2016,8,9,5,45,260.0,20.5,3.1,14.5,46.0,16.82,3.57
2016,8,9,6,0,410.0,31.0,3.2,15.0,80.0,25.39,15.92
2016,8,9,6,15,495.5,38.5,3.1,15.5,126.5,31.12,21.63
2016,8,9,6,30,581.0,46.0,3.0,16.0,173.0,40.07,29.83
2016,8,9,6,45,290.5,63.5,2.95,16.5,127.0,46.8,35.92
2016,8,9,7,0,0.0,81.0,2.9,17.0,81.0,65.67,52.52
2016,8,9,7,15,0.0,96.5,2.75,17.5,96.5,77.76,62.91
2016,8,9,7,30,0.0,112.0,2.6,18.0,112.0,89.76,73.03
2016,8,9,7,45,10.5,147.5,2.5,18.5,153.0,115.65,94.9
2016,8,9,8,0,21.0,183.0,2.4,19.0,194.0,140.75,115.68
2016,8,9,8,15,18.5,194.5,2.25,19.5,205.0,149.69,122.52
2016,8,9,8,30,16.0,206.0,2.1,20.0,216.0,158.5,129.19
2016,8,9,8,45,447.5,143.5,1.95,20.5,443.0,86.6,68.32
2016,8,9,9,0,879.0,81.0,1.8,21.0,670.0,72.39,56.09
2016,8,9,9,15,890.5,82.5,1.75,21.5,711.0,91.24,54.86
2016,8,9,9,30,902.0,84.0,1.7,22.0,752.0,146.31,78.0
2016,8,9,9,45,912.0,84.5,1.65,23.0,788.0,201.9,115.23
2016,8,9,10,0,922.0,85.0,1.6,24.0,824.0,258.48,159.91
2016,8,9,10,15,928.5,86.0,1.6,24.5,853.5,315.24,207.87
2016,8,9,10,30,935.0,87.0,1.6,25.0,883.0,372.19,256.39
2016,8,9,10,45,940.0,87.5,1.6,25.5,905.5,428.18,303.47
2016,8,9,11,0,945.0,88.0,1.6,26.0,928.0,483.75,348.91
2016,8,9,11,15,948.0,88.5,1.65,26.5,943.0,537.69,391.89
2016,8,9,11,30,951.0,89.0,1.7,27.0,958.0,590.57,432.68
2016,8,9,11,45,951.0,89.5,1.8,27.5,965.0,640.41,470.32
2016,8,9,12,0,951.0,90.0,1.9,28.0,972.0,688.49,505.66
2016,8,9,12,15,951.0,90.0,2.05,28.0,971.5,734.2,539.86
2016,8,9,12,30,951.0,90.0,2.2,28.0,971.0,777.74,571.4
2016,8,9,12,45,941.5,95.0,2.35,28.5,960.5,816.11,596.7
2016,8,9,13,0,932.0,100.0,2.5,29.0,950.0,851.45,619.91
2016,8,9,13,15,928.5,99.5,2.65,29.0,934.5,883.56,642.21
2016,8,9,13,30,925.0,99.0,2.8,29.0,919.0,912.57,662.57
2016,8,9,13,45,919.5,98.5,3.0,29.0,895.5,936.57,680.13
2016,8,9,14,0,914.0,98.0,3.2,29.0,872.0,957.18,695.61
2016,8,9,14,15,907.0,97.0,3.3,28.5,842.5,972.38,708.43
2016,8,9,14,30,900.0,96.0,3.4,28.0,813.0,984.02,719.16
2016,8,9,14,45,889.5,95.0,3.5,28.0,776.5,988.67,724.09
2016,8,9,15,0,879.0,94.0,3.6,28.0,740.0,989.71,726.87
2016,8,9,15,15,867.0,92.0,3.65,27.5,698.5,984.57,726.84
2016,8,9,15,30,855.0,90.0,3.7,27.0,657.0,975.94,724.67
2016,8,9,15,45,838.0,88.0,3.75,27.0,611.0,958.96,715.59
2016,8,9,16,0,821.0,86.0,3.8,27.0,565.0,950.31,712.25
2016,8,9,16,15,800.0,83.0,3.75,26.0,516.0,921.88,697.58
2016,8,9,16,30,779.0,80.0,3.7,25.0,467.0,890.69,680.85
2016,8,9,16,45,749.0,76.5,3.7,24.5,415.5,847.65,654.32
2016,8,9,17,0,719.0,73.0,3.7,24.0,364.0,802.67,625.7
2016,8,9,17,15,679.0,68.0,3.55,23.0,312.0,744.93,587.21
2016,8,9,17,30,639.0,63.0,3.4,22.0,260.0,693.02,551.37
2016,8,9,17,45,577.5,57.0,3.25,21.5,209.5,615.29,492.98
2016,8,9,18,0,516.0,51.0,3.1,21.0,159.0,539.35,433.06
2016,8,9,18,15,424.0,42.0,2.95,20.0,113.5,437.47,350.3
2016,8,9,18,30,332.0,33.0,2.8,19.0,68.0,341.37,263.18
2016,8,9,18,45,166.0,16.5,2.65,18.5,34.0,173.07,26.39
2016,8,9,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,5,45,140.5,18.0,2.8,14.5,34.5,14.03,1.18
2016,8,10,6,0,281.0,36.0,3.0,15.0,69.0,29.39,19.22
2016,8,10,6,15,367.5,47.5,2.95,15.5,113.0,38.14,27.73
2016,8,10,6,30,454.0,59.0,2.9,16.0,157.0,46.67,35.64
2016,8,10,6,45,251.0,89.0,2.9,16.5,145.5,66.49,53.27
2016,8,10,7,0,48.0,119.0,2.9,17.0,134.0,89.36,73.27
2016,8,10,7,15,56.0,140.5,2.85,17.5,161.0,104.28,85.99
2016,8,10,7,30,64.0,162.0,2.8,18.0,188.0,118.91,98.21
2016,8,10,7,45,131.5,186.5,2.8,19.0,249.5,130.48,107.39
2016,8,10,8,0,199.0,211.0,2.8,20.0,311.0,145.84,119.57
2016,8,10,8,15,477.5,160.5,2.75,20.5,433.5,104.97,84.44
2016,8,10,8,30,756.0,110.0,2.7,21.0,556.0,81.05,63.8
2016,8,10,8,45,774.5,113.5,2.65,21.5,601.5,81.84,64.16
2016,8,10,9,0,793.0,117.0,2.6,22.0,647.0,82.55,64.44
2016,8,10,9,15,807.5,119.5,2.6,22.5,688.5,98.33,62.4
2016,8,10,9,30,822.0,122.0,2.6,23.0,730.0,150.86,84.62
2016,8,10,9,45,845.5,118.0,2.6,24.0,769.5,211.28,125.18
2016,8,10,10,0,869.0,114.0,2.6,25.0,809.0,264.74,166.59
2016,8,10,10,15,877.0,115.5,2.6,25.5,838.5,319.75,212.9
2016,8,10,10,30,885.0,117.0,2.6,26.0,868.0,375.17,260.08
2016,8,10,10,45,891.5,117.5,2.65,26.5,891.0,429.54,306.01
2016,8,10,11,0,898.0,118.0,2.7,27.0,914.0,483.73,350.69
2016,8,10,11,15,901.5,118.5,2.75,27.0,929.5,536.05,393.51
2016,8,10,11,30,905.0,119.0,2.8,27.0,945.0,587.46,434.52
2016,8,10,11,45,908.0,118.5,2.9,27.5,953.0,636.72,472.18
