Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,12,0,911.0,118.0,3.0,28.0,961.0,684.58,507.81
2016,8,10,12,15,911.5,118.0,3.05,28.0,960.5,729.55,541.36
2016,8,10,12,30,912.0,118.0,3.1,28.0,960.0,772.52,572.88
2016,8,10,12,45,909.0,118.5,3.2,28.5,952.0,811.04,598.55
2016,8,10,13,0,906.0,119.0,3.3,29.0,944.0,846.92,622.01
2016,8,10,13,15,902.5,118.0,3.4,28.5,928.0,878.22,644.9
2016,8,10,13,30,899.0,117.0,3.5,28.0,912.0,906.48,665.92
2016,8,10,13,45,895.0,115.5,3.6,28.0,889.0,930.65,683.03
2016,8,10,14,0,891.0,114.0,3.7,28.0,866.0,951.51,698.08
2016,8,10,14,15,883.5,112.5,3.75,27.5,836.0,965.68,709.97
2016,8,10,14,30,876.0,111.0,3.8,27.0,806.0,976.31,719.75
2016,8,10,14,45,867.0,108.5,3.85,27.0,770.5,980.86,724.28
2016,8,10,15,0,858.0,106.0,3.9,27.0,735.0,981.82,726.64
2016,8,10,15,15,845.0,103.5,3.9,26.5,693.0,975.28,725.31
2016,8,10,15,30,832.0,101.0,3.9,26.0,651.0,977.23,729.89
2016,8,10,15,45,816.5,97.5,3.9,25.5,605.5,960.17,721.71
2016,8,10,16,0,801.0,94.0,3.9,25.0,560.0,939.84,711.45
2016,8,10,16,15,778.5,90.5,3.8,24.5,510.5,909.5,693.65
2016,8,10,16,30,756.0,87.0,3.7,24.0,461.0,876.44,673.79
2016,8,10,16,45,727.5,82.5,3.65,23.5,409.5,833.87,647.07
2016,8,10,17,0,699.0,78.0,3.6,23.0,358.0,795.42,622.64
2016,8,10,17,15,657.5,72.5,3.45,22.0,306.0,736.67,583.09
2016,8,10,17,30,616.0,67.0,3.3,21.0,254.0,677.48,541.56
2016,8,10,17,45,557.0,59.5,3.15,20.5,204.0,600.44,483.23
2016,8,10,18,0,498.0,52.0,3.0,20.0,154.0,525.06,423.25
2016,8,10,18,15,404.0,42.0,2.9,19.0,109.0,420.99,338.23
2016,8,10,18,30,310.0,32.0,2.8,18.0,64.0,323.17,247.99
2016,8,10,18,45,155.0,16.0,2.7,17.5,32.0,162.61,0.0
2016,8,10,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,5,45,116.5,18.5,1.8,14.5,31.5,14.37,0.3
2016,8,11,6,0,233.0,37.0,2.1,15.0,63.0,28.53,18.41
2016,8,11,6,15,316.0,50.5,2.1,15.5,106.0,38.6,28.11
2016,8,11,6,30,399.0,64.0,2.1,16.0,149.0,48.49,37.23
2016,8,11,6,45,454.0,75.0,2.1,16.5,197.0,58.1,45.88
2016,8,11,7,0,509.0,86.0,2.1,17.0,245.0,65.28,52.17
2016,8,11,7,15,254.5,91.5,2.1,17.5,171.0,64.08,50.95
2016,8,11,7,30,0.0,97.0,2.1,18.0,97.0,78.84,63.57
2016,8,11,7,45,0.0,120.5,2.1,19.0,120.5,96.62,78.41
2016,8,11,8,0,0.0,144.0,2.1,20.0,144.0,114.09,92.68
2016,8,11,8,15,4.5,167.5,2.1,20.5,170.5,131.35,106.7
2016,8,11,8,30,9.0,191.0,2.1,21.0,197.0,148.35,120.32
2016,8,11,8,45,28.0,233.0,2.15,22.0,251.5,166.0,134.03
2016,8,11,9,0,47.0,275.0,2.2,23.0,306.0,190.23,152.88
2016,8,11,9,15,181.5,298.0,2.2,23.5,430.5,197.22,148.54
2016,8,11,9,30,316.0,321.0,2.2,24.0,555.0,225.68,160.65
2016,8,11,9,45,584.0,222.5,2.25,25.0,679.0,220.54,142.48
2016,8,11,10,0,852.0,124.0,2.3,26.0,803.0,266.12,167.34
2016,8,11,10,15,860.0,125.5,2.35,26.5,833.0,320.39,212.7
2016,8,11,10,30,868.0,127.0,2.4,27.0,863.0,375.07,258.96
2016,8,11,10,45,874.0,128.0,2.45,27.5,885.5,428.89,304.1
2016,8,11,11,0,880.0,129.0,2.5,28.0,908.0,482.49,347.99
2016,8,11,11,15,884.0,130.0,2.5,28.0,923.5,534.72,390.25
2016,8,11,11,30,888.0,131.0,2.5,28.0,939.0,586.15,430.73
2016,8,11,11,45,890.5,131.0,2.55,28.5,947.0,634.96,467.53
2016,8,11,12,0,893.0,131.0,2.6,29.0,955.0,682.39,502.31
2016,8,11,12,15,893.5,131.0,2.6,29.0,955.0,726.9,534.94
2016,8,11,12,30,894.0,131.0,2.6,29.0,955.0,769.45,565.54
2016,8,11,12,45,888.5,132.5,2.65,29.5,945.5,806.52,590.12
2016,8,11,13,0,883.0,134.0,2.7,30.0,936.0,840.87,612.04
2016,8,11,13,15,879.5,133.5,2.75,30.0,920.0,872.26,633.19
2016,8,11,13,30,876.0,133.0,2.8,30.0,904.0,900.7,652.43
2016,8,11,13,45,873.0,130.0,2.9,30.0,882.0,924.16,668.87
2016,8,11,14,0,870.0,127.0,3.0,30.0,860.0,944.34,683.33
2016,8,11,14,15,862.0,125.0,3.05,29.5,829.5,957.45,694.37
2016,8,11,14,30,854.0,123.0,3.1,29.0,799.0,967.03,703.37
2016,8,11,14,45,845.5,120.0,3.2,29.0,763.5,983.73,716.19
2016,8,11,15,0,837.0,117.0,3.3,29.0,728.0,984.87,718.97
2016,8,11,15,15,823.0,114.0,3.35,28.5,686.0,976.96,717.17
2016,8,11,15,30,809.0,111.0,3.4,28.0,644.0,965.53,713.21
2016,8,11,15,45,793.5,107.0,3.45,27.5,598.5,948.0,705.26
2016,8,11,16,0,778.0,103.0,3.5,27.0,553.0,927.23,695.14
2016,8,11,16,15,754.0,99.0,3.5,26.5,503.5,895.0,676.78
2016,8,11,16,30,730.0,95.0,3.5,26.0,454.0,866.38,660.69
2016,8,11,16,45,700.0,89.5,3.55,25.5,402.5,821.92,633.3
2016,8,11,17,0,670.0,84.0,3.6,25.0,351.0,775.71,603.88
2016,8,11,17,15,626.0,78.0,3.5,24.0,299.0,714.61,562.89
2016,8,11,17,30,582.0,72.0,3.4,23.0,247.0,653.18,519.83
2016,8,11,17,45,519.5,63.5,3.3,22.0,197.0,572.68,459.88
2016,8,11,18,0,457.0,55.0,3.2,21.0,147.0,494.04,398.1
2016,8,11,18,15,363.5,43.5,3.0,20.0,103.0,389.93,312.51
2016,8,11,18,30,270.0,32.0,2.8,19.0,59.0,292.34,220.85
2016,8,11,18,45,135.0,16.0,2.65,18.5,29.5,146.43,0.0
2016,8,11,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,5,45,145.0,17.0,2.05,14.5,33.0,13.69,0.0
2016,8,12,6,0,290.0,34.0,2.3,15.0,66.0,27.81,17.69
2016,8,12,6,15,379.5,45.5,2.25,15.5,111.0,36.64,26.37
2016,8,12,6,30,469.0,57.0,2.2,16.0,156.0,45.26,34.37
2016,8,12,6,45,531.5,64.5,2.2,16.5,206.0,50.24,38.94
2016,8,12,7,0,594.0,72.0,2.2,17.0,256.0,55.14,43.25
2016,8,12,7,15,297.0,97.5,2.15,17.5,189.5,68.62,54.94
2016,8,12,7,30,0.0,123.0,2.1,18.0,123.0,97.34,79.62
2016,8,12,7,45,2.0,141.0,2.1,19.0,142.0,110.93,90.67
2016,8,12,8,0,4.0,159.0,2.1,20.0,161.0,124.4,101.42
2016,8,12,8,15,17.0,191.0,2.1,20.5,201.0,147.18,119.99
2016,8,12,8,30,30.0,223.0,2.1,21.0,241.0,159.33,129.44
2016,8,12,8,45,62.0,260.0,2.1,22.0,300.0,181.35,146.63
2016,8,12,9,0,94.0,297.0,2.1,23.0,359.0,202.37,162.68
2016,8,12,9,15,473.0,203.0,2.15,23.5,547.5,129.17,92.17
2016,8,12,9,30,852.0,109.0,2.2,24.0,736.0,152.61,85.14
2016,8,12,9,45,860.5,112.0,2.25,25.0,771.0,207.28,120.92
2016,8,12,10,0,869.0,115.0,2.3,26.0,806.0,262.84,164.15
2016,8,12,10,15,876.0,116.5,2.35,26.5,835.0,317.74,210.1
2016,8,12,10,30,883.0,118.0,2.4,27.0,864.0,372.93,256.93
2016,8,12,10,45,888.5,118.5,2.5,27.5,886.5,426.97,302.49
2016,8,12,11,0,894.0,119.0,2.6,28.0,909.0,480.69,346.77
2016,8,12,11,15,897.0,120.0,2.7,28.0,924.0,533.06,389.59
2016,8,12,11,30,900.0,121.0,2.8,28.0,939.0,584.48,430.61
2016,8,12,11,45,902.0,121.0,2.9,28.5,946.0,633.42,467.93
2016,8,12,12,0,904.0,121.0,3.0,29.0,953.0,680.9,503.18
2016,8,12,12,15,904.0,121.0,3.1,29.0,952.5,725.36,536.51
2016,8,12,12,30,904.0,121.0,3.2,29.0,952.0,767.78,567.82
2016,8,12,12,45,910.5,116.0,3.35,29.5,946.5,808.64,595.47
2016,8,12,13,0,917.0,111.0,3.5,30.0,941.0,847.27,620.97
2016,8,12,13,15,913.5,110.0,3.55,30.0,925.0,878.74,642.37
2016,8,12,13,30,910.0,109.0,3.6,30.0,909.0,907.13,661.78
2016,8,12,13,45,905.5,108.0,3.7,30.0,886.0,931.42,678.85
2016,8,12,14,0,901.0,107.0,3.8,30.0,863.0,952.36,693.86
2016,8,12,14,15,893.5,105.5,3.8,29.5,833.5,966.54,705.39
2016,8,12,14,30,886.0,104.0,3.8,29.0,804.0,977.14,714.8
2016,8,12,14,45,877.0,102.0,3.8,29.0,767.5,982.15,719.3
2016,8,12,15,0,868.0,100.0,3.8,29.0,731.0,983.56,721.65
2016,8,12,15,15,855.0,98.0,3.7,28.5,689.5,977.47,720.03
2016,8,12,15,30,842.0,96.0,3.6,28.0,648.0,967.93,716.29
2016,8,12,15,45,826.0,93.0,3.55,27.5,602.0,962.52,715.79
2016,8,12,16,0,810.0,90.0,3.5,27.0,556.0,942.18,705.3
2016,8,12,16,15,787.5,87.0,3.35,26.5,506.5,912.34,687.76
2016,8,12,16,30,765.0,84.0,3.2,26.0,457.0,879.76,668.18
2016,8,12,16,45,735.0,79.5,3.1,26.0,405.0,835.59,639.22
2016,8,12,17,0,705.0,75.0,3.0,26.0,353.0,789.47,608.32
2016,8,12,17,15,662.5,69.5,2.75,25.0,301.0,735.48,572.29
2016,8,12,17,30,620.0,64.0,2.5,24.0,249.0,675.35,530.17
2016,8,12,17,45,557.5,57.0,2.3,23.5,198.5,596.02,470.88
2016,8,12,18,0,495.0,50.0,2.1,23.0,148.0,518.6,410.06
2016,8,12,18,15,397.0,40.0,1.8,22.0,103.5,411.83,323.7
2016,8,12,18,30,299.0,30.0,1.5,21.0,59.0,311.88,228.65
2016,8,12,18,45,149.5,15.0,1.25,20.0,29.5,153.51,0.0
2016,8,12,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,143.0,16.5,2.2,15.5,32.0,13.3,0.0
2016,8,13,6,0,286.0,33.0,2.4,16.0,64.0,26.98,16.8
2016,8,13,6,15,376.5,44.0,2.3,16.5,108.0,35.42,25.16
2016,8,13,6,30,467.0,55.0,2.2,17.0,152.0,43.66,32.8
2016,8,13,6,45,529.5,62.0,2.15,18.0,202.0,48.3,36.98
2016,8,13,7,0,592.0,69.0,2.1,19.0,252.0,52.88,40.92
2016,8,13,7,15,332.5,115.0,2.1,19.5,221.0,80.85,65.11
2016,8,13,7,30,73.0,161.0,2.1,20.0,190.0,118.15,96.8
2016,8,13,7,45,89.0,185.0,2.15,21.0,226.0,134.02,109.5
2016,8,13,8,0,105.0,209.0,2.2,22.0,262.0,149.53,121.67
2016,8,13,8,15,168.5,230.0,2.15,23.0,324.5,156.25,126.31
2016,8,13,8,30,232.0,251.0,2.1,24.0,387.0,168.94,135.79
2016,8,13,8,45,529.5,175.0,2.1,25.0,516.5,110.65,87.03
2016,8,13,9,0,827.0,99.0,2.1,26.0,646.0,72.01,54.63
2016,8,13,9,15,840.0,101.0,2.1,26.5,687.0,94.5,60.91
2016,8,13,9,30,853.0,103.0,2.1,27.0,728.0,147.69,80.63
2016,8,13,9,45,870.5,101.0,2.15,28.0,766.0,200.62,113.99
2016,8,13,10,0,888.0,99.0,2.2,29.0,804.0,255.3,155.69
2016,8,13,10,15,895.5,100.0,2.25,29.5,833.5,310.9,201.75
2016,8,13,10,30,903.0,101.0,2.3,30.0,863.0,366.81,248.74
2016,8,13,10,45,908.5,102.0,2.4,30.5,885.5,422.07,294.85
2016,8,13,11,0,914.0,103.0,2.5,31.0,908.0,477.01,339.64
2016,8,13,11,15,917.5,103.5,2.55,31.0,923.0,530.07,382.45
2016,8,13,11,30,921.0,104.0,2.6,31.0,938.0,582.17,423.4
2016,8,13,11,45,922.5,104.5,2.7,31.5,945.5,631.93,460.87
2016,8,13,12,0,924.0,105.0,2.8,32.0,953.0,680.14,496.19
2016,8,13,12,15,924.0,105.0,2.9,32.0,953.0,725.15,529.49
2016,8,13,12,30,924.0,105.0,3.0,32.0,953.0,768.05,560.74
2016,8,13,12,45,909.5,112.5,3.1,32.0,941.0,804.12,585.3
2016,8,13,13,0,895.0,120.0,3.2,32.0,929.0,836.94,607.66
2016,8,13,13,15,891.5,119.5,3.3,32.0,913.0,868.38,629.15
2016,8,13,13,30,888.0,119.0,3.4,32.0,897.0,896.83,648.71
2016,8,13,13,45,883.5,117.5,3.5,32.0,874.0,920.29,665.11
2016,8,13,14,0,879.0,116.0,3.6,32.0,851.0,940.45,679.5
2016,8,13,14,15,871.0,114.5,3.6,31.5,821.0,953.93,690.48
2016,8,13,14,30,863.0,113.0,3.6,31.0,791.0,963.89,699.38
2016,8,13,14,45,853.5,110.5,3.65,31.0,755.0,967.78,703.43
2016,8,13,15,0,844.0,108.0,3.7,31.0,719.0,968.12,705.36
2016,8,13,15,15,830.0,105.5,3.65,30.5,677.5,972.43,710.9
2016,8,13,15,30,816.0,103.0,3.6,30.0,636.0,961.44,706.48
2016,8,13,15,45,799.5,99.5,3.6,30.0,590.0,943.36,696.47
2016,8,13,16,0,783.0,96.0,3.6,30.0,544.0,922.06,684.37
2016,8,13,16,15,759.5,92.5,3.5,29.0,494.5,890.83,667.62
2016,8,13,16,30,736.0,89.0,3.4,28.0,445.0,856.93,648.75
2016,8,13,16,45,706.0,84.0,3.3,27.5,394.0,818.56,625.03
2016,8,13,17,0,676.0,79.0,3.2,27.0,343.0,772.91,595.51
2016,8,13,17,15,632.0,73.0,3.0,26.0,291.5,711.73,554.41
2016,8,13,17,30,588.0,67.0,2.8,25.0,240.0,650.31,511.35
2016,8,13,17,45,525.0,59.0,2.65,24.5,190.5,570.1,451.16
2016,8,13,18,0,462.0,51.0,2.5,24.0,141.0,491.88,389.47
2016,8,13,18,15,363.0,40.5,2.3,23.0,97.5,384.92,302.61
2016,8,13,18,30,264.0,30.0,2.1,22.0,54.0,284.97,204.82
2016,8,13,18,45,132.0,15.0,1.95,21.5,27.0,106.55,0.0
2016,8,13,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,5,45,127.5,17.0,2.1,15.5,30.5,13.26,0.0
2016,8,14,6,0,255.0,34.0,2.2,16.0,61.0,26.37,16.16
2016,8,14,6,15,345.0,46.0,2.2,16.5,104.0,37.09,26.57
2016,8,14,6,30,435.0,58.0,2.2,17.0,147.0,46.07,34.88
2016,8,14,6,45,494.0,67.0,2.2,18.0,196.0,52.13,40.34
2016,8,14,7,0,553.0,76.0,2.2,19.0,245.0,58.04,45.42
2016,8,14,7,15,279.0,105.0,2.2,19.5,190.5,77.43,62.15
2016,8,14,7,30,5.0,134.0,2.2,20.0,136.0,104.78,85.38
2016,8,14,7,45,15.0,158.0,2.25,21.0,165.5,122.38,99.7
2016,8,14,8,0,25.0,182.0,2.3,22.0,195.0,139.77,113.56
2016,8,14,8,15,55.0,216.0,2.3,22.5,247.5,154.34,125.05
2016,8,14,8,30,85.0,250.0,2.3,23.0,300.0,174.81,141.24
2016,8,14,8,45,226.0,258.0,2.3,24.0,404.5,172.91,138.66
2016,8,14,9,0,367.0,266.0,2.3,25.0,509.0,167.24,133.14
2016,8,14,9,15,590.0,195.0,2.3,25.5,614.0,123.51,87.11
2016,8,14,9,30,813.0,124.0,2.3,26.0,719.0,145.98,81.32
2016,8,14,9,45,817.0,130.0,2.35,27.0,752.5,200.9,116.99
2016,8,14,10,0,821.0,136.0,2.4,28.0,786.0,256.41,159.77
2016,8,14,10,15,829.5,137.5,2.45,28.0,815.0,310.47,204.79
2016,8,14,10,30,838.0,139.0,2.5,28.0,844.0,365.15,251.16
2016,8,14,10,45,845.5,139.5,2.55,28.5,867.0,422.65,298.7
2016,8,14,11,0,853.0,140.0,2.6,29.0,890.0,475.4,341.74
2016,8,14,11,15,857.0,141.0,2.65,29.5,905.0,526.57,382.48
2016,8,14,11,30,861.0,142.0,2.7,30.0,920.0,576.97,421.41
2016,8,14,11,45,865.0,141.5,2.8,30.5,928.0,625.33,457.92
2016,8,14,12,0,869.0,141.0,2.9,31.0,936.0,672.49,492.6
2016,8,14,12,15,869.0,141.0,2.95,31.0,936.0,715.9,524.67
2016,8,14,12,30,869.0,141.0,3.0,31.0,936.0,757.37,554.8
2016,8,14,12,45,869.0,139.0,3.05,31.0,928.5,795.04,581.46
2016,8,14,13,0,869.0,137.0,3.1,31.0,921.0,830.27,605.27
2016,8,14,13,15,865.0,136.0,3.15,31.0,904.5,860.42,625.7
2016,8,14,13,30,861.0,135.0,3.2,31.0,888.0,887.59,644.21
2016,8,14,13,45,851.0,136.0,3.3,31.0,863.5,908.18,658.8
2016,8,14,14,0,841.0,137.0,3.4,31.0,839.0,937.07,678.99
2016,8,14,14,15,832.5,135.0,3.45,30.5,809.0,949.8,689.75
2016,8,14,14,30,824.0,133.0,3.5,30.0,779.0,958.97,698.47
2016,8,14,14,45,810.5,131.5,3.55,30.0,742.0,960.24,700.83
2016,8,14,15,0,797.0,130.0,3.6,30.0,705.0,957.89,701.02
2016,8,14,15,15,782.0,127.0,3.6,29.5,663.5,948.85,698.04
2016,8,14,15,30,767.0,124.0,3.6,29.0,622.0,936.34,692.91
2016,8,14,15,45,748.0,119.5,3.65,29.0,576.0,921.56,685.27
2016,8,14,16,0,729.0,115.0,3.7,29.0,530.0,897.31,671.25
2016,8,14,16,15,703.0,110.5,3.65,28.0,481.0,863.34,652.58
2016,8,14,16,30,677.0,106.0,3.6,27.0,432.0,826.94,631.84
2016,8,14,16,45,645.5,99.0,3.6,26.5,381.0,779.95,602.03
2016,8,14,17,0,614.0,92.0,3.6,26.0,330.0,731.35,570.18
2016,8,14,17,15,567.0,84.5,3.45,25.0,279.5,666.72,525.8
2016,8,14,17,30,520.0,77.0,3.3,24.0,229.0,601.95,479.39
2016,8,14,17,45,458.5,67.0,3.2,23.0,180.5,522.15,419.13
2016,8,14,18,0,397.0,57.0,3.1,22.0,132.0,444.17,357.04
2016,8,14,18,15,301.0,43.5,2.95,21.0,90.0,336.15,267.43
2016,8,14,18,30,205.0,30.0,2.8,20.0,48.0,239.84,169.32
2016,8,14,18,45,102.5,15.0,2.65,19.5,24.0,85.41,0.0
2016,8,14,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,5,45,174.5,15.5,2.75,14.5,33.0,12.57,0.0
2016,8,15,6,0,349.0,31.0,2.9,15.0,66.0,25.55,15.4
2016,8,15,6,15,446.0,40.0,2.85,15.5,112.5,32.45,22.62
2016,8,15,6,30,543.0,49.0,2.8,16.0,159.0,39.29,29.05
2016,8,15,6,45,271.5,61.0,2.75,16.5,116.0,45.07,34.35
2016,8,15,7,0,0.0,73.0,2.7,17.0,73.0,59.57,47.16
2016,8,15,7,15,0.0,88.0,2.65,17.5,88.0,71.37,57.36
2016,8,15,7,30,0.0,103.0,2.6,18.0,103.0,83.07,67.28
2016,8,15,7,45,0.0,122.0,2.55,18.5,122.0,97.52,79.41
2016,8,15,8,0,0.0,141.0,2.5,19.0,141.0,111.81,91.2
2016,8,15,8,15,6.5,169.5,2.45,19.5,173.5,132.53,108.25
2016,8,15,8,30,13.0,198.0,2.4,20.0,206.0,152.83,124.68
2016,8,15,8,45,15.0,214.5,2.4,21.0,224.0,164.89,133.78
2016,8,15,9,0,17.0,231.0,2.4,22.0,242.0,176.81,142.65
2016,8,15,9,15,50.5,280.5,2.45,22.5,317.0,195.17,149.69
2016,8,15,9,30,84.0,330.0,2.5,23.0,392.0,233.51,176.14
2016,8,15,9,45,503.5,213.0,2.55,23.5,608.5,202.62,133.16
2016,8,15,10,0,923.0,96.0,2.6,24.0,825.0,257.95,159.5
2016,8,15,10,15,929.5,97.5,2.65,24.5,855.0,315.72,208.37
2016,8,15,10,30,936.0,99.0,2.7,25.0,885.0,373.67,258.19
2016,8,15,10,45,940.0,100.5,2.8,26.0,907.0,430.67,306.28
2016,8,15,11,0,944.0,102.0,2.9,27.0,929.0,487.14,352.65
2016,8,15,11,15,947.0,102.5,2.95,27.0,944.0,541.67,397.51
2016,8,15,11,30,950.0,103.0,3.0,27.0,959.0,595.11,440.35
2016,8,15,11,45,950.0,104.0,3.15,27.5,966.0,645.91,479.53
2016,8,15,12,0,950.0,105.0,3.3,28.0,973.0,694.96,516.38
2016,8,15,12,15,950.0,105.0,3.4,28.0,972.5,741.23,551.27
2016,8,15,12,30,950.0,105.0,3.5,28.0,972.0,785.3,583.99
2016,8,15,12,45,938.5,110.0,3.6,28.0,960.0,822.62,609.84
2016,8,15,13,0,927.0,115.0,3.7,28.0,948.0,856.72,633.48
2016,8,15,13,15,923.0,114.5,3.75,28.0,931.5,888.73,655.47
2016,8,15,13,30,919.0,114.0,3.8,28.0,915.0,917.6,675.4
2016,8,15,13,45,914.0,112.5,3.85,28.0,891.5,941.34,691.98
2016,8,15,14,0,909.0,111.0,3.9,28.0,868.0,961.64,706.41
2016,8,15,14,15,901.0,109.5,3.9,27.5,837.0,975.61,717.93
2016,8,15,14,30,893.0,108.0,3.9,27.0,806.0,985.94,727.27
2016,8,15,14,45,884.0,105.5,3.9,27.0,769.0,990.57,731.59
2016,8,15,15,0,875.0,103.0,3.9,27.0,732.0,991.53,733.7
2016,8,15,15,15,861.5,101.0,3.85,26.5,689.5,985.03,732.15
2016,8,15,15,30,848.0,99.0,3.8,26.0,647.0,986.79,736.36
2016,8,15,15,45,832.5,95.0,3.75,26.0,600.5,968.94,726.01
2016,8,15,16,0,817.0,91.0,3.7,26.0,554.0,947.74,713.59
2016,8,15,16,15,793.5,87.5,3.6,25.0,503.0,916.16,696.48
2016,8,15,16,30,770.0,84.0,3.5,24.0,452.0,881.82,677.16
2016,8,15,16,45,741.0,79.0,3.45,23.5,400.0,837.83,649.5
2016,8,15,17,0,712.0,74.0,3.4,23.0,348.0,791.84,619.61
2016,8,15,17,15,667.5,69.0,3.25,22.0,295.0,736.81,582.59
2016,8,15,17,30,623.0,64.0,3.1,21.0,242.0,675.53,539.07
2016,8,15,17,45,560.0,56.0,3.0,20.5,191.5,594.46,477.25
2016,8,15,18,0,497.0,48.0,2.9,20.0,141.0,515.39,413.6
2016,8,15,18,15,390.5,37.5,2.8,19.0,96.5,401.81,319.41
2016,8,15,18,30,284.0,27.0,2.7,18.0,52.0,294.07,202.45
2016,8,15,18,45,142.0,13.5,2.65,17.5,26.0,111.84,0.0
2016,8,15,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,16,5,45,138.5,16.0,2.0,13.5,30.0,13.0,0.0
2016,8,16,6,0,277.0,32.0,2.3,14.0,60.0,26.31,15.93
2016,8,16,6,15,372.5,43.5,2.25,14.5,104.5,35.21,25.09
2016,8,16,6,30,468.0,55.0,2.2,15.0,149.0,43.9,33.23
2016,8,16,6,45,529.5,63.0,2.2,16.0,199.0,49.32,38.17
2016,8,16,7,0,591.0,71.0,2.2,17.0,249.0,54.63,42.8
2016,8,16,7,15,298.0,101.5,2.15,17.5,192.0,71.56,57.53
2016,8,16,7,30,5.0,132.0,2.1,18.0,135.0,103.29,84.81
2016,8,16,7,45,4.5,144.5,2.1,18.5,147.0,113.11,92.76
2016,8,16,8,0,4.0,157.0,2.1,19.0,159.0,122.82,100.53
2016,8,16,8,15,11.5,181.5,2.1,20.0,188.0,140.58,114.76
2016,8,16,8,30,19.0,206.0,2.1,21.0,217.0,158.09,128.5
2016,8,16,8,45,22.5,227.0,2.15,22.0,241.0,173.04,139.91
2016,8,16,9,0,26.0,248.0,2.2,23.0,265.0,187.79,150.98
2016,8,16,9,15,81.0,294.0,2.2,23.5,352.0,202.85,162.46
2016,8,16,9,30,136.0,340.0,2.2,24.0,439.0,229.85,170.71
2016,8,16,9,45,190.0,354.5,2.25,24.5,500.5,261.1,190.39
2016,8,16,10,0,244.0,369.0,2.3,25.0,562.0,287.2,207.41
2016,8,16,10,15,556.0,250.0,2.35,25.5,710.0,308.66,214.01
2016,8,16,10,30,868.0,131.0,2.4,26.0,858.0,372.22,257.25
2016,8,16,10,45,874.0,132.0,2.45,27.0,880.5,426.43,302.31
2016,8,16,11,0,880.0,133.0,2.5,28.0,903.0,480.41,346.0
2016,8,16,11,15,884.0,133.5,2.55,28.0,918.0,532.65,388.55
2016,8,16,11,30,888.0,134.0,2.6,28.0,933.0,584.05,429.34
2016,8,16,11,45,890.0,134.0,2.65,28.5,940.5,632.87,466.32
2016,8,16,12,0,892.0,134.0,2.7,29.0,948.0,680.23,501.19
2016,8,16,12,15,892.0,134.0,2.75,29.0,947.5,724.59,534.11
2016,8,16,12,30,892.0,134.0,2.8,29.0,947.0,766.93,564.99
2016,8,16,12,45,883.0,138.0,2.85,29.5,936.0,803.53,589.68
2016,8,16,13,0,874.0,142.0,2.9,30.0,925.0,837.24,611.29
2016,8,16,13,15,869.5,141.0,2.95,30.0,908.5,867.29,631.67
2016,8,16,13,30,865.0,140.0,3.0,30.0,892.0,894.31,650.09
2016,8,16,13,45,860.5,137.5,3.05,30.0,868.5,916.77,665.62
2016,8,16,14,0,856.0,135.0,3.1,30.0,845.0,947.42,686.62
2016,8,16,14,15,847.5,133.0,3.1,29.5,814.5,960.4,697.18
2016,8,16,14,30,839.0,131.0,3.1,29.0,784.0,969.76,705.7
2016,8,16,14,45,829.5,128.0,3.15,29.0,748.0,973.42,709.69
2016,8,16,15,0,820.0,125.0,3.2,29.0,712.0,973.45,711.51
2016,8,16,15,15,805.0,122.0,3.15,28.5,669.5,964.46,708.27
2016,8,16,15,30,790.0,119.0,3.1,28.0,627.0,951.92,702.88
2016,8,16,15,45,773.0,114.0,3.1,28.0,581.0,931.71,691.44
2016,8,16,16,0,756.0,109.0,3.1,28.0,535.0,908.25,677.89
2016,8,16,16,15,730.0,104.5,3.05,27.0,485.0,880.46,663.62
2016,8,16,16,30,704.0,100.0,3.0,26.0,435.0,843.69,642.85
2016,8,16,16,45,672.5,94.0,3.0,25.5,383.5,797.54,614.0
2016,8,16,17,0,641.0,88.0,3.0,25.0,332.0,749.73,583.05
2016,8,16,17,15,593.5,80.5,2.9,24.0,280.0,684.11,538.41
2016,8,16,17,30,546.0,73.0,2.8,23.0,228.0,618.38,491.6
2016,8,16,17,45,480.0,63.5,2.75,22.0,178.5,534.79,428.68
2016,8,16,18,0,414.0,54.0,2.7,21.0,129.0,453.27,363.77
2016,8,16,18,15,311.5,41.0,2.6,20.0,86.5,342.66,271.48
2016,8,16,18,30,209.0,28.0,2.5,19.0,44.0,235.61,153.21
2016,8,16,18,45,104.5,14.0,2.45,18.5,22.0,85.57,0.0
2016,8,16,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,107.5,16.0,2.2,15.0,26.5,12.47,0.0
2016,8,17,6,0,215.0,32.0,2.5,16.0,53.0,24.77,14.33
2016,8,17,6,15,307.0,45.0,2.45,16.5,95.5,34.6,24.29
2016,8,17,6,30,399.0,58.0,2.4,17.0,138.0,46.14,34.88
2016,8,17,6,45,462.5,68.0,2.35,17.5,186.5,52.99,41.14
2016,8,17,7,0,526.0,78.0,2.3,18.0,235.0,59.65,47.02
2016,8,17,7,15,266.5,106.0,2.3,18.5,186.0,77.97,62.88
2016,8,17,7,30,7.0,134.0,2.3,19.0,137.0,104.58,85.6
2016,8,17,7,45,41.5,167.5,2.3,20.0,188.0,123.05,100.72
2016,8,17,8,0,76.0,201.0,2.3,21.0,239.0,144.35,117.91
2016,8,17,8,15,100.0,227.0,2.25,21.5,281.5,160.76,130.94
2016,8,17,8,30,124.0,253.0,2.2,22.0,324.0,167.99,136.19
2016,8,17,8,45,448.5,186.5,2.2,23.0,475.0,116.34,92.55
2016,8,17,9,0,773.0,120.0,2.2,24.0,626.0,84.89,65.87
2016,8,17,9,15,788.0,123.0,2.25,24.5,667.5,90.38,70.16
2016,8,17,9,30,803.0,126.0,2.3,25.0,709.0,142.55,80.41
2016,8,17,9,45,818.0,126.5,2.35,26.0,745.5,195.08,113.12
2016,8,17,10,0,833.0,127.0,2.4,27.0,782.0,249.36,154.4
2016,8,17,10,15,841.5,129.0,2.45,27.5,811.5,304.5,200.03
2016,8,17,10,30,850.0,131.0,2.5,28.0,841.0,365.45,250.74
2016,8,17,10,45,854.5,133.0,2.6,28.5,863.0,418.81,295.54
2016,8,17,11,0,859.0,135.0,2.7,29.0,885.0,471.83,339.12
2016,8,17,11,15,863.0,136.0,2.8,29.0,900.0,523.39,381.21
2016,8,17,11,30,867.0,137.0,2.9,29.0,915.0,574.15,421.65
2016,8,17,11,45,867.0,138.5,3.0,29.5,922.0,621.96,458.1
2016,8,17,12,0,867.0,140.0,3.1,30.0,929.0,668.24,492.44
2016,8,17,12,15,867.0,140.0,3.15,30.0,928.0,711.63,524.78
2016,8,17,12,30,867.0,140.0,3.2,30.0,927.0,753.05,555.14
2016,8,17,12,45,861.0,141.5,3.3,30.5,917.5,788.99,580.04
2016,8,17,13,0,855.0,143.0,3.4,31.0,908.0,822.21,601.74
2016,8,17,13,15,850.5,142.5,3.45,31.0,891.5,852.08,622.12
2016,8,17,13,30,846.0,142.0,3.5,31.0,875.0,889.43,647.51
2016,8,17,13,45,841.5,139.0,3.55,31.0,852.0,911.53,662.78
2016,8,17,14,0,837.0,136.0,3.6,31.0,829.0,930.24,676.04
2016,8,17,14,15,828.0,134.5,3.65,30.5,798.5,942.89,686.85
2016,8,17,14,30,819.0,133.0,3.7,30.0,768.0,951.97,695.55
2016,8,17,14,45,810.0,129.0,3.75,30.0,732.0,954.75,698.9
2016,8,17,15,0,801.0,125.0,3.8,30.0,696.0,953.94,700.09
2016,8,17,15,15,785.0,122.0,3.8,29.5,653.5,943.79,696.36
2016,8,17,15,30,769.0,119.0,3.8,29.0,611.0,930.18,690.47
2016,8,17,15,45,752.0,114.0,3.85,28.5,565.5,909.95,680.44
2016,8,17,16,0,735.0,109.0,3.9,28.0,520.0,893.11,672.71
2016,8,17,16,15,708.5,104.5,3.85,27.0,470.5,858.52,653.37
2016,8,17,16,30,682.0,100.0,3.8,26.0,421.0,821.52,631.98
2016,8,17,16,45,650.0,93.5,3.8,25.5,370.5,774.59,601.87
2016,8,17,17,0,618.0,87.0,3.8,25.0,320.0,726.09,569.7
2016,8,17,17,15,569.5,80.0,3.65,24.0,269.0,660.77,524.26
2016,8,17,17,30,521.0,73.0,3.5,23.0,218.0,595.41,476.73
2016,8,17,17,45,454.0,63.0,3.4,22.0,170.0,511.16,412.13
2016,8,17,18,0,387.0,53.0,3.3,21.0,122.0,429.2,345.87
2016,8,17,18,15,285.0,39.5,3.15,20.0,81.0,317.35,251.28
2016,8,17,18,30,183.0,26.0,3.0,19.0,40.0,210.3,127.22
2016,8,17,18,45,91.5,13.0,2.9,18.5,20.0,75.38,0.0
2016,8,17,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,82.5,16.0,2.15,14.5,24.0,12.44,0.0
2016,8,18,6,0,165.0,32.0,2.4,15.0,48.0,24.64,14.08
2016,8,18,6,15,250.0,47.5,2.4,15.5,88.5,36.22,25.77
2016,8,18,6,30,335.0,63.0,2.4,16.0,129.0,47.56,36.25
2016,8,18,6,45,389.0,76.5,2.4,17.0,175.0,57.0,44.74
2016,8,18,7,0,443.0,90.0,2.4,18.0,221.0,66.16,52.72
2016,8,18,7,15,231.0,115.5,2.35,18.5,184.5,83.74,67.9
2016,8,18,7,30,19.0,141.0,2.3,19.0,148.0,109.27,89.64
2016,8,18,7,45,121.5,170.5,2.3,19.5,228.5,120.97,99.15
2016,8,18,8,0,224.0,200.0,2.3,20.0,309.0,139.84,114.6
2016,8,18,8,15,432.5,171.5,2.25,20.5,410.0,111.81,90.31
2016,8,18,8,30,641.0,143.0,2.2,21.0,511.0,94.06,74.88
2016,8,18,8,45,653.5,152.0,2.2,22.0,553.5,97.19,77.0
2016,8,18,9,0,666.0,161.0,2.2,23.0,596.0,100.05,78.85
2016,8,18,9,15,683.0,165.5,2.25,23.5,636.0,103.57,81.4
2016,8,18,9,30,700.0,170.0,2.3,24.0,676.0,151.98,91.93
2016,8,18,9,45,643.0,209.5,2.35,25.0,692.0,214.58,135.97
2016,8,18,10,0,586.0,249.0,2.4,26.0,708.0,273.86,183.23
2016,8,18,10,15,596.5,253.5,2.45,26.5,736.0,317.47,218.34
2016,8,18,10,30,607.0,258.0,2.5,27.0,764.0,364.33,256.63
2016,8,18,10,45,617.5,259.5,2.6,27.5,786.0,410.31,294.14
2016,8,18,11,0,628.0,261.0,2.7,28.0,808.0,457.21,331.71
2016,8,18,11,15,633.0,263.0,2.75,28.0,822.5,502.55,367.97
2016,8,18,11,30,638.0,265.0,2.8,28.0,837.0,547.83,403.38
2016,8,18,11,45,645.0,263.5,2.9,28.5,845.5,591.38,436.13
2016,8,18,12,0,652.0,262.0,3.0,29.0,854.0,634.5,467.82
2016,8,18,12,15,652.0,261.5,3.05,29.0,853.5,672.98,496.37
2016,8,18,12,30,652.0,261.0,3.1,29.0,853.0,709.93,523.4
2016,8,18,12,45,649.5,260.0,3.15,29.5,844.5,742.78,546.16
2016,8,18,13,0,647.0,259.0,3.2,30.0,836.0,773.43,567.06
2016,8,18,13,15,642.0,257.0,3.25,29.5,820.5,798.73,586.44
2016,8,18,13,30,637.0,255.0,3.3,29.0,805.0,821.3,603.97
2016,8,18,13,45,634.0,248.5,3.4,29.0,784.0,838.66,617.2
2016,8,18,14,0,631.0,242.0,3.5,29.0,763.0,853.04,628.48
2016,8,18,14,15,620.0,237.5,3.55,28.5,733.5,858.77,634.88
2016,8,18,14,30,609.0,233.0,3.6,28.0,704.0,861.19,639.2
2016,8,18,14,45,602.0,224.0,3.65,28.0,671.0,859.82,639.98
2016,8,18,15,0,595.0,215.0,3.7,28.0,638.0,855.25,638.7
2016,8,18,15,15,577.0,208.0,3.7,27.5,597.5,831.55,625.39
2016,8,18,15,30,559.0,201.0,3.7,27.0,557.0,812.37,615.04
2016,8,18,15,45,543.0,190.0,3.75,27.0,514.5,787.94,600.1
2016,8,18,16,0,527.0,179.0,3.8,27.0,472.0,761.04,583.31
2016,8,18,16,15,497.5,168.5,3.8,26.0,424.5,719.32,557.48
2016,8,18,16,30,468.0,158.0,3.8,25.0,377.0,675.97,529.83
2016,8,18,16,45,435.0,145.0,3.8,24.0,329.5,624.99,495.65
2016,8,18,17,0,402.0,132.0,3.8,23.0,282.0,573.28,459.7
2016,8,18,17,15,356.5,116.0,3.65,22.0,234.0,506.13,409.92
2016,8,18,17,30,311.0,100.0,3.5,21.0,186.0,439.74,358.73
2016,8,18,17,45,254.0,81.0,3.4,20.5,141.5,342.53,280.51
2016,8,18,18,0,197.0,62.0,3.3,20.0,97.0,266.6,216.44
2016,8,18,18,15,134.0,41.0,3.2,19.0,61.0,184.14,144.77
2016,8,18,18,30,71.0,20.0,3.1,18.0,25.0,95.39,49.5
2016,8,18,18,45,35.5,10.0,3.05,17.5,12.5,33.4,0.0
2016,8,18,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,5,45,42.0,13.0,2.2,15.5,17.0,11.1,0.0
2016,8,19,6,0,84.0,26.0,2.5,16.0,34.0,20.57,10.54
2016,8,19,6,15,141.5,48.0,2.55,16.5,71.0,36.94,26.22
2016,8,19,6,30,199.0,70.0,2.6,17.0,108.0,52.83,40.66
2016,8,19,6,45,248.5,89.5,2.65,17.5,152.5,66.62,53.05
2016,8,19,7,0,298.0,109.0,2.7,18.0,197.0,80.05,64.85
2016,8,19,7,15,150.0,118.5,2.6,18.5,163.0,88.32,71.87
2016,8,19,7,30,2.0,128.0,2.5,19.0,129.0,100.35,81.97
2016,8,19,7,45,11.0,151.5,2.45,19.5,157.0,117.66,96.37
2016,8,19,8,0,20.0,175.0,2.4,20.0,185.0,134.77,110.35
2016,8,19,8,15,46.0,208.5,2.35,20.5,234.0,149.63,122.22
2016,8,19,8,30,72.0,242.0,2.3,21.0,283.0,169.93,138.43
2016,8,19,8,45,104.0,269.0,2.25,21.5,334.0,186.25,151.13
2016,8,19,9,0,136.0,296.0,2.2,22.0,385.0,190.36,153.72
2016,8,19,9,15,123.5,314.5,2.2,22.5,399.5,199.8,160.69
2016,8,19,9,30,111.0,333.0,2.2,23.0,414.0,235.9,177.16
2016,8,19,9,45,335.5,296.5,2.2,24.0,556.0,235.77,165.46
2016,8,19,10,0,560.0,260.0,2.2,25.0,698.0,274.58,185.3
2016,8,19,10,15,571.0,265.0,2.25,25.5,726.0,319.78,221.5
2016,8,19,10,30,582.0,270.0,2.3,26.0,754.0,366.24,259.31
2016,8,19,10,45,585.5,276.5,2.35,26.5,774.0,412.06,296.58
2016,8,19,11,0,589.0,283.0,2.4,27.0,794.0,455.52,331.43
2016,8,19,11,15,594.0,285.0,2.45,27.0,808.0,499.11,366.24
2016,8,19,11,30,599.0,287.0,2.5,27.0,822.0,542.74,400.32
2016,8,19,11,45,600.5,289.0,2.65,27.5,829.0,584.18,431.59
2016,8,19,12,0,602.0,291.0,2.8,28.0,836.0,624.88,461.65
2016,8,19,12,15,602.0,290.5,2.85,28.0,835.0,661.67,488.98
2016,8,19,12,30,602.0,290.0,2.9,28.0,834.0,697.03,514.91
2016,8,19,12,45,608.5,283.5,3.0,28.0,828.5,730.75,539.77
2016,8,19,13,0,615.0,277.0,3.1,28.0,823.0,762.83,563.3
2016,8,19,13,15,609.5,274.5,3.15,28.0,807.5,786.49,580.51
2016,8,19,13,30,604.0,272.0,3.2,28.0,792.0,807.42,595.82
2016,8,19,13,45,600.0,265.5,3.3,28.0,770.5,823.27,608.06
2016,8,19,14,0,596.0,259.0,3.4,28.0,749.0,836.16,618.36
2016,8,19,14,15,584.5,254.0,3.45,27.5,719.5,835.74,620.68
2016,8,19,14,30,573.0,249.0,3.5,27.0,690.0,836.57,623.9
2016,8,19,14,45,563.5,240.0,3.55,27.0,656.0,832.13,622.51
2016,8,19,15,0,554.0,231.0,3.6,27.0,622.0,824.76,619.2
2016,8,19,15,15,535.5,222.5,3.55,26.5,582.0,806.23,608.85
2016,8,19,15,30,517.0,214.0,3.5,26.0,542.0,784.97,596.62
2016,8,19,15,45,496.5,203.0,3.5,25.5,498.5,756.4,579.41
2016,8,19,16,0,476.0,192.0,3.5,25.0,455.0,725.54,560.37
2016,8,19,16,15,447.0,180.0,3.45,24.5,408.5,683.21,532.39
2016,8,19,16,30,418.0,168.0,3.4,24.0,362.0,639.36,502.76
2016,8,19,16,45,381.5,153.5,3.4,23.5,314.5,584.28,464.06
2016,8,19,17,0,345.0,139.0,3.4,23.0,267.0,508.88,409.19
2016,8,19,17,15,302.5,121.0,3.3,22.0,220.0,444.44,360.95
2016,8,19,17,30,260.0,103.0,3.2,21.0,173.0,380.91,311.39
2016,8,19,17,45,207.0,81.0,3.15,20.5,129.5,303.18,247.81
2016,8,19,18,0,154.0,59.0,3.1,20.0,86.0,226.79,183.29
2016,8,19,18,15,102.0,37.5,3.0,19.0,52.5,152.88,118.68
2016,8,19,18,30,50.0,16.0,2.9,18.0,19.0,70.34,29.07
2016,8,19,18,45,25.0,8.0,2.85,17.5,9.5,24.29,0.0
2016,8,19,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,5,45,33.0,11.5,1.75,14.5,14.5,9.82,0.0
2016,8,20,6,0,66.0,23.0,2.0,15.0,29.0,18.29,8.58
2016,8,20,6,15,115.0,45.5,2.0,15.5,64.5,35.06,24.68
2016,8,20,6,30,164.0,68.0,2.0,16.0,100.0,51.26,39.44
2016,8,20,6,45,209.5,90.0,2.0,16.5,143.5,66.65,53.27
2016,8,20,7,0,255.0,112.0,2.0,17.0,187.0,81.58,66.42
2016,8,20,7,15,131.5,122.0,2.0,17.5,161.5,90.22,73.8
2016,8,20,7,30,8.0,132.0,2.0,18.0,136.0,103.03,84.59
2016,8,20,7,45,13.5,152.5,2.0,19.0,159.0,118.27,97.05
2016,8,20,8,0,19.0,173.0,2.0,20.0,182.0,133.37,109.12
2016,8,20,8,15,31.0,200.0,2.0,20.5,216.5,144.52,117.88
2016,8,20,8,30,43.0,227.0,2.0,21.0,251.0,161.25,131.18
2016,8,20,8,45,48.5,249.5,2.05,21.5,279.0,174.94,141.8
2016,8,20,9,0,54.0,272.0,2.1,22.0,307.0,188.23,151.99
2016,8,20,9,15,73.0,299.5,2.15,22.5,350.5,204.09,164.18
2016,8,20,9,30,92.0,327.0,2.2,23.0,394.0,230.87,173.97
