Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,9,45,358.5,275.0,2.3,23.5,552.0,226.08,157.52
2016,8,20,10,0,625.0,223.0,2.4,24.0,710.0,260.93,173.18
2016,8,20,10,15,635.5,227.0,2.45,24.5,738.0,308.26,211.76
2016,8,20,10,30,646.0,231.0,2.5,25.0,766.0,356.84,252.04
2016,8,20,10,45,657.0,231.5,2.65,25.5,788.0,404.24,291.4
2016,8,20,11,0,668.0,232.0,2.8,26.0,810.0,452.48,330.75
2016,8,20,11,15,672.5,233.5,2.9,26.0,824.5,498.95,368.62
2016,8,20,11,30,677.0,235.0,3.0,26.0,839.0,545.18,405.47
2016,8,20,11,45,685.5,232.0,3.15,26.5,847.5,589.79,439.73
2016,8,20,12,0,694.0,229.0,3.3,27.0,856.0,633.91,472.86
2016,8,20,12,15,694.0,229.0,3.4,27.0,855.5,673.99,503.19
2016,8,20,12,30,694.0,229.0,3.5,27.0,855.0,712.43,531.91
2016,8,20,12,45,680.5,234.5,3.6,27.0,843.0,743.55,554.92
2016,8,20,13,0,667.0,240.0,3.7,27.0,831.0,771.8,575.69
2016,8,20,13,15,662.5,238.0,3.7,26.5,815.5,797.8,595.74
2016,8,20,13,30,658.0,236.0,3.7,26.0,800.0,821.05,613.86
2016,8,20,13,45,659.5,227.5,3.75,26.0,780.0,840.65,628.72
2016,8,20,14,0,661.0,219.0,3.8,26.0,760.0,857.35,641.65
2016,8,20,14,15,650.5,215.0,3.8,25.5,731.0,864.3,648.73
2016,8,20,14,30,640.0,211.0,3.8,25.0,702.0,867.93,653.7
2016,8,20,14,45,634.0,202.5,3.85,25.0,668.5,868.06,655.34
2016,8,20,15,0,628.0,194.0,3.9,25.0,635.0,864.95,654.83
2016,8,20,15,15,609.5,188.0,3.85,24.5,594.5,848.95,646.29
2016,8,20,15,30,591.0,182.0,3.8,24.0,554.0,829.78,635.64
2016,8,20,15,45,575.5,172.0,3.8,23.5,511.5,797.63,615.99
2016,8,20,16,0,560.0,162.0,3.8,23.0,469.0,771.87,600.78
2016,8,20,16,15,530.5,153.0,3.7,22.5,421.5,731.41,574.2
2016,8,20,16,30,501.0,144.0,3.6,22.0,374.0,689.3,546.0
2016,8,20,16,45,470.0,131.5,3.55,21.5,326.5,640.06,511.95
2016,8,20,17,0,439.0,119.0,3.5,21.0,279.0,589.94,476.23
2016,8,20,17,15,391.5,105.5,3.4,20.0,231.5,523.18,426.67
2016,8,20,17,30,344.0,92.0,3.3,19.0,184.0,457.34,375.6
2016,8,20,17,45,286.5,74.5,3.2,18.5,139.5,378.96,311.44
2016,8,20,18,0,229.0,57.0,3.1,18.0,95.0,303.14,246.81
2016,8,20,18,15,155.0,37.5,2.95,17.5,59.5,214.24,167.4
2016,8,20,18,30,81.0,18.0,2.8,17.0,24.0,112.77,36.6
2016,8,20,18,45,40.5,9.0,2.7,16.5,12.0,35.89,0.0
2016,8,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,5,45,54.0,13.5,2.35,14.5,18.5,11.52,0.0
2016,8,21,6,0,108.0,27.0,2.7,15.0,37.0,21.31,10.59
2016,8,21,6,15,179.0,46.5,2.7,15.5,75.0,35.98,25.41
2016,8,21,6,30,250.0,66.0,2.7,16.0,113.0,49.36,37.74
2016,8,21,6,45,310.0,82.0,2.75,16.5,159.0,60.48,47.84
2016,8,21,7,0,370.0,98.0,2.8,17.0,205.0,71.25,57.38
2016,8,21,7,15,185.0,100.5,2.75,17.5,154.0,73.58,59.31
2016,8,21,7,30,0.0,103.0,2.7,18.0,103.0,82.81,67.11
2016,8,21,7,45,5.0,133.0,2.7,18.5,135.5,104.97,85.91
2016,8,21,8,0,10.0,163.0,2.7,19.0,168.0,126.59,103.92
2016,8,21,8,15,21.0,190.5,2.65,19.5,202.5,146.25,119.95
2016,8,21,8,30,32.0,218.0,2.6,20.0,237.0,155.99,127.46
2016,8,21,8,45,42.5,244.5,2.6,21.0,271.0,172.06,139.89
2016,8,21,9,0,53.0,271.0,2.6,22.0,305.0,187.61,151.69
2016,8,21,9,15,85.0,301.5,2.6,22.5,360.5,205.07,165.19
2016,8,21,9,30,117.0,332.0,2.6,23.0,416.0,222.33,166.82
2016,8,21,9,45,209.5,341.0,2.65,23.5,500.5,254.41,185.7
2016,8,21,10,0,302.0,350.0,2.7,24.0,585.0,285.74,205.14
2016,8,21,10,15,485.0,285.5,2.75,24.0,679.0,309.38,218.22
2016,8,21,10,30,668.0,221.0,2.8,24.0,773.0,356.16,252.22
2016,8,21,10,45,678.0,222.0,2.9,24.5,795.5,404.68,292.8
2016,8,21,11,0,688.0,223.0,3.0,25.0,818.0,453.88,333.18
2016,8,21,11,15,693.0,225.0,3.1,25.0,832.5,501.9,372.52
2016,8,21,11,30,698.0,227.0,3.2,25.0,847.0,549.69,410.81
2016,8,21,11,45,703.0,226.0,3.3,25.5,855.0,594.71,445.45
2016,8,21,12,0,708.0,225.0,3.4,26.0,863.0,638.94,478.68
2016,8,21,12,15,708.0,225.0,3.5,26.0,862.0,679.57,509.58
2016,8,21,12,30,708.0,225.0,3.6,26.0,861.0,718.52,538.81
2016,8,21,12,45,723.5,213.5,3.75,26.0,858.0,757.19,568.03
2016,8,21,13,0,739.0,202.0,3.9,26.0,855.0,794.25,595.9
2016,8,21,13,15,733.5,200.5,3.95,25.5,838.5,821.46,617.14
2016,8,21,13,30,728.0,199.0,4.0,25.0,822.0,845.73,636.34
2016,8,21,13,45,590.5,256.5,4.1,25.0,752.5,805.63,606.81
2016,8,21,14,0,453.0,314.0,4.2,25.0,683.0,754.1,569.0
2016,8,21,14,15,574.0,249.5,4.2,24.5,699.0,820.25,621.47
2016,8,21,14,30,695.0,185.0,4.2,24.0,715.0,892.94,676.05
2016,8,21,14,45,683.0,180.0,4.25,23.5,679.5,891.21,677.19
2016,8,21,15,0,671.0,175.0,4.3,23.0,644.0,886.11,676.63
2016,8,21,15,15,653.0,169.5,4.2,22.5,603.0,871.25,668.68
2016,8,21,15,30,635.0,164.0,4.1,22.0,562.0,853.18,658.57
2016,8,21,15,45,466.5,192.0,4.1,22.0,472.5,713.04,557.96
2016,8,21,16,0,298.0,220.0,4.1,22.0,383.0,561.77,444.31
2016,8,21,16,15,415.5,177.0,4.05,21.0,380.0,648.0,516.15
2016,8,21,16,30,533.0,134.0,4.0,20.0,377.0,706.71,565.24
2016,8,21,16,45,497.0,123.5,3.95,19.5,328.0,654.61,528.16
2016,8,21,17,0,461.0,113.0,3.9,19.0,279.0,601.81,490.08
2016,8,21,17,15,411.0,100.5,3.75,18.5,231.0,533.55,438.24
2016,8,21,17,30,361.0,88.0,3.6,18.0,183.0,466.34,384.93
2016,8,21,17,45,297.5,72.0,3.5,17.5,138.5,384.49,317.38
2016,8,21,18,0,234.0,56.0,3.4,17.0,94.0,305.84,249.76
2016,8,21,18,15,156.5,37.0,3.3,16.5,58.0,215.32,167.59
2016,8,21,18,30,79.0,18.0,3.2,16.0,22.0,110.22,17.45
2016,8,21,18,45,39.5,9.0,3.1,16.0,11.0,35.11,0.0
2016,8,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,5,45,53.5,13.5,2.75,14.5,18.0,11.52,0.0
2016,8,22,6,0,107.0,27.0,3.0,15.0,36.0,21.28,10.18
2016,8,22,6,15,179.5,46.5,3.0,15.5,74.0,35.95,25.31
2016,8,22,6,30,252.0,66.0,3.0,16.0,112.0,49.41,37.74
2016,8,22,6,45,130.0,82.5,3.0,16.5,106.5,62.88,49.93
2016,8,22,7,0,8.0,99.0,3.0,17.0,101.0,77.52,62.88
2016,8,22,7,15,16.5,119.5,2.9,17.5,125.5,92.98,76.25
2016,8,22,7,30,25.0,140.0,2.8,18.0,150.0,104.44,85.87
2016,8,22,7,45,39.0,165.0,2.75,18.5,183.0,121.13,99.8
2016,8,22,8,0,53.0,190.0,2.7,19.0,216.0,137.42,113.12
2016,8,22,8,15,40.5,201.5,2.65,19.5,222.0,145.37,119.22
2016,8,22,8,30,28.0,213.0,2.6,20.0,228.0,153.03,125.0
2016,8,22,8,45,37.5,239.0,2.6,20.5,261.5,168.9,137.57
2016,8,22,9,0,47.0,265.0,2.6,21.0,295.0,184.27,149.56
2016,8,22,9,15,106.5,299.5,2.65,21.5,374.0,204.42,165.36
2016,8,22,9,30,166.0,334.0,2.7,22.0,453.0,226.7,169.44
2016,8,22,9,45,415.0,267.5,2.75,22.5,584.5,217.54,149.45
2016,8,22,10,0,664.0,201.0,2.8,23.0,716.0,252.45,165.94
2016,8,22,10,15,674.0,204.0,2.9,23.5,743.5,301.11,206.1
2016,8,22,10,30,684.0,207.0,3.0,24.0,771.0,350.85,247.99
2016,8,22,10,45,690.5,210.0,3.1,24.5,792.0,400.19,289.5
2016,8,22,11,0,697.0,213.0,3.2,25.0,813.0,449.85,330.47
2016,8,22,11,15,701.5,214.5,3.3,25.0,827.5,497.59,369.8
2016,8,22,11,30,706.0,216.0,3.4,25.0,842.0,544.99,407.99
2016,8,22,11,45,709.5,216.0,3.55,25.5,848.5,590.08,442.97
2016,8,22,12,0,713.0,216.0,3.7,26.0,855.0,634.25,476.43
2016,8,22,12,15,712.5,215.5,3.8,26.0,854.0,674.14,506.98
2016,8,22,12,30,712.0,215.0,3.9,26.0,853.0,712.26,535.78
2016,8,22,12,45,676.5,233.5,4.0,26.0,835.0,738.58,555.19
2016,8,22,13,0,641.0,252.0,4.1,26.0,817.0,760.61,571.3
2016,8,22,13,15,636.0,250.0,4.1,25.5,801.5,785.51,590.81
2016,8,22,13,30,631.0,248.0,4.1,25.0,786.0,807.68,608.35
2016,8,22,13,45,629.5,241.0,4.2,25.0,765.0,825.5,622.24
2016,8,22,14,0,628.0,234.0,4.3,25.0,744.0,840.4,634.18
2016,8,22,14,15,617.0,229.5,4.3,24.5,714.5,845.87,640.29
2016,8,22,14,30,606.0,225.0,4.3,24.0,685.0,848.03,644.25
2016,8,22,14,45,597.5,216.5,4.35,23.5,651.5,845.42,645.35
2016,8,22,15,0,589.0,208.0,4.4,23.0,618.0,839.59,644.32
2016,8,22,15,15,570.0,201.0,4.35,22.5,578.0,814.34,629.19
2016,8,22,15,30,551.0,194.0,4.3,22.0,538.0,794.02,617.38
2016,8,22,15,45,533.0,184.0,4.3,21.5,495.0,768.64,602.09
2016,8,22,16,0,515.0,174.0,4.3,21.0,452.0,740.89,584.9
2016,8,22,16,15,485.5,163.5,4.2,20.5,405.5,699.28,556.65
2016,8,22,16,30,456.0,153.0,4.1,20.0,359.0,656.11,526.73
2016,8,22,16,45,423.5,139.0,4.0,19.5,312.0,604.61,489.79
2016,8,22,17,0,391.0,125.0,3.9,19.0,265.0,552.39,451.21
2016,8,22,17,15,344.0,109.5,3.75,18.5,218.0,484.96,398.98
2016,8,22,17,30,297.0,94.0,3.6,18.0,171.0,399.8,331.14
2016,8,22,17,45,242.0,75.0,3.45,17.5,128.0,324.08,267.97
2016,8,22,18,0,187.0,56.0,3.3,17.0,85.0,250.56,204.35
2016,8,22,18,15,121.0,35.0,3.15,16.5,51.5,166.12,127.37
2016,8,22,18,30,55.0,14.0,3.0,16.0,18.0,68.95,0.0
2016,8,22,18,45,27.5,7.0,2.85,16.0,9.0,25.01,0.0
2016,8,22,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,23,5,45,62.5,13.5,2.2,15.5,18.5,11.52,0.0
2016,8,23,6,0,125.0,27.0,2.5,16.0,37.0,20.81,9.34
2016,8,23,6,15,206.5,44.5,2.5,16.5,76.0,33.92,23.41
2016,8,23,6,30,288.0,62.0,2.5,17.0,115.0,46.71,35.21
2016,8,23,6,45,352.0,75.5,2.55,17.5,161.0,56.2,43.87
2016,8,23,7,0,416.0,89.0,2.6,18.0,207.0,65.44,52.07
2016,8,23,7,15,239.5,119.0,2.55,18.5,190.0,86.05,69.94
2016,8,23,7,30,63.0,149.0,2.5,19.0,173.0,110.09,90.4
2016,8,23,7,45,87.0,174.0,2.45,19.5,212.5,126.78,104.21
2016,8,23,8,0,111.0,199.0,2.4,20.0,252.0,137.44,112.67
2016,8,23,8,15,130.0,222.5,2.35,20.5,291.0,151.27,123.67
2016,8,23,8,30,149.0,246.0,2.3,21.0,330.0,164.61,134.1
2016,8,23,8,45,418.5,196.0,2.3,21.5,459.0,122.2,98.12
2016,8,23,9,0,688.0,146.0,2.3,22.0,588.0,91.97,72.43
2016,8,23,9,15,705.0,150.0,2.3,22.5,628.0,92.04,72.19
2016,8,23,9,30,722.0,154.0,2.3,23.0,668.0,138.43,82.7
2016,8,23,9,45,710.5,170.0,2.35,24.0,696.5,193.88,118.07
2016,8,23,10,0,699.0,186.0,2.4,25.0,725.0,248.57,160.08
2016,8,23,10,15,709.0,188.5,2.45,25.0,753.5,298.77,201.53
2016,8,23,10,30,719.0,191.0,2.5,25.0,782.0,349.98,244.88
2016,8,23,10,45,728.0,192.5,2.6,25.5,804.5,400.93,287.52
2016,8,23,11,0,737.0,194.0,2.7,26.0,827.0,452.33,329.71
2016,8,23,11,15,741.5,195.0,2.75,26.5,841.5,501.48,369.16
2016,8,23,11,30,746.0,196.0,2.8,27.0,856.0,550.16,407.13
2016,8,23,11,45,751.0,195.0,2.9,27.5,863.5,596.86,442.81
2016,8,23,12,0,756.0,194.0,3.0,28.0,871.0,641.31,476.02
2016,8,23,12,15,756.0,194.0,3.1,28.0,870.0,682.3,507.01
2016,8,23,12,30,756.0,194.0,3.2,28.0,869.0,721.51,536.24
2016,8,23,12,45,764.0,187.0,3.3,28.0,863.5,758.81,563.96
2016,8,23,13,0,772.0,180.0,3.4,28.0,858.0,794.19,590.08
2016,8,23,13,15,767.0,178.5,3.45,28.0,841.5,821.65,609.78
2016,8,23,13,30,762.0,177.0,3.5,28.0,825.0,846.14,627.0
2016,8,23,13,45,757.5,174.0,3.6,28.0,802.0,866.58,641.85
2016,8,23,14,0,753.0,171.0,3.7,28.0,779.0,890.7,659.33
2016,8,23,14,15,742.5,168.0,3.75,27.5,749.0,899.65,667.76
2016,8,23,14,30,732.0,165.0,3.8,27.0,719.0,905.12,674.12
2016,8,23,14,45,721.5,160.0,3.9,27.0,683.5,904.92,675.78
2016,8,23,15,0,711.0,155.0,4.0,27.0,648.0,901.3,675.29
2016,8,23,15,15,693.5,150.5,4.0,26.5,606.5,888.05,669.16
2016,8,23,15,30,676.0,146.0,4.0,26.0,565.0,871.53,660.91
2016,8,23,15,45,656.5,139.5,4.0,25.5,520.5,847.63,647.51
2016,8,23,16,0,637.0,133.0,4.0,25.0,476.0,820.83,631.98
2016,8,23,16,15,607.5,126.5,3.95,24.0,427.5,781.66,608.35
2016,8,23,16,30,578.0,120.0,3.9,23.0,379.0,740.26,582.54
2016,8,23,16,45,542.5,110.5,3.85,22.5,329.5,687.88,546.7
2016,8,23,17,0,507.0,101.0,3.8,22.0,280.0,626.68,503.07
2016,8,23,17,15,455.5,90.5,3.65,21.0,231.0,558.58,453.08
2016,8,23,17,30,404.0,80.0,3.5,20.0,182.0,491.62,401.65
2016,8,23,17,45,336.5,65.5,3.4,19.5,137.0,407.23,332.99
2016,8,23,18,0,269.0,51.0,3.3,19.0,92.0,326.4,263.67
2016,8,23,18,15,178.5,33.5,3.2,18.0,56.0,227.33,171.95
2016,8,23,18,30,88.0,16.0,3.1,17.0,20.0,110.05,0.0
2016,8,23,18,45,44.0,8.0,3.05,16.5,10.0,37.19,0.0
2016,8,23,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,5,45,95.0,13.0,2.0,14.5,20.5,11.1,0.0
2016,8,24,6,0,190.0,26.0,2.3,15.0,41.0,20.22,8.45
2016,8,24,6,15,287.5,40.0,2.3,15.5,82.5,30.89,20.87
2016,8,24,6,30,385.0,54.0,2.3,16.0,124.0,43.31,32.37
2016,8,24,6,45,454.5,64.5,2.35,16.5,173.0,50.71,39.22
2016,8,24,7,0,524.0,75.0,2.4,17.0,222.0,57.91,45.66
2016,8,24,7,15,262.0,82.0,2.35,17.5,155.5,58.38,45.99
2016,8,24,7,30,0.0,89.0,2.3,18.0,89.0,72.52,58.18
2016,8,24,7,45,0.0,113.0,2.3,18.5,113.0,90.72,73.65
2016,8,24,8,0,0.0,137.0,2.3,19.0,137.0,108.58,88.57
2016,8,24,8,15,17.0,177.0,2.3,19.5,186.5,137.14,112.3
2016,8,24,8,30,34.0,217.0,2.3,20.0,236.0,155.25,126.86
2016,8,24,8,45,100.5,253.5,2.3,20.5,316.0,177.66,144.8
2016,8,24,9,0,167.0,290.0,2.3,21.0,396.0,187.95,152.52
2016,8,24,9,15,258.5,294.0,2.3,21.5,471.5,178.84,144.35
2016,8,24,9,30,350.0,298.0,2.3,22.0,547.0,208.05,149.43
2016,8,24,9,45,602.0,207.5,2.35,23.0,661.0,202.53,129.75
2016,8,24,10,0,854.0,117.0,2.4,24.0,775.0,246.51,152.8
2016,8,24,10,15,862.0,118.5,2.45,24.5,804.0,301.59,198.73
2016,8,24,10,30,870.0,120.0,2.5,25.0,833.0,357.04,246.11
2016,8,24,10,45,875.5,121.0,2.6,25.5,855.0,411.41,292.55
2016,8,24,11,0,881.0,122.0,2.7,26.0,877.0,465.46,337.78
2016,8,24,11,15,884.5,123.0,2.75,26.0,891.5,518.03,381.34
2016,8,24,11,30,888.0,124.0,2.8,26.0,906.0,569.67,423.04
2016,8,24,11,45,888.5,125.0,2.9,26.5,912.5,618.44,460.85
2016,8,24,12,0,889.0,126.0,3.0,27.0,919.0,665.59,496.43
2016,8,24,12,15,888.5,126.0,3.05,27.0,917.5,709.44,529.64
2016,8,24,12,30,888.0,126.0,3.1,27.0,916.0,751.16,560.7
2016,8,24,12,45,865.5,137.0,3.2,27.0,901.0,783.38,584.45
2016,8,24,13,0,843.0,148.0,3.3,27.0,886.0,820.6,610.48
2016,8,24,13,15,838.5,147.0,3.35,27.0,869.0,850.64,631.32
2016,8,24,13,30,834.0,146.0,3.4,27.0,852.0,877.58,650.14
2016,8,24,13,45,826.5,145.0,3.5,27.0,827.5,898.66,665.41
2016,8,24,14,0,819.0,144.0,3.6,27.0,803.0,916.31,678.54
2016,8,24,14,15,809.5,141.5,3.6,26.5,772.0,927.07,687.99
2016,8,24,14,30,800.0,139.0,3.6,26.0,741.0,934.2,695.25
2016,8,24,14,45,787.0,136.5,3.65,26.0,704.0,934.38,696.96
2016,8,24,15,0,774.0,134.0,3.7,26.0,667.0,930.95,696.44
2016,8,24,15,15,757.0,130.5,3.7,25.5,624.5,925.8,696.01
2016,8,24,15,30,740.0,127.0,3.7,25.0,582.0,910.88,689.02
2016,8,24,15,45,718.5,122.0,3.7,24.5,535.5,886.49,675.58
2016,8,24,16,0,697.0,117.0,3.7,24.0,489.0,859.11,659.98
2016,8,24,16,15,668.0,111.5,3.65,23.5,439.5,821.12,636.36
2016,8,24,16,30,639.0,106.0,3.6,23.0,390.0,780.81,610.65
2016,8,24,16,45,601.5,98.5,3.55,22.5,339.0,728.08,575.14
2016,8,24,17,0,564.0,91.0,3.5,22.0,288.0,674.03,537.49
2016,8,24,17,15,511.0,82.0,3.4,21.0,237.5,603.42,486.45
2016,8,24,17,30,458.0,73.0,3.3,20.0,187.0,533.04,433.05
2016,8,24,17,45,383.0,60.5,3.2,19.0,140.5,438.12,357.31
2016,8,24,18,0,308.0,48.0,3.1,18.0,94.0,352.85,285.27
2016,8,24,18,15,203.5,32.0,3.05,17.5,57.0,244.47,182.09
2016,8,24,18,30,99.0,16.0,3.0,17.0,20.0,116.92,0.0
2016,8,24,18,45,49.5,8.0,2.95,16.5,10.0,40.88,0.0
2016,8,24,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,5,45,98.5,12.5,2.35,14.5,20.0,10.67,0.0
2016,8,25,6,0,197.0,25.0,2.6,15.0,40.0,19.48,7.33
2016,8,25,6,15,297.5,38.0,2.6,15.5,81.0,30.85,20.76
2016,8,25,6,30,398.0,51.0,2.6,16.0,122.0,40.89,30.22
2016,8,25,6,45,471.5,59.5,2.65,16.5,171.0,46.77,35.73
2016,8,25,7,0,545.0,68.0,2.7,17.0,220.0,52.57,40.95
2016,8,25,7,15,272.5,83.0,2.7,17.5,159.0,59.21,46.73
2016,8,25,7,30,0.0,98.0,2.7,18.0,98.0,79.04,63.88
2016,8,25,7,45,0.0,113.5,2.7,18.5,113.5,91.03,73.94
2016,8,25,8,0,0.0,129.0,2.7,19.0,129.0,102.92,83.75
2016,8,25,8,15,0.0,137.5,2.65,19.5,137.5,109.76,89.12
2016,8,25,8,30,0.0,146.0,2.6,20.0,146.0,116.52,94.37
2016,8,25,8,45,10.5,189.0,2.6,20.5,196.0,147.29,119.7
2016,8,25,9,0,21.0,232.0,2.6,21.0,246.0,176.84,143.56
2016,8,25,9,15,32.5,262.5,2.6,21.5,285.0,183.41,148.25
2016,8,25,9,30,44.0,293.0,2.6,22.0,324.0,207.51,158.6
2016,8,25,9,45,155.0,323.5,2.65,22.5,441.5,236.06,174.83
2016,8,25,10,0,266.0,354.0,2.7,23.0,559.0,279.36,202.63
2016,8,25,10,15,578.5,229.5,2.75,23.5,696.5,292.09,202.16
2016,8,25,10,30,891.0,105.0,2.8,24.0,834.0,352.25,243.2
2016,8,25,10,45,897.5,106.0,2.85,24.5,856.5,407.93,291.05
2016,8,25,11,0,904.0,107.0,2.9,25.0,879.0,463.36,337.7
2016,8,25,11,15,907.5,107.5,2.9,25.0,894.0,516.54,382.05
2016,8,25,11,30,911.0,108.0,2.9,25.0,909.0,568.7,424.4
2016,8,25,11,45,912.5,109.0,2.95,25.5,916.0,618.89,463.39
2016,8,25,12,0,914.0,110.0,3.0,26.0,923.0,667.47,500.06
2016,8,25,12,15,914.0,110.0,3.05,26.0,922.0,712.41,534.24
2016,8,25,12,30,914.0,110.0,3.1,26.0,921.0,755.18,566.22
2016,8,25,12,45,902.5,115.0,3.15,26.0,909.0,791.36,592.07
2016,8,25,13,0,891.0,120.0,3.2,26.0,897.0,824.36,614.98
2016,8,25,13,15,886.5,119.0,3.25,26.0,880.0,854.33,635.83
2016,8,25,13,30,882.0,118.0,3.3,26.0,863.0,881.15,654.62
2016,8,25,13,45,875.0,117.5,3.4,26.0,838.0,903.02,670.48
2016,8,25,14,0,868.0,117.0,3.5,26.0,813.0,921.48,684.2
2016,8,25,14,15,859.5,115.0,3.6,25.5,782.0,933.55,695.18
2016,8,25,14,30,851.0,113.0,3.7,25.0,751.0,942.04,703.99
2016,8,25,14,45,839.0,111.0,3.8,25.0,713.5,954.98,714.66
2016,8,25,15,0,827.0,109.0,3.9,25.0,676.0,953.22,715.52
2016,8,25,15,15,812.0,106.0,3.95,24.5,633.5,943.76,712.5
2016,8,25,15,30,797.0,103.0,4.0,24.0,591.0,930.78,707.2
2016,8,25,15,45,777.5,99.5,4.05,23.5,544.0,909.42,696.14
2016,8,25,16,0,758.0,96.0,4.1,23.0,497.0,884.88,682.79
2016,8,25,16,15,731.0,91.5,4.05,22.5,447.0,848.94,660.63
2016,8,25,16,30,704.0,87.0,4.0,22.0,397.0,816.9,640.9
2016,8,25,16,45,668.5,81.5,4.0,21.5,345.5,767.63,608.14
2016,8,25,17,0,633.0,76.0,4.0,21.0,294.0,716.97,573.23
2016,8,25,17,15,581.0,69.0,3.9,20.0,242.5,648.61,523.93
2016,8,25,17,30,529.0,62.0,3.8,19.0,191.0,580.54,472.25
2016,8,25,17,45,452.5,52.0,3.7,18.0,143.5,489.14,399.05
2016,8,25,18,0,376.0,42.0,3.6,17.0,96.0,401.05,324.15
2016,8,25,18,15,255.0,28.5,3.45,16.5,58.5,280.65,205.31
2016,8,25,18,30,134.0,15.0,3.3,16.0,21.0,109.67,0.0
2016,8,25,18,45,67.0,7.5,3.15,15.5,10.5,6.4,0.0
2016,8,25,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,108.0,12.0,2.1,14.5,20.0,10.24,0.0
2016,8,26,6,0,216.0,24.0,2.4,15.0,40.0,19.75,6.77
2016,8,26,6,15,323.0,36.5,2.45,15.5,82.5,29.71,19.72
2016,8,26,6,30,430.0,49.0,2.5,16.0,125.0,39.43,28.91
2016,8,26,6,45,493.5,58.5,2.55,16.5,173.5,46.18,35.2
2016,8,26,7,0,557.0,68.0,2.6,17.0,222.0,52.75,41.11
2016,8,26,7,15,278.5,74.0,2.6,17.5,151.0,53.16,41.41
2016,8,26,7,30,0.0,80.0,2.6,18.0,80.0,65.75,52.29
2016,8,26,7,45,0.0,104.5,2.6,18.5,104.5,84.51,68.31
2016,8,26,8,0,0.0,129.0,2.6,19.0,129.0,102.87,83.73
2016,8,26,8,15,10.5,165.5,2.6,19.5,171.5,129.23,105.69
2016,8,26,8,30,21.0,202.0,2.6,20.0,214.0,154.77,126.58
2016,8,26,8,45,197.0,227.0,2.6,20.5,351.5,155.81,126.76
2016,8,26,9,0,373.0,252.0,2.6,21.0,489.0,161.02,130.48
2016,8,26,9,15,608.0,180.5,2.6,21.5,596.0,109.54,87.11
2016,8,26,9,30,843.0,109.0,2.6,22.0,703.0,123.24,68.58
2016,8,26,9,45,821.5,127.0,2.65,22.5,730.5,185.15,107.74
2016,8,26,10,0,800.0,145.0,2.7,23.0,758.0,245.05,154.55
2016,8,26,10,15,809.0,147.0,2.75,23.5,786.5,299.1,199.45
2016,8,26,10,30,818.0,149.0,2.8,24.0,815.0,353.85,246.13
2016,8,26,10,45,822.5,151.5,2.85,24.5,836.5,407.83,292.12
2016,8,26,11,0,827.0,154.0,2.9,25.0,858.0,461.6,336.98
2016,8,26,11,15,831.0,155.0,2.95,25.0,872.5,513.59,380.06
2016,8,26,11,30,835.0,156.0,3.0,25.0,887.0,564.84,421.48
2016,8,26,11,45,836.5,156.5,3.1,25.5,893.5,613.31,459.12
2016,8,26,12,0,838.0,157.0,3.2,26.0,900.0,660.35,494.7
2016,8,26,12,15,837.5,157.0,3.25,26.0,898.5,703.99,527.84
2016,8,26,12,30,837.0,157.0,3.3,26.0,897.0,745.56,558.89
2016,8,26,12,45,838.5,153.5,3.4,26.0,888.5,783.23,587.07
2016,8,26,13,0,840.0,150.0,3.5,26.0,880.0,818.41,612.6
2016,8,26,13,15,835.5,149.0,3.55,26.0,863.0,848.36,633.55
2016,8,26,13,30,831.0,148.0,3.6,26.0,846.0,875.21,652.46
2016,8,26,13,45,826.0,145.0,3.7,26.0,822.0,896.41,667.91
2016,8,26,14,0,821.0,142.0,3.8,26.0,798.0,914.21,681.23
2016,8,26,14,15,811.0,140.0,3.85,25.5,766.5,924.96,691.04
2016,8,26,14,30,801.0,138.0,3.9,25.0,735.0,932.09,698.64
2016,8,26,14,45,791.0,133.5,3.95,25.0,698.5,932.92,700.8
2016,8,26,15,0,781.0,129.0,4.0,25.0,662.0,930.13,700.7
2016,8,26,15,15,764.0,125.5,4.0,24.5,619.0,918.08,695.51
2016,8,26,15,30,747.0,122.0,4.0,24.0,576.0,909.43,692.82
2016,8,26,15,45,728.0,116.5,4.0,24.0,530.0,886.74,679.06
2016,8,26,16,0,709.0,111.0,4.0,24.0,484.0,861.01,663.21
2016,8,26,16,15,680.0,105.5,3.95,23.0,434.0,822.87,640.63
2016,8,26,16,30,651.0,100.0,3.9,22.0,384.0,782.42,615.82
2016,8,26,16,45,614.5,93.0,3.85,21.5,333.0,731.11,581.01
2016,8,26,17,0,578.0,86.0,3.8,21.0,282.0,678.45,544.01
2016,8,26,17,15,523.0,77.0,3.65,20.0,231.5,605.95,490.84
2016,8,26,17,30,468.0,68.0,3.5,19.0,181.0,533.89,435.39
2016,8,26,17,45,391.0,56.0,3.4,18.5,134.5,441.35,360.02
2016,8,26,18,0,314.0,44.0,3.3,18.0,88.0,351.02,282.5
2016,8,26,18,15,202.0,28.5,3.15,17.5,52.0,237.23,166.38
2016,8,26,18,30,90.0,13.0,3.0,17.0,16.0,75.93,0.0
2016,8,26,18,45,45.0,6.5,2.9,16.5,8.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,5,45,68.5,12.0,2.1,14.5,16.5,10.24,0.0
2016,8,27,6,0,137.0,24.0,2.3,15.0,33.0,18.6,5.21
2016,8,27,6,15,229.5,40.5,2.35,15.5,73.0,31.09,20.83
2016,8,27,6,30,322.0,57.0,2.4,16.0,113.0,43.34,32.29
2016,8,27,6,45,161.0,59.5,2.45,16.5,87.5,45.64,34.7
2016,8,27,7,0,0.0,62.0,2.5,17.0,62.0,50.97,39.53
2016,8,27,7,15,0.0,77.0,2.45,17.0,77.0,62.83,50.02
2016,8,27,7,30,0.0,92.0,2.4,17.0,92.0,74.6,60.26
2016,8,27,7,45,0.0,107.0,2.4,17.5,107.0,86.28,70.12
2016,8,27,8,0,0.0,122.0,2.4,18.0,122.0,97.85,79.74
2016,8,27,8,15,0.0,142.0,2.4,18.5,142.0,112.85,92.14
2016,8,27,8,30,0.0,162.0,2.4,19.0,162.0,127.65,104.2
2016,8,27,8,45,13.0,200.5,2.45,19.5,209.0,154.88,126.52
2016,8,27,9,0,26.0,239.0,2.5,20.0,256.0,181.21,147.75
2016,8,27,9,15,54.5,277.5,2.55,20.5,315.0,191.73,155.69
2016,8,27,9,30,83.0,316.0,2.6,21.0,374.0,222.01,169.47
2016,8,27,9,45,434.5,232.5,2.65,21.5,561.5,196.32,133.0
2016,8,27,10,0,786.0,149.0,2.7,22.0,749.0,244.1,154.94
2016,8,27,10,15,794.5,151.0,2.75,22.5,777.5,297.3,199.27
2016,8,27,10,30,803.0,153.0,2.8,23.0,806.0,351.16,245.37
2016,8,27,10,45,811.0,153.5,2.85,23.5,828.0,404.2,290.69
2016,8,27,11,0,819.0,154.0,2.9,24.0,850.0,457.38,335.24
2016,8,27,11,15,822.5,155.0,2.95,24.0,863.5,508.72,378.04
2016,8,27,11,30,826.0,156.0,3.0,24.0,877.0,559.29,419.16
2016,8,27,11,45,829.0,155.5,3.1,24.5,884.0,607.39,456.73
2016,8,27,12,0,832.0,155.0,3.2,25.0,891.0,654.16,492.33
2016,8,27,12,15,831.5,155.0,3.3,25.0,889.0,697.47,525.6
2016,8,27,12,30,831.0,155.0,3.4,25.0,887.0,738.73,556.84
2016,8,27,12,45,825.5,156.0,3.5,25.0,876.5,774.88,583.98
2016,8,27,13,0,820.0,157.0,3.6,25.0,866.0,808.26,608.63
2016,8,27,13,15,815.0,155.5,3.65,25.0,849.0,836.78,628.77
2016,8,27,13,30,810.0,154.0,3.7,25.0,832.0,862.2,646.86
2016,8,27,13,45,806.5,150.0,3.8,25.0,809.0,883.25,662.32
2016,8,27,14,0,803.0,146.0,3.9,25.0,786.0,900.99,675.68
2016,8,27,14,15,793.5,144.0,3.9,24.5,754.5,911.87,685.34
2016,8,27,14,30,784.0,142.0,3.9,24.0,723.0,919.19,692.81
2016,8,27,14,45,776.5,136.5,3.95,24.0,687.5,921.15,695.74
2016,8,27,15,0,769.0,131.0,4.0,24.0,652.0,919.56,696.43
2016,8,27,15,15,752.0,127.0,4.0,23.5,609.5,913.46,695.29
2016,8,27,15,30,735.0,123.0,4.0,23.0,567.0,897.79,687.63
2016,8,27,15,45,719.5,116.5,4.0,22.5,522.0,877.27,676.65
2016,8,27,16,0,704.0,110.0,4.0,22.0,477.0,853.7,663.43
2016,8,27,16,15,675.0,104.5,3.95,21.5,427.5,815.59,639.33
2016,8,27,16,30,646.0,99.0,3.9,21.0,378.0,775.2,613.13
2016,8,27,16,45,614.0,90.5,3.85,20.5,328.0,726.27,579.82
2016,8,27,17,0,582.0,82.0,3.8,20.0,278.0,675.9,544.24
2016,8,27,17,15,528.0,73.5,3.7,19.0,227.5,604.97,492.04
2016,8,27,17,30,474.0,65.0,3.6,18.0,177.0,534.47,437.48
2016,8,27,17,45,400.0,53.0,3.5,17.5,131.0,444.53,363.57
2016,8,27,18,0,326.0,41.0,3.4,17.0,85.0,358.1,288.23
2016,8,27,18,15,209.5,26.5,3.25,16.5,50.0,236.48,158.51
2016,8,27,18,30,93.0,12.0,3.1,16.0,15.0,77.01,0.0
2016,8,27,18,45,46.5,6.0,3.0,16.0,7.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,5,45,90.5,11.5,1.35,13.5,17.5,9.82,0.0
2016,8,28,6,0,181.0,23.0,1.5,14.0,35.0,17.93,3.88
2016,8,28,6,15,284.5,37.0,1.5,14.5,76.0,30.19,20.08
2016,8,28,6,30,388.0,51.0,1.5,15.0,117.0,41.13,30.48
2016,8,28,6,45,194.0,58.0,1.55,15.5,91.0,44.79,34.1
2016,8,28,7,0,0.0,65.0,1.6,16.0,65.0,53.16,41.64
2016,8,28,7,15,0.0,81.0,1.55,16.5,81.0,65.72,52.67
2016,8,28,7,30,0.0,97.0,1.5,17.0,97.0,78.18,63.38
2016,8,28,7,45,0.0,120.0,1.45,17.5,120.0,95.48,78.06
2016,8,28,8,0,0.0,143.0,1.4,18.0,143.0,112.5,92.24
2016,8,28,8,15,11.5,173.0,1.4,18.5,179.0,134.11,110.07
2016,8,28,8,30,23.0,203.0,1.4,19.0,215.0,155.27,127.21
2016,8,28,8,45,74.0,243.5,1.45,20.0,289.0,171.52,139.77
2016,8,28,9,0,125.0,284.0,1.5,21.0,363.0,184.16,149.18
2016,8,28,9,15,182.0,301.5,1.55,21.5,424.5,193.99,156.5
2016,8,28,9,30,239.0,319.0,1.6,22.0,486.0,221.44,163.44
2016,8,28,9,45,550.0,217.5,1.7,22.5,628.5,201.36,131.33
2016,8,28,10,0,861.0,116.0,1.8,23.0,771.0,242.44,149.46
2016,8,28,10,15,869.0,117.5,1.9,23.5,800.0,298.11,195.7
2016,8,28,10,30,877.0,119.0,2.0,24.0,829.0,354.12,243.57
2016,8,28,10,45,883.0,120.0,2.15,24.5,851.0,409.23,290.72
2016,8,28,11,0,889.0,121.0,2.3,25.0,873.0,464.03,336.75
2016,8,28,11,15,892.5,122.0,2.4,25.5,887.5,517.16,380.22
2016,8,28,11,30,896.0,123.0,2.5,26.0,902.0,569.3,421.65
2016,8,28,11,45,898.0,122.5,2.65,26.5,908.5,618.25,459.79
2016,8,28,12,0,900.0,122.0,2.8,27.0,915.0,665.6,495.75
2016,8,28,12,15,899.5,122.0,2.9,27.0,913.5,709.89,529.5
2016,8,28,12,30,899.0,122.0,3.0,27.0,912.0,751.99,561.08
2016,8,28,12,45,912.5,112.5,3.1,27.0,907.0,793.79,591.46
2016,8,28,13,0,926.0,103.0,3.2,27.0,902.0,833.42,619.01
2016,8,28,13,15,922.0,102.5,3.3,26.5,885.0,864.95,642.33
2016,8,28,13,30,918.0,102.0,3.4,26.0,868.0,893.26,663.68
2016,8,28,13,45,912.0,101.0,3.5,26.0,843.0,915.99,680.11
2016,8,28,14,0,906.0,100.0,3.6,26.0,818.0,935.2,694.36
2016,8,28,14,15,898.0,98.5,3.6,25.5,786.0,948.47,705.56
2016,8,28,14,30,890.0,97.0,3.6,25.0,754.0,958.07,714.54
2016,8,28,14,45,879.0,95.0,3.65,25.0,716.5,960.59,717.9
2016,8,28,15,0,868.0,93.0,3.7,25.0,679.0,959.42,719.0
2016,8,28,15,15,853.5,91.0,3.65,24.5,635.5,951.26,716.33
2016,8,28,15,30,839.0,89.0,3.6,24.0,592.0,950.7,719.02
2016,8,28,15,45,820.0,86.0,3.55,24.0,544.5,930.12,706.67
2016,8,28,16,0,801.0,83.0,3.5,24.0,497.0,906.29,692.22
2016,8,28,16,15,774.5,79.0,3.45,23.0,446.0,870.96,672.23
2016,8,28,16,30,748.0,75.0,3.4,22.0,395.0,833.03,649.88
2016,8,28,16,45,711.0,70.5,3.35,21.5,342.5,782.4,616.3
2016,8,28,17,0,674.0,66.0,3.3,21.0,290.0,736.5,584.95
2016,8,28,17,15,620.5,60.0,3.15,20.0,237.5,667.53,535.24
2016,8,28,17,30,567.0,54.0,3.0,19.0,185.0,599.04,483.14
2016,8,28,17,45,482.5,45.0,2.9,18.5,136.5,501.89,404.77
2016,8,28,18,0,398.0,36.0,2.8,18.0,88.0,408.89,324.27
2016,8,28,18,15,260.5,23.5,2.65,17.5,51.5,270.73,167.97
2016,8,28,18,30,123.0,11.0,2.5,17.0,15.0,97.38,0.0
2016,8,28,18,45,61.5,5.5,2.45,16.5,7.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,5,45,103.0,11.0,1.9,13.5,18.0,9.39,0.0
2016,8,29,6,0,206.0,22.0,2.2,14.0,36.0,18.14,2.77
2016,8,29,6,15,319.5,34.0,2.3,14.5,77.5,27.73,17.89
2016,8,29,6,30,433.0,46.0,2.4,15.0,119.0,37.12,26.93
2016,8,29,6,45,503.0,54.5,2.5,15.5,168.0,43.18,32.66
2016,8,29,7,0,573.0,63.0,2.6,16.0,217.0,49.14,38.07
2016,8,29,7,15,286.5,76.0,2.55,16.0,153.0,54.73,43.07
2016,8,29,7,30,0.0,89.0,2.5,16.0,89.0,72.33,58.52
2016,8,29,7,45,0.0,97.0,2.5,16.5,97.0,78.91,63.99
2016,8,29,8,0,0.0,105.0,2.5,17.0,105.0,85.42,69.31
2016,8,29,8,15,0.0,129.0,2.5,17.5,129.0,103.53,84.55
2016,8,29,8,30,0.0,153.0,2.5,18.0,153.0,121.29,99.25
2016,8,29,8,45,80.0,218.5,2.55,18.5,269.0,157.71,129.48
2016,8,29,9,0,160.0,284.0,2.6,19.0,385.0,184.77,151.36
2016,8,29,9,15,93.0,274.0,2.6,19.5,333.5,190.49,155.34
2016,8,29,9,30,26.0,264.0,2.6,20.0,282.0,202.24,156.46
2016,8,29,9,45,460.5,178.5,2.65,20.5,526.5,166.08,108.8
2016,8,29,10,0,895.0,93.0,2.7,21.0,771.0,232.62,142.08
2016,8,29,10,15,902.0,94.0,2.75,21.5,800.0,289.3,189.94
2016,8,29,10,30,909.0,95.0,2.8,22.0,829.0,346.17,239.5
2016,8,29,10,45,915.5,95.0,2.85,23.0,851.0,402.12,287.65
2016,8,29,11,0,922.0,95.0,2.9,24.0,873.0,457.72,334.36
2016,8,29,11,15,925.0,96.0,2.95,24.0,887.5,511.88,379.99
2016,8,29,11,30,928.0,97.0,3.0,24.0,902.0,564.94,423.55
2016,8,29,11,45,930.5,96.5,3.1,24.5,908.5,615.16,463.17
2016,8,29,12,0,933.0,96.0,3.2,25.0,915.0,663.73,500.45
2016,8,29,12,15,681.5,226.5,3.25,25.0,824.5,658.32,495.58
2016,8,29,12,30,430.0,357.0,3.3,25.0,734.0,626.63,470.5
2016,8,29,12,45,665.0,234.5,3.4,25.5,809.5,726.65,546.48
2016,8,29,13,0,900.0,112.0,3.5,26.0,885.0,820.29,614.62
2016,8,29,13,15,896.0,111.0,3.55,25.5,868.0,850.68,636.71
2016,8,29,13,30,892.0,110.0,3.6,25.0,851.0,877.89,657.21
2016,8,29,13,45,581.5,238.0,3.7,25.0,715.5,775.82,585.26
2016,8,29,14,0,271.0,366.0,3.8,25.0,580.0,623.32,471.46
2016,8,29,14,15,570.0,234.0,3.85,24.5,660.0,795.58,604.91
2016,8,29,14,30,869.0,102.0,3.9,24.0,740.0,942.56,709.98
2016,8,29,14,45,861.5,98.5,3.95,24.0,703.5,946.55,713.3
2016,8,29,15,0,854.0,95.0,4.0,24.0,667.0,946.91,715.39
2016,8,29,15,15,839.0,92.5,3.95,23.5,624.0,937.61,711.87
2016,8,29,15,30,824.0,90.0,3.9,23.0,581.0,935.94,713.82
2016,8,29,15,45,809.0,85.5,3.9,22.5,534.5,917.34,704.35
2016,8,29,16,0,794.0,81.0,3.9,22.0,488.0,895.46,692.63
2016,8,29,16,15,767.5,77.5,3.85,21.5,437.5,860.82,671.4
2016,8,29,16,30,741.0,74.0,3.8,21.0,387.0,823.62,647.92
2016,8,29,16,45,708.0,68.5,3.75,20.5,335.5,775.54,615.71
2016,8,29,17,0,675.0,63.0,3.7,20.0,284.0,725.79,581.02
2016,8,29,17,15,621.0,57.5,3.55,19.5,232.5,663.03,534.33
2016,8,29,17,30,567.0,52.0,3.4,19.0,181.0,595.0,481.02
2016,8,29,17,45,481.5,43.5,3.3,18.5,133.0,497.97,402.07
2016,8,29,18,0,396.0,35.0,3.2,18.0,85.0,405.17,320.46
2016,8,29,18,15,198.0,24.0,3.05,17.5,49.0,220.48,121.44
2016,8,29,18,30,0.0,13.0,2.9,17.0,13.0,11.1,0.0
2016,8,29,18,45,0.0,6.5,2.75,16.5,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,5,45,130.0,10.0,2.75,15.5,18.0,8.54,0.0
2016,8,30,6,0,260.0,20.0,3.0,16.0,36.0,16.51,0.59
2016,8,30,6,15,376.5,29.5,3.05,16.5,78.5,24.08,14.55
2016,8,30,6,30,493.0,39.0,3.1,17.0,121.0,31.59,21.85
2016,8,30,6,45,563.5,45.5,3.15,17.5,171.0,36.37,26.37
2016,8,30,7,0,634.0,52.0,3.2,18.0,221.0,44.72,33.85
2016,8,30,7,15,679.5,57.0,3.2,18.5,273.0,48.37,37.04
2016,8,30,7,30,725.0,62.0,3.2,19.0,325.0,51.98,40.08
2016,8,30,7,45,757.5,65.0,3.2,19.5,377.5,53.86,41.52
2016,8,30,8,0,790.0,68.0,3.2,20.0,430.0,55.74,42.92
