Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,8,15,813.0,70.5,3.2,20.5,479.5,64.98,50.64
2016,8,30,8,30,836.0,73.0,3.2,21.0,529.0,67.05,52.12
2016,8,30,8,45,854.0,75.0,3.2,21.5,575.5,68.61,53.17
2016,8,30,9,0,872.0,77.0,3.2,22.0,622.0,70.07,54.13
2016,8,30,9,15,884.5,78.5,3.25,22.5,663.0,71.02,54.67
2016,8,30,9,30,897.0,80.0,3.3,23.0,704.0,113.36,61.09
2016,8,30,9,45,906.0,81.5,3.35,23.5,739.5,170.4,92.94
2016,8,30,10,0,915.0,83.0,3.4,24.0,775.0,228.3,136.4
2016,8,30,10,15,922.0,84.0,3.45,24.5,803.5,286.0,184.76
2016,8,30,10,30,929.0,85.0,3.5,25.0,832.0,343.87,234.9
2016,8,30,10,45,935.0,85.0,3.6,25.5,854.0,400.59,284.13
2016,8,30,11,0,941.0,85.0,3.7,26.0,876.0,456.87,332.08
2016,8,30,11,15,944.0,85.5,3.7,26.0,890.0,511.49,378.1
2016,8,30,11,30,947.0,86.0,3.7,26.0,904.0,564.93,421.96
2016,8,30,11,45,949.0,85.0,3.75,26.0,910.5,615.15,462.43
2016,8,30,12,0,951.0,84.0,3.8,26.0,917.0,663.58,500.58
2016,8,30,12,15,950.5,84.0,3.8,26.0,915.0,709.23,535.67
2016,8,30,12,30,950.0,84.0,3.8,26.0,913.0,752.51,568.32
2016,8,30,12,45,946.0,85.0,3.8,26.0,903.0,791.55,595.71
2016,8,30,13,0,942.0,86.0,3.8,26.0,893.0,827.64,620.74
2016,8,30,13,15,938.0,85.5,3.8,26.0,875.5,859.18,642.6
2016,8,30,13,30,934.0,85.0,3.8,26.0,858.0,887.43,662.25
2016,8,30,13,45,929.0,83.5,3.8,26.0,833.0,910.38,678.38
2016,8,30,14,0,924.0,82.0,3.8,26.0,808.0,929.78,692.23
2016,8,30,14,15,916.5,81.0,3.8,25.5,776.5,943.82,704.01
2016,8,30,14,30,909.0,80.0,3.8,25.0,745.0,954.17,713.54
2016,8,30,14,45,898.5,78.5,3.8,25.0,707.0,957.4,717.08
2016,8,30,15,0,888.0,77.0,3.8,25.0,669.0,956.92,718.34
2016,8,30,15,15,874.0,75.0,3.75,24.5,626.0,948.81,715.7
2016,8,30,15,30,860.0,73.0,3.7,24.0,583.0,937.15,710.81
2016,8,30,15,45,843.0,70.5,3.65,23.5,535.5,918.57,701.23
2016,8,30,16,0,826.0,68.0,3.6,23.0,488.0,896.83,689.44
2016,8,30,16,15,801.0,65.0,3.5,22.5,437.5,863.87,669.29
2016,8,30,16,30,776.0,62.0,3.4,22.0,387.0,838.73,654.35
2016,8,30,16,45,741.0,58.5,3.35,21.5,335.0,790.94,622.68
2016,8,30,17,0,706.0,55.0,3.3,21.0,283.0,741.6,588.69
2016,8,30,17,15,653.5,50.0,3.15,20.5,231.0,673.63,538.49
2016,8,30,17,30,601.0,45.0,3.0,20.0,179.0,605.81,485.68
2016,8,30,17,45,516.0,38.0,2.95,19.5,131.0,509.45,407.79
2016,8,30,18,0,431.0,31.0,2.9,19.0,83.0,426.65,333.06
2016,8,30,18,15,215.5,21.5,2.9,18.5,47.5,227.63,103.26
2016,8,30,18,30,0.0,12.0,2.9,18.0,12.0,10.24,0.0
2016,8,30,18,45,0.0,6.0,2.9,17.5,6.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,5,45,142.0,9.5,2.8,14.5,18.0,8.11,0.0
2016,8,31,6,0,284.0,19.0,3.1,15.0,36.0,15.72,0.0
2016,8,31,6,15,404.0,28.0,3.15,15.5,79.0,22.94,13.57
2016,8,31,6,30,524.0,37.0,3.2,16.0,122.0,32.78,22.96
2016,8,31,6,45,592.0,43.0,3.3,16.5,172.5,37.61,27.57
2016,8,31,7,0,660.0,49.0,3.4,17.0,223.0,42.43,31.97
2016,8,31,7,15,704.5,53.5,3.4,17.5,276.0,45.8,34.94
2016,8,31,7,30,749.0,58.0,3.4,18.0,329.0,49.15,37.76
2016,8,31,7,45,779.0,61.5,3.45,18.5,381.0,51.52,39.66
2016,8,31,8,0,809.0,65.0,3.5,19.0,433.0,60.95,47.64
2016,8,31,8,15,831.0,67.5,3.5,19.5,483.0,63.18,49.3
2016,8,31,8,30,853.0,70.0,3.5,20.0,533.0,65.31,50.85
2016,8,31,8,45,868.5,72.5,3.55,20.5,579.0,67.22,52.21
2016,8,31,9,0,884.0,75.0,3.6,21.0,625.0,69.02,53.47
2016,8,31,9,15,896.0,77.0,3.65,21.0,666.5,70.32,54.43
2016,8,31,9,30,908.0,79.0,3.7,21.0,708.0,112.03,60.81
2016,8,31,9,45,912.0,83.0,3.75,21.5,742.0,170.79,93.95
2016,8,31,10,0,916.0,87.0,3.8,22.0,776.0,229.89,138.74
2016,8,31,10,15,923.0,88.0,3.85,22.0,805.0,287.77,187.96
2016,8,31,10,30,930.0,89.0,3.9,22.0,834.0,345.82,239.24
2016,8,31,10,45,934.0,90.0,3.95,22.5,855.5,402.73,289.28
2016,8,31,11,0,938.0,91.0,4.0,23.0,877.0,459.03,337.85
2016,8,31,11,15,941.0,91.5,4.05,23.0,891.5,513.64,384.57
2016,8,31,11,30,944.0,92.0,4.1,23.0,906.0,567.07,429.16
2016,8,31,11,45,945.0,92.5,4.15,23.0,912.0,617.97,470.7
2016,8,31,12,0,946.0,93.0,4.2,23.0,918.0,667.06,509.87
2016,8,31,12,15,945.5,93.0,4.2,23.0,916.0,712.72,545.51
2016,8,31,12,30,945.0,93.0,4.2,23.0,914.0,756.01,578.7
2016,8,31,12,45,936.5,96.0,4.25,23.0,902.5,793.56,606.01
2016,8,31,13,0,928.0,99.0,4.3,23.0,891.0,827.95,630.52
2016,8,31,13,15,923.5,98.5,4.3,23.0,873.0,858.94,652.44
2016,8,31,13,30,919.0,98.0,4.3,23.0,855.0,886.67,672.13
2016,8,31,13,45,914.5,96.0,4.35,23.0,830.0,909.49,688.74
2016,8,31,14,0,910.0,94.0,4.4,23.0,805.0,928.8,703.08
2016,8,31,14,15,901.5,92.5,4.4,22.5,773.0,941.4,714.11
2016,8,31,14,30,893.0,91.0,4.4,22.0,741.0,950.29,722.83
2016,8,31,14,45,884.0,88.5,4.4,22.0,703.0,953.87,726.7
2016,8,31,15,0,875.0,86.0,4.4,22.0,665.0,953.77,728.25
2016,8,31,15,15,860.0,84.0,4.35,21.5,621.5,944.87,725.01
2016,8,31,15,30,845.0,82.0,4.3,21.0,578.0,932.47,719.5
2016,8,31,15,45,827.5,78.0,4.25,21.0,530.5,911.78,706.85
2016,8,31,16,0,810.0,74.0,4.2,21.0,483.0,898.54,699.53
2016,8,31,16,15,783.5,71.0,4.1,20.5,432.0,864.34,678.14
2016,8,31,16,30,757.0,68.0,4.0,20.0,381.0,827.59,654.55
2016,8,31,16,45,721.5,63.5,3.95,20.0,329.0,778.28,619.96
2016,8,31,17,0,686.0,59.0,3.9,20.0,277.0,727.4,583.0
2016,8,31,17,15,630.5,53.5,3.75,19.5,225.0,656.5,529.76
2016,8,31,17,30,575.0,48.0,3.6,19.0,173.0,593.5,479.72
2016,8,31,17,45,483.0,40.0,3.45,18.5,125.0,492.18,396.49
2016,8,31,18,0,391.0,32.0,3.3,18.0,77.0,395.79,309.16
2016,8,31,18,15,195.5,16.0,3.15,17.5,38.5,201.66,63.68
2016,8,31,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,5,45,141.0,9.0,2.7,14.5,17.0,7.68,0.0
2016,9,1,6,0,282.0,18.0,3.0,15.0,34.0,14.88,0.0
2016,9,1,6,15,404.5,27.5,3.05,15.5,77.5,22.56,13.15
2016,9,1,6,30,527.0,37.0,3.1,16.0,121.0,32.85,22.99
2016,9,1,6,45,593.5,44.0,3.15,16.5,172.0,38.54,28.37
2016,9,1,7,0,660.0,51.0,3.2,17.0,223.0,44.16,33.49
2016,9,1,7,15,431.0,95.0,3.15,17.5,217.5,69.26,55.57
2016,9,1,7,30,202.0,139.0,3.1,18.0,212.0,98.17,80.57
2016,9,1,7,45,260.5,154.5,3.05,18.5,263.5,108.13,88.79
2016,9,1,8,0,319.0,170.0,3.0,19.0,315.0,117.84,96.65
2016,9,1,8,15,234.5,203.0,2.95,19.5,316.0,135.3,110.98
2016,9,1,8,30,150.0,236.0,2.9,20.0,317.0,159.05,130.36
2016,9,1,8,45,145.5,258.0,2.9,20.5,342.0,170.97,139.6
2016,9,1,9,0,141.0,280.0,2.9,21.0,367.0,182.38,148.35
2016,9,1,9,15,250.5,283.0,2.9,21.0,451.0,174.05,141.07
2016,9,1,9,30,360.0,286.0,2.9,21.0,535.0,197.28,143.37
2016,9,1,9,45,646.5,185.0,2.9,21.5,659.5,186.89,117.45
2016,9,1,10,0,933.0,84.0,2.9,22.0,784.0,229.63,137.51
2016,9,1,10,15,940.0,85.5,2.95,22.5,813.5,288.83,187.23
2016,9,1,10,30,947.0,87.0,3.0,23.0,843.0,348.2,238.8
2016,9,1,10,45,950.5,88.0,3.1,23.5,864.5,405.9,289.13
2016,9,1,11,0,954.0,89.0,3.2,24.0,886.0,462.89,337.93
2016,9,1,11,15,957.0,89.5,3.35,24.0,900.0,518.35,385.07
2016,9,1,11,30,960.0,90.0,3.5,24.0,914.0,572.58,430.1
2016,9,1,11,45,958.5,91.5,3.65,24.0,919.5,623.66,471.68
2016,9,1,12,0,957.0,93.0,3.8,24.0,925.0,672.69,510.77
2016,9,1,12,15,956.5,93.0,3.9,23.5,923.0,718.84,547.87
2016,9,1,12,30,956.0,93.0,4.0,23.0,921.0,762.6,582.7
2016,9,1,12,45,950.0,94.5,4.15,23.0,909.5,801.07,610.99
2016,9,1,13,0,944.0,96.0,4.3,23.0,898.0,836.44,636.54
2016,9,1,13,15,940.0,95.5,4.3,22.5,880.5,868.28,660.3
2016,9,1,13,30,936.0,95.0,4.3,22.0,863.0,896.82,681.87
2016,9,1,13,45,930.0,94.0,4.3,22.0,837.5,919.72,698.33
2016,9,1,14,0,924.0,93.0,4.3,22.0,812.0,939.01,712.45
2016,9,1,14,15,915.5,91.5,4.2,21.5,779.5,951.83,723.12
2016,9,1,14,30,907.0,90.0,4.1,21.0,747.0,960.89,731.41
2016,9,1,14,45,896.5,88.0,4.05,21.0,708.5,963.75,734.51
2016,9,1,15,0,886.0,86.0,4.0,21.0,670.0,962.86,735.25
2016,9,1,15,15,730.5,124.0,4.0,20.5,584.0,882.98,682.61
2016,9,1,15,30,575.0,162.0,4.0,20.0,498.0,781.53,613.52
2016,9,1,15,45,646.0,126.5,4.0,20.0,473.5,812.13,638.24
2016,9,1,16,0,717.0,91.0,4.0,20.0,449.0,829.51,652.59
2016,9,1,16,15,738.0,80.5,3.9,19.5,415.0,831.95,657.04
2016,9,1,16,30,759.0,70.0,3.8,19.0,381.0,830.49,658.61
2016,9,1,16,45,714.5,67.0,3.75,18.5,327.0,774.81,620.16
2016,9,1,17,0,670.0,64.0,3.7,18.0,273.0,724.37,584.41
2016,9,1,17,15,611.5,57.5,3.5,17.5,221.0,650.74,528.39
2016,9,1,17,30,553.0,51.0,3.3,17.0,169.0,577.92,470.1
2016,9,1,17,45,447.0,43.0,3.15,16.5,120.5,465.81,377.63
2016,9,1,18,0,341.0,35.0,3.0,16.0,72.0,358.68,279.98
2016,9,1,18,15,170.5,17.5,2.9,15.5,36.0,182.91,20.68
2016,9,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,45,88.0,9.5,2.25,14.0,14.5,8.11,0.0
2016,9,2,6,0,176.0,19.0,2.5,15.0,29.0,15.66,0.0
2016,9,2,6,15,297.5,31.0,2.55,15.5,69.0,25.32,15.33
2016,9,2,6,30,419.0,43.0,2.6,16.0,109.0,34.8,24.65
2016,9,2,6,45,490.0,51.5,2.7,16.5,157.0,40.93,30.46
2016,9,2,7,0,561.0,60.0,2.8,17.0,205.0,46.95,35.95
2016,9,2,7,15,610.0,66.0,2.7,17.5,256.0,50.76,39.31
2016,9,2,7,30,659.0,72.0,2.6,18.0,307.0,54.51,42.48
2016,9,2,7,45,692.0,77.0,2.55,18.5,357.5,57.28,44.7
2016,9,2,8,0,725.0,82.0,2.5,19.0,408.0,65.44,51.55
2016,9,2,8,15,750.0,85.5,2.45,19.5,456.5,67.08,52.68
2016,9,2,8,30,775.0,89.0,2.4,20.0,505.0,68.68,53.76
2016,9,2,8,45,792.0,92.5,2.35,20.5,550.0,70.09,54.68
2016,9,2,9,0,809.0,96.0,2.3,21.0,595.0,71.43,55.53
2016,9,2,9,15,823.0,98.0,2.35,21.5,635.0,71.68,55.47
2016,9,2,9,30,837.0,100.0,2.4,22.0,675.0,118.16,68.44
2016,9,2,9,45,857.5,97.0,2.45,23.0,712.5,170.7,95.7
2016,9,2,10,0,878.0,94.0,2.5,24.0,750.0,225.23,135.2
2016,9,2,10,15,885.0,95.0,2.6,24.0,778.5,281.1,181.94
2016,9,2,10,30,892.0,96.0,2.7,24.0,807.0,337.15,230.75
2016,9,2,10,45,693.5,203.5,2.85,24.5,765.0,388.52,279.62
2016,9,2,11,0,495.0,311.0,3.0,25.0,723.0,430.8,317.6
2016,9,2,11,15,474.5,324.5,3.1,25.0,725.0,466.77,347.27
2016,9,2,11,30,454.0,338.0,3.2,25.0,727.0,500.52,374.5
2016,9,2,11,45,682.0,219.0,3.35,25.5,807.5,569.69,427.91
2016,9,2,12,0,910.0,100.0,3.5,26.0,888.0,648.66,488.97
2016,9,2,12,15,910.0,100.0,3.55,26.0,886.5,693.16,523.16
2016,9,2,12,30,910.0,100.0,3.6,26.0,885.0,735.43,555.25
2016,9,2,12,45,892.0,109.0,3.65,26.0,871.0,770.11,580.6
2016,9,2,13,0,874.0,118.0,3.7,26.0,857.0,801.2,602.52
2016,9,2,13,15,870.0,117.0,3.7,26.0,840.0,830.74,623.17
2016,9,2,13,30,866.0,116.0,3.7,26.0,823.0,857.19,641.71
2016,9,2,13,45,862.5,113.0,3.75,26.0,799.0,878.88,657.35
2016,9,2,14,0,859.0,110.0,3.8,26.0,775.0,897.22,670.86
2016,9,2,14,15,850.0,108.5,3.8,25.5,743.5,908.69,680.93
2016,9,2,14,30,841.0,107.0,3.8,25.0,712.0,916.62,688.83
2016,9,2,14,45,831.0,104.0,3.85,25.0,675.0,929.2,699.06
2016,9,2,15,0,821.0,101.0,3.9,25.0,638.0,927.65,699.79
2016,9,2,15,15,805.0,98.0,3.9,24.5,595.0,916.76,695.45
2016,9,2,15,30,789.0,95.0,3.9,24.0,552.0,902.38,688.84
2016,9,2,15,45,769.5,91.0,3.9,23.5,505.5,880.08,676.71
2016,9,2,16,0,750.0,87.0,3.9,23.0,459.0,854.67,662.29
2016,9,2,16,15,720.5,83.0,3.8,22.0,409.0,816.89,639.5
2016,9,2,16,30,691.0,79.0,3.7,21.0,359.0,782.83,618.81
2016,9,2,16,45,653.0,73.5,3.65,20.5,308.0,731.63,583.61
2016,9,2,17,0,615.0,68.0,3.6,20.0,257.0,679.29,546.15
2016,9,2,17,15,553.5,61.0,3.45,19.0,206.5,603.71,489.52
2016,9,2,17,30,492.0,54.0,3.3,18.0,156.0,529.09,430.49
2016,9,2,17,45,396.0,44.0,3.2,17.5,110.5,424.4,343.43
2016,9,2,18,0,300.0,34.0,3.1,17.0,65.0,324.7,250.02
2016,9,2,18,15,150.0,17.0,3.05,16.5,32.5,164.18,0.0
2016,9,2,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,5.5,3.35,14.5,5.5,4.69,0.0
2016,9,3,6,0,0.0,11.0,3.5,15.0,11.0,9.06,0.0
2016,9,3,6,15,0.0,27.0,3.55,15.0,27.0,22.21,12.64
2016,9,3,6,30,0.0,43.0,3.6,15.0,43.0,34.9,24.8
2016,9,3,6,45,0.0,62.5,3.65,15.5,62.5,50.0,38.54
2016,9,3,7,0,0.0,82.0,3.7,16.0,82.0,64.94,51.96
2016,9,3,7,15,4.0,102.0,3.7,16.5,103.0,80.13,65.34
2016,9,3,7,30,8.0,122.0,3.7,17.0,124.0,95.2,78.32
2016,9,3,7,45,348.0,109.5,3.7,17.5,264.0,76.1,61.34
2016,9,3,8,0,688.0,97.0,3.7,18.0,404.0,69.94,55.68
2016,9,3,8,15,715.0,101.0,3.65,18.0,453.5,71.35,56.72
2016,9,3,8,30,742.0,105.0,3.6,18.0,503.0,72.72,57.71
2016,9,3,8,45,765.0,108.0,3.6,18.5,549.0,80.47,64.07
2016,9,3,9,0,788.0,111.0,3.6,19.0,595.0,81.18,64.35
2016,9,3,9,15,803.0,113.5,3.6,19.5,636.0,81.4,64.23
2016,9,3,9,30,818.0,116.0,3.6,20.0,677.0,116.17,68.46
2016,9,3,9,45,854.0,106.0,3.6,20.5,718.0,174.71,100.34
2016,9,3,10,0,890.0,96.0,3.6,21.0,759.0,227.44,138.32
2016,9,3,10,15,897.0,97.5,3.65,21.0,787.5,284.43,186.63
2016,9,3,10,30,904.0,99.0,3.7,21.0,816.0,341.6,237.13
2016,9,3,10,45,909.5,99.5,3.8,21.5,837.5,397.5,286.4
2016,9,3,11,0,915.0,100.0,3.9,22.0,859.0,452.94,334.44
2016,9,3,11,15,918.0,100.5,4.0,22.0,872.5,506.56,380.61
2016,9,3,11,30,921.0,101.0,4.1,22.0,886.0,559.01,424.74
2016,9,3,11,45,920.5,102.0,4.2,22.0,891.5,608.54,465.57
2016,9,3,12,0,920.0,103.0,4.3,22.0,897.0,656.18,504.01
2016,9,3,12,15,919.5,103.0,4.4,21.5,894.5,700.88,540.6
2016,9,3,12,30,919.0,103.0,4.5,21.0,892.0,743.26,575.1
2016,9,3,12,45,904.0,109.5,4.65,21.0,878.5,778.33,602.22
2016,9,3,13,0,889.0,116.0,4.8,21.0,865.0,809.92,625.84
2016,9,3,13,15,885.0,115.0,4.8,20.5,847.5,839.89,648.8
2016,9,3,13,30,881.0,114.0,4.8,20.0,830.0,866.72,669.63
2016,9,3,13,45,877.0,111.5,4.8,20.0,805.5,888.78,685.91
2016,9,3,14,0,873.0,109.0,4.8,20.0,781.0,907.45,699.92
2016,9,3,14,15,574.5,216.0,4.7,19.5,650.5,784.13,611.69
2016,9,3,14,30,276.0,323.0,4.6,19.0,520.0,609.28,477.79
2016,9,3,14,45,306.0,297.0,4.55,19.0,505.0,620.53,489.18
2016,9,3,15,0,336.0,271.0,4.5,19.0,490.0,630.01,498.52
2016,9,3,15,15,572.5,182.0,4.45,18.5,524.0,785.31,622.12
2016,9,3,15,30,809.0,93.0,4.4,18.0,558.0,917.65,719.75
2016,9,3,15,45,789.0,89.5,4.35,18.0,510.5,895.39,704.56
2016,9,3,16,0,769.0,86.0,4.3,18.0,463.0,869.97,688.22
2016,9,3,16,15,740.0,82.0,4.2,17.5,412.5,832.47,663.91
2016,9,3,16,30,711.0,78.0,4.1,17.0,362.0,798.56,641.75
2016,9,3,16,45,662.5,74.0,4.1,17.0,309.5,739.55,599.09
2016,9,3,17,0,614.0,70.0,4.1,17.0,257.0,679.68,554.28
2016,9,3,17,15,550.0,63.0,3.95,16.5,205.5,601.94,493.97
2016,9,3,17,30,486.0,56.0,3.8,16.0,154.0,525.08,431.25
2016,9,3,17,45,367.0,46.0,3.65,15.5,107.5,401.71,327.89
2016,9,3,18,0,248.0,36.0,3.5,15.0,61.0,288.24,219.86
2016,9,3,18,15,124.0,18.0,3.5,14.5,30.5,141.57,0.0
2016,9,3,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,5,45,28.5,8.5,3.35,14.0,10.0,7.26,0.0
2016,9,4,6,0,57.0,17.0,3.4,14.0,20.0,13.52,0.0
2016,9,4,6,15,152.0,37.0,3.4,14.0,57.0,28.36,17.58
2016,9,4,6,30,247.0,57.0,3.4,14.0,94.0,43.2,32.1
2016,9,4,6,45,316.5,73.0,3.4,14.5,140.5,54.63,42.76
2016,9,4,7,0,386.0,89.0,3.4,15.0,187.0,65.75,52.87
2016,9,4,7,15,442.0,100.5,3.3,15.5,237.0,73.32,59.58
2016,9,4,7,30,498.0,112.0,3.2,16.0,287.0,80.67,65.89
2016,9,4,7,45,552.0,117.5,3.1,16.5,339.5,83.83,68.36
2016,9,4,8,0,606.0,123.0,3.0,17.0,392.0,87.85,71.51
2016,9,4,8,15,636.5,129.0,2.95,17.5,441.0,89.87,72.88
2016,9,4,8,30,667.0,135.0,2.9,18.0,490.0,91.82,74.17
2016,9,4,8,45,705.5,133.5,2.85,18.5,539.0,88.85,71.24
2016,9,4,9,0,744.0,132.0,2.8,19.0,588.0,86.22,68.64
2016,9,4,9,15,761.0,135.5,2.8,19.5,629.0,86.48,68.54
2016,9,4,9,30,778.0,139.0,2.8,20.0,670.0,128.05,79.55
2016,9,4,9,45,834.0,120.5,2.85,20.5,716.0,171.77,98.85
2016,9,4,10,0,890.0,102.0,2.9,21.0,762.0,230.13,140.21
2016,9,4,10,15,897.5,103.0,2.95,21.0,791.0,287.05,188.17
2016,9,4,10,30,905.0,104.0,3.0,21.0,820.0,344.19,238.38
2016,9,4,10,45,910.5,105.0,3.15,21.5,841.5,400.63,287.88
2016,9,4,11,0,916.0,106.0,3.3,22.0,863.0,456.63,336.17
2016,9,4,11,15,919.0,106.5,3.45,22.0,877.0,510.44,382.37
2016,9,4,11,30,922.0,107.0,3.6,22.0,891.0,563.1,426.55
2016,9,4,11,45,663.5,235.0,3.75,22.5,801.0,570.5,433.87
2016,9,4,12,0,405.0,363.0,3.9,23.0,711.0,554.2,421.08
2016,9,4,12,15,663.5,236.0,3.95,23.0,804.5,650.31,496.34
2016,9,4,12,30,922.0,109.0,4.0,23.0,898.0,749.49,573.39
2016,9,4,12,45,926.0,105.0,4.1,23.0,889.5,789.33,602.95
2016,9,4,13,0,930.0,101.0,4.2,23.0,881.0,826.58,629.67
2016,9,4,13,15,926.0,100.0,4.2,23.0,863.0,857.49,651.54
2016,9,4,13,30,922.0,99.0,4.2,23.0,845.0,885.11,671.17
2016,9,4,13,45,914.0,99.0,4.25,23.0,819.0,906.91,687.1
2016,9,4,14,0,906.0,99.0,4.3,23.0,793.0,925.11,700.72
2016,9,4,14,15,897.5,97.5,4.25,22.5,760.5,937.61,711.45
2016,9,4,14,30,889.0,96.0,4.2,22.0,728.0,946.41,719.86
2016,9,4,14,45,875.0,94.5,4.2,22.0,688.5,946.35,721.25
2016,9,4,15,0,861.0,93.0,4.2,22.0,649.0,942.58,720.31
2016,9,4,15,15,845.0,91.0,4.15,21.5,605.0,943.49,723.93
2016,9,4,15,30,829.0,89.0,4.1,21.0,561.0,930.26,717.79
2016,9,4,15,45,806.0,86.0,4.05,21.0,512.5,905.64,702.39
2016,9,4,16,0,783.0,83.0,4.0,21.0,464.0,877.84,684.71
2016,9,4,16,15,753.0,79.0,3.9,20.5,412.5,839.26,660.06
2016,9,4,16,30,723.0,75.0,3.8,20.0,361.0,798.18,633.02
2016,9,4,16,45,678.0,70.5,3.75,19.5,308.0,747.23,597.9
2016,9,4,17,0,633.0,66.0,3.7,19.0,255.0,689.64,556.22
2016,9,4,17,15,568.5,59.0,3.55,18.0,203.5,611.26,496.96
2016,9,4,17,30,504.0,52.0,3.4,17.0,152.0,533.97,435.12
2016,9,4,17,45,393.0,42.0,3.3,16.5,105.5,417.34,337.52
2016,9,4,18,0,282.0,32.0,3.2,16.0,59.0,306.76,227.9
2016,9,4,18,15,141.0,16.0,3.05,15.5,29.5,116.97,0.0
2016,9,4,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,5,45,67.0,8.5,1.6,13.5,11.5,7.26,0.0
2016,9,5,6,0,134.0,17.0,1.8,14.0,23.0,13.28,0.0
2016,9,5,6,15,258.5,30.5,1.85,14.5,62.0,25.0,14.61
2016,9,5,6,30,383.0,44.0,1.9,15.0,101.0,35.75,25.48
2016,9,5,6,45,463.0,53.5,1.95,15.5,149.5,42.66,32.06
2016,9,5,7,0,543.0,63.0,2.0,16.0,198.0,49.45,38.29
2016,9,5,7,15,595.0,69.5,1.95,16.5,249.5,53.53,41.92
2016,9,5,7,30,647.0,76.0,1.9,17.0,301.0,57.55,45.35
2016,9,5,7,45,686.5,80.0,1.85,17.5,353.0,59.56,46.91
2016,9,5,8,0,726.0,84.0,1.8,18.0,405.0,67.21,53.33
2016,9,5,8,15,752.5,88.0,1.75,18.5,454.5,69.2,54.75
2016,9,5,8,30,779.0,92.0,1.7,19.0,504.0,71.12,56.11
2016,9,5,8,45,801.0,94.0,1.7,20.0,550.5,71.53,56.04
2016,9,5,9,0,823.0,96.0,1.7,21.0,597.0,71.96,56.0
2016,9,5,9,15,837.5,98.0,1.75,21.5,638.0,72.25,55.98
2016,9,5,9,30,852.0,100.0,1.8,22.0,679.0,115.15,67.4
2016,9,5,9,45,871.5,97.5,1.85,22.5,716.5,168.86,94.31
2016,9,5,10,0,891.0,95.0,1.9,23.0,754.0,224.44,134.26
2016,9,5,10,15,898.5,96.5,2.0,23.5,782.5,281.65,181.46
2016,9,5,10,30,906.0,98.0,2.1,24.0,811.0,339.09,230.74
2016,9,5,10,45,911.5,98.5,2.25,25.0,833.0,395.12,278.57
2016,9,5,11,0,917.0,99.0,2.4,26.0,855.0,450.68,325.01
2016,9,5,11,15,920.5,99.5,2.5,26.0,869.0,504.63,370.22
2016,9,5,11,30,924.0,100.0,2.6,26.0,883.0,557.46,413.42
2016,9,5,11,45,925.0,100.5,2.75,26.5,888.5,607.56,452.82
2016,9,5,12,0,926.0,101.0,2.9,27.0,894.0,655.86,489.83
2016,9,5,12,15,925.5,101.0,2.95,27.0,892.0,700.75,524.13
2016,9,5,12,30,925.0,101.0,3.0,27.0,890.0,743.3,556.08
2016,9,5,12,45,909.0,108.5,3.15,27.5,876.0,778.75,581.18
2016,9,5,13,0,893.0,116.0,3.3,28.0,862.0,810.65,602.68
2016,9,5,13,15,888.5,115.5,3.35,28.0,844.0,840.76,623.66
2016,9,5,13,30,884.0,115.0,3.4,28.0,826.0,867.7,642.54
2016,9,5,13,45,875.0,114.5,3.5,28.0,800.0,887.46,656.99
2016,9,5,14,0,866.0,114.0,3.6,28.0,774.0,903.68,669.25
2016,9,5,14,15,856.5,112.0,3.65,27.5,741.5,914.3,678.99
2016,9,5,14,30,847.0,110.0,3.7,27.0,709.0,931.88,693.68
2016,9,5,14,45,832.5,108.5,3.75,27.0,670.0,931.48,695.02
2016,9,5,15,0,818.0,107.0,3.8,27.0,631.0,927.37,694.15
2016,9,5,15,15,800.0,104.0,3.8,26.5,587.5,914.53,688.57
2016,9,5,15,30,782.0,101.0,3.8,26.0,544.0,898.17,680.69
2016,9,5,15,45,759.5,97.0,3.8,25.5,496.0,872.96,666.65
2016,9,5,16,0,737.0,93.0,3.8,25.0,448.0,850.65,654.52
2016,9,5,16,15,705.5,88.0,3.6,24.0,397.0,810.39,629.57
2016,9,5,16,30,674.0,83.0,3.4,23.0,346.0,767.95,602.41
2016,9,5,16,45,633.0,76.5,3.25,22.5,295.0,713.05,564.15
2016,9,5,17,0,592.0,70.0,3.1,22.0,244.0,657.11,523.58
2016,9,5,17,15,526.5,62.0,2.65,21.0,193.5,577.49,462.76
2016,9,5,17,30,461.0,54.0,2.2,20.0,143.0,498.99,399.76
2016,9,5,17,45,361.0,42.0,1.8,19.5,98.0,390.35,309.16
2016,9,5,18,0,261.0,30.0,1.4,19.0,53.0,288.11,202.98
2016,9,5,18,15,130.5,15.0,1.3,18.0,26.5,108.03,0.0
2016,9,5,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,45,74.5,8.0,1.3,13.5,11.0,6.83,0.0
2016,9,6,6,0,149.0,16.0,1.4,14.0,22.0,13.16,0.0
2016,9,6,6,15,278.5,28.5,1.45,14.5,61.0,23.36,13.06
2016,9,6,6,30,408.0,41.0,1.5,15.0,100.0,33.34,23.35
2016,9,6,6,45,490.5,49.0,1.55,16.0,149.0,39.15,28.9
2016,9,6,7,0,573.0,57.0,1.6,17.0,198.0,44.93,34.15
2016,9,6,7,15,624.0,62.5,1.45,18.0,250.0,48.47,37.22
2016,9,6,7,30,675.0,68.0,1.3,19.0,302.0,51.99,40.13
2016,9,6,7,45,713.0,72.0,1.2,20.0,354.0,59.09,46.03
2016,9,6,8,0,751.0,76.0,1.1,21.0,406.0,61.52,47.78
2016,9,6,8,15,776.5,79.5,1.15,21.5,455.5,63.37,49.1
2016,9,6,8,30,802.0,83.0,1.2,22.0,505.0,65.18,50.37
2016,9,6,8,45,821.5,85.0,1.25,23.0,551.5,65.81,50.53
2016,9,6,9,0,841.0,87.0,1.3,24.0,598.0,75.99,58.69
2016,9,6,9,15,855.5,89.0,1.5,25.0,639.0,77.17,59.26
2016,9,6,9,30,870.0,91.0,1.7,26.0,680.0,109.26,61.85
2016,9,6,9,45,876.5,94.5,1.9,27.0,714.5,166.22,90.58
2016,9,6,10,0,883.0,98.0,2.1,28.0,749.0,223.78,131.5
2016,9,6,10,15,891.0,99.5,2.15,28.5,777.5,280.73,177.48
2016,9,6,10,30,899.0,101.0,2.2,29.0,806.0,337.95,225.55
2016,9,6,10,45,905.0,101.5,2.3,29.5,828.0,393.84,272.79
2016,9,6,11,0,911.0,102.0,2.4,30.0,850.0,449.32,318.87
2016,9,6,11,15,914.5,102.5,2.4,30.0,864.0,503.03,362.94
2016,9,6,11,30,918.0,103.0,2.4,30.0,878.0,555.61,404.93
2016,9,6,11,45,919.5,103.5,2.4,30.5,884.0,605.75,443.1
2016,9,6,12,0,921.0,104.0,2.4,31.0,890.0,654.15,478.81
2016,9,6,12,15,920.5,104.0,2.45,31.0,887.5,698.87,512.21
2016,9,6,12,30,920.0,104.0,2.5,31.0,885.0,741.26,543.32
2016,9,6,12,45,912.0,106.5,2.6,31.5,873.0,777.9,568.59
2016,9,6,13,0,904.0,109.0,2.7,32.0,861.0,811.42,590.43
2016,9,6,13,15,899.5,108.5,2.8,31.5,843.0,841.67,612.53
2016,9,6,13,30,895.0,108.0,2.9,31.0,825.0,868.71,632.69
2016,9,6,13,45,889.0,106.0,3.0,31.0,799.5,889.62,647.68
2016,9,6,14,0,883.0,104.0,3.1,31.0,774.0,906.99,660.54
2016,9,6,14,15,873.5,102.5,3.15,30.5,741.5,918.17,670.53
2016,9,6,14,30,864.0,101.0,3.2,30.0,709.0,925.69,678.35
2016,9,6,14,45,852.5,98.5,3.25,30.0,670.5,926.59,680.65
2016,9,6,15,0,841.0,96.0,3.3,30.0,632.0,934.51,687.84
2016,9,6,15,15,824.0,93.5,3.25,29.5,588.0,923.15,683.02
2016,9,6,15,30,807.0,91.0,3.2,29.0,544.0,908.26,676.05
2016,9,6,15,45,785.5,87.5,3.15,29.0,496.0,884.46,661.75
2016,9,6,16,0,764.0,84.0,3.1,29.0,448.0,857.53,645.27
2016,9,6,16,15,733.0,79.5,2.95,28.0,397.0,817.54,621.4
2016,9,6,16,30,702.0,75.0,2.8,27.0,346.0,781.16,599.39
2016,9,6,16,45,660.5,69.5,2.65,26.5,294.0,726.75,562.35
2016,9,6,17,0,619.0,64.0,2.5,26.0,242.0,671.35,523.09
2016,9,6,17,15,553.5,56.5,2.15,25.0,191.0,592.05,464.03
2016,9,6,17,30,488.0,49.0,1.8,24.0,140.0,514.09,402.79
2016,9,6,17,45,385.0,38.0,1.45,23.0,95.5,404.02,313.09
2016,9,6,18,0,282.0,27.0,1.1,22.0,51.0,297.75,197.3
2016,9,6,18,15,141.0,13.5,1.05,21.0,25.5,113.99,0.0
2016,9,6,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,45,71.5,7.0,0.4,16.5,10.0,5.97,0.0
2016,9,7,6,0,143.0,14.0,0.4,17.0,20.0,11.95,0.0
2016,9,7,6,15,270.5,27.5,0.5,17.5,59.0,22.52,11.97
2016,9,7,6,30,398.0,41.0,0.6,18.0,98.0,33.38,23.06
2016,9,7,6,45,475.5,50.5,0.7,19.0,146.5,40.38,29.59
2016,9,7,7,0,553.0,60.0,0.8,20.0,195.0,47.26,35.74
2016,9,7,7,15,605.5,66.5,0.95,21.0,247.0,51.45,39.33
2016,9,7,7,30,658.0,73.0,1.1,22.0,299.0,55.57,42.71
2016,9,7,7,45,692.5,78.5,1.25,23.0,350.5,58.7,45.11
2016,9,7,8,0,727.0,84.0,1.4,24.0,402.0,67.39,52.18
2016,9,7,8,15,753.5,88.0,1.45,24.5,451.5,69.38,53.57
2016,9,7,8,30,780.0,92.0,1.5,25.0,501.0,71.32,54.9
2016,9,7,8,45,798.0,96.0,1.6,26.0,546.5,73.05,55.94
2016,9,7,9,0,816.0,100.0,1.7,27.0,592.0,74.7,56.9
2016,9,7,9,15,830.5,102.5,1.65,28.0,633.0,75.23,56.93
2016,9,7,9,30,845.0,105.0,1.6,29.0,674.0,105.55,59.32
2016,9,7,9,45,861.5,104.0,1.6,30.0,710.5,169.29,92.52
2016,9,7,10,0,878.0,103.0,1.6,31.0,747.0,224.95,130.71
2016,9,7,10,15,885.5,104.5,1.6,31.5,776.0,281.62,175.59
2016,9,7,10,30,893.0,106.0,1.6,32.0,805.0,338.5,222.44
2016,9,7,10,45,898.0,107.5,1.6,32.5,826.0,394.54,268.68
2016,9,7,11,0,903.0,109.0,1.6,33.0,847.0,450.1,313.56
2016,9,7,11,15,906.0,109.5,1.6,33.0,860.5,503.31,356.17
2016,9,7,11,30,909.0,110.0,1.6,33.0,874.0,555.36,396.69
2016,9,7,11,45,909.5,111.0,1.6,33.5,879.5,605.05,433.47
2016,9,7,12,0,910.0,112.0,1.6,34.0,885.0,652.94,467.78
2016,9,7,12,15,909.0,112.0,1.6,34.0,882.5,697.03,499.51
2016,9,7,12,30,908.0,112.0,1.6,34.0,880.0,738.75,528.93
2016,9,7,12,45,888.0,121.0,1.65,34.5,864.0,772.08,551.26
2016,9,7,13,0,868.0,130.0,1.7,35.0,848.0,801.63,569.73
2016,9,7,13,15,862.5,129.0,1.75,34.5,829.5,829.92,589.72
2016,9,7,13,30,857.0,128.0,1.8,34.0,811.0,863.93,613.49
2016,9,7,13,45,848.0,127.5,1.9,34.0,785.0,883.99,627.65
2016,9,7,14,0,839.0,127.0,2.0,34.0,759.0,900.46,639.81
2016,9,7,14,15,828.0,124.5,2.1,34.0,726.0,909.35,647.33
2016,9,7,14,30,817.0,122.0,2.2,34.0,693.0,914.51,652.69
2016,9,7,14,45,800.5,120.5,2.3,34.0,653.5,911.93,653.28
2016,9,7,15,0,784.0,119.0,2.4,34.0,614.0,905.64,651.66
2016,9,7,15,15,764.5,115.0,2.45,33.5,570.0,890.09,645.04
2016,9,7,15,30,745.0,111.0,2.5,33.0,526.0,877.47,640.43
2016,9,7,15,45,716.5,107.5,2.65,32.5,477.5,847.83,625.13
2016,9,7,16,0,688.0,104.0,2.8,32.0,429.0,815.35,607.58
2016,9,7,16,15,652.5,98.5,2.75,31.0,378.5,771.25,581.43
2016,9,7,16,30,617.0,93.0,2.7,30.0,328.0,725.09,552.98
2016,9,7,16,45,565.5,86.0,2.7,29.5,276.0,660.93,509.54
2016,9,7,17,0,514.0,79.0,2.7,29.0,224.0,596.03,463.64
2016,9,7,17,15,444.0,68.5,2.4,27.5,175.0,511.13,401.02
2016,9,7,17,30,374.0,58.0,2.1,26.0,126.0,426.29,335.06
2016,9,7,17,45,269.5,43.0,1.85,25.0,83.5,315.62,244.11
2016,9,7,18,0,165.0,28.0,1.6,24.0,41.0,205.9,125.8
2016,9,7,18,15,82.5,14.0,1.55,23.0,20.5,71.66,0.0
2016,9,7,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,5,45,34.0,6.0,2.1,15.5,7.5,0.0,0.0
2016,9,8,6,0,68.0,12.0,2.3,16.0,15.0,10.24,0.0
2016,9,8,6,15,172.0,29.5,2.35,16.5,50.5,22.8,11.88
2016,9,8,6,30,276.0,47.0,2.4,17.0,86.0,36.0,25.31
2016,9,8,6,45,358.0,60.0,2.5,17.5,132.5,45.55,34.22
2016,9,8,7,0,440.0,73.0,2.6,18.0,179.0,54.93,42.72
2016,9,8,7,15,495.0,82.5,2.5,18.5,229.0,63.3,50.11
2016,9,8,7,30,550.0,92.0,2.4,19.0,279.0,69.14,55.08
2016,9,8,7,45,593.5,98.5,2.35,19.5,330.0,72.39,57.67
2016,9,8,8,0,637.0,105.0,2.3,20.0,381.0,75.57,60.13
2016,9,8,8,15,666.0,110.0,2.25,20.5,429.5,77.42,61.4
2016,9,8,8,30,695.0,115.0,2.2,21.0,478.0,79.22,62.6
2016,9,8,8,45,720.0,118.5,2.15,21.5,524.0,79.91,62.85
2016,9,8,9,0,745.0,122.0,2.1,22.0,570.0,80.59,63.11
2016,9,8,9,15,761.5,125.0,2.15,22.5,610.0,89.05,69.91
2016,9,8,9,30,778.0,128.0,2.2,23.0,650.0,116.15,71.4
2016,9,8,9,45,786.0,132.5,2.25,23.5,683.5,169.93,98.81
2016,9,8,10,0,794.0,137.0,2.3,24.0,717.0,224.68,138.11
2016,9,8,10,15,803.0,139.0,2.35,24.5,745.5,278.69,181.97
2016,9,8,10,30,812.0,141.0,2.4,25.0,774.0,333.33,228.19
2016,9,8,10,45,820.5,141.5,2.5,25.5,795.5,387.1,273.96
2016,9,8,11,0,829.0,142.0,2.6,26.0,817.0,440.96,319.07
2016,9,8,11,15,832.5,143.0,2.7,26.0,830.0,492.79,362.35
2016,9,8,11,30,836.0,144.0,2.8,26.0,843.0,543.72,403.9
2016,9,8,11,45,839.5,143.0,2.9,26.5,849.0,591.89,441.6
2016,9,8,12,0,843.0,142.0,3.0,27.0,855.0,638.62,477.24
2016,9,8,12,15,842.5,142.0,3.05,27.0,852.5,681.98,510.39
2016,9,8,12,30,842.0,142.0,3.1,27.0,850.0,723.15,541.35
2016,9,8,12,45,848.5,136.0,3.2,27.0,842.5,761.51,570.27
2016,9,8,13,0,855.0,130.0,3.3,27.0,835.0,790.38,591.66
2016,9,8,13,15,850.5,129.0,3.3,27.0,817.0,818.99,611.57
2016,9,8,13,30,846.0,128.0,3.3,27.0,799.0,853.39,635.44
2016,9,8,13,45,840.5,125.0,3.35,27.0,774.0,873.51,649.88
2016,9,8,14,0,835.0,122.0,3.4,27.0,749.0,890.13,662.21
2016,9,8,14,15,824.5,120.0,3.4,26.5,716.5,899.79,671.03
2016,9,8,14,30,814.0,118.0,3.4,26.0,684.0,905.77,677.61
2016,9,8,14,45,802.5,114.5,3.4,26.0,646.0,905.49,678.82
2016,9,8,15,0,791.0,111.0,3.4,26.0,608.0,901.57,677.76
2016,9,8,15,15,772.0,108.0,3.35,25.5,564.5,887.57,670.99
2016,9,8,15,30,753.0,105.0,3.3,25.0,521.0,870.1,661.94
2016,9,8,15,45,730.5,100.0,3.3,25.0,473.5,849.86,649.96
2016,9,8,16,0,708.0,95.0,3.3,25.0,426.0,820.98,631.81
2016,9,8,16,15,674.0,90.0,3.2,24.0,375.5,778.74,605.7
2016,9,8,16,30,640.0,85.0,3.1,23.0,325.0,734.45,577.3
2016,9,8,16,45,595.0,77.5,3.05,22.5,274.5,675.34,535.87
2016,9,8,17,0,550.0,70.0,3.0,22.0,224.0,615.44,491.99
2016,9,8,17,15,480.5,61.0,2.85,21.0,174.5,532.46,428.54
2016,9,8,17,30,411.0,52.0,2.7,20.0,125.0,450.96,362.74
2016,9,8,17,45,306.5,38.5,2.55,19.5,83.0,339.75,268.07
2016,9,8,18,0,202.0,25.0,2.4,19.0,41.0,225.39,126.68
2016,9,8,18,15,101.0,12.5,2.35,18.5,20.5,83.47,0.0
2016,9,8,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,5,45,59.0,6.5,1.45,13.5,8.5,0.0,0.0
2016,9,9,6,0,118.0,13.0,1.6,14.0,17.0,11.1,0.0
2016,9,9,6,15,248.0,26.5,1.65,14.5,54.5,21.72,10.83
2016,9,9,6,30,378.0,40.0,1.7,15.0,92.0,32.59,22.55
2016,9,9,6,45,461.0,49.0,1.75,16.0,140.0,39.2,28.86
2016,9,9,7,0,544.0,58.0,1.8,17.0,188.0,45.73,34.81
2016,9,9,7,15,286.0,91.0,1.75,17.5,161.0,65.66,52.38
2016,9,9,7,30,28.0,124.0,1.7,18.0,134.0,93.1,76.17
2016,9,9,7,45,68.0,151.5,1.65,18.5,180.0,111.75,91.91
2016,9,9,8,0,108.0,179.0,1.6,19.0,226.0,125.35,103.04
2016,9,9,8,15,103.0,200.5,1.55,19.5,249.5,143.87,118.15
2016,9,9,8,30,98.0,222.0,1.5,20.0,273.0,157.41,128.81
2016,9,9,8,45,231.0,229.5,1.5,21.0,364.0,148.74,120.67
2016,9,9,9,0,364.0,237.0,1.5,22.0,455.0,153.99,124.22
2016,9,9,9,15,607.5,166.5,1.55,22.5,560.0,104.11,82.35
2016,9,9,9,30,851.0,96.0,1.6,23.0,665.0,107.46,63.55
2016,9,9,9,45,861.0,98.5,1.65,24.0,699.5,163.24,90.56
2016,9,9,10,0,871.0,101.0,1.7,25.0,734.0,219.98,130.49
2016,9,9,10,15,879.0,102.5,1.75,25.5,763.0,276.34,176.14
2016,9,9,10,30,887.0,104.0,1.8,26.0,792.0,332.99,224.05
2016,9,9,10,45,893.5,104.5,1.85,27.0,813.5,388.47,270.7
2016,9,9,11,0,900.0,105.0,1.9,28.0,835.0,443.59,316.02
2016,9,9,11,15,903.5,105.5,1.9,28.5,848.5,496.77,359.08
2016,9,9,11,30,907.0,106.0,1.9,29.0,862.0,548.83,399.9
