Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,11,45,704.0,211.5,1.9,29.5,800.5,570.79,417.04
2016,9,9,12,0,501.0,317.0,1.9,30.0,739.0,574.43,419.15
2016,9,9,12,15,706.0,211.0,1.95,30.0,804.0,653.16,478.06
2016,9,9,12,30,911.0,105.0,2.0,30.0,869.0,732.09,536.71
2016,9,9,12,45,897.0,111.0,2.1,30.5,855.5,767.13,560.9
2016,9,9,13,0,883.0,117.0,2.2,31.0,842.0,798.76,581.55
2016,9,9,13,15,878.5,116.0,2.3,31.0,823.5,827.92,601.77
2016,9,9,13,30,874.0,115.0,2.4,31.0,805.0,853.89,619.98
2016,9,9,13,45,867.5,113.0,2.5,31.0,779.5,873.86,634.39
2016,9,9,14,0,861.0,111.0,2.6,31.0,754.0,890.34,646.7
2016,9,9,14,15,851.0,109.0,2.65,30.5,721.0,900.15,655.78
2016,9,9,14,30,841.0,107.0,2.7,30.0,688.0,916.64,669.5
2016,9,9,14,45,827.5,104.5,2.8,30.0,649.0,915.71,670.95
2016,9,9,15,0,814.0,102.0,2.9,30.0,610.0,911.09,670.25
2016,9,9,15,15,795.5,99.0,2.95,29.5,566.0,897.55,664.7
2016,9,9,15,30,777.0,96.0,3.0,29.0,522.0,880.51,656.89
2016,9,9,15,45,752.5,92.5,3.05,28.5,474.0,853.89,642.47
2016,9,9,16,0,728.0,89.0,3.1,28.0,426.0,830.09,629.77
2016,9,9,16,15,694.0,84.0,3.1,27.0,375.0,787.63,604.5
2016,9,9,16,30,660.0,79.0,3.1,26.0,324.0,743.12,576.88
2016,9,9,16,45,611.5,73.0,3.15,25.0,272.5,682.62,536.41
2016,9,9,17,0,563.0,67.0,3.2,24.0,221.0,621.44,493.2
2016,9,9,17,15,490.5,58.0,3.1,23.0,171.5,535.85,428.14
2016,9,9,17,30,418.0,49.0,3.0,22.0,122.0,452.07,360.77
2016,9,9,17,45,303.5,36.5,2.9,21.0,79.5,334.3,261.12
2016,9,9,18,0,189.0,24.0,2.8,20.0,37.0,211.19,97.8
2016,9,9,18,15,94.5,12.0,2.7,19.0,18.5,78.07,0.0
2016,9,9,18,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,5,45,24.0,5.5,2.2,13.5,6.5,0.0,0.0
2016,9,10,6,0,48.0,11.0,2.4,14.0,13.0,9.39,0.0
2016,9,10,6,15,155.0,28.0,2.45,14.5,47.0,21.64,10.33
2016,9,10,6,30,262.0,45.0,2.5,15.0,81.0,34.49,24.12
2016,9,10,6,45,343.5,58.0,2.55,15.5,126.5,44.06,33.15
2016,9,10,7,0,425.0,71.0,2.6,16.0,172.0,53.46,41.75
2016,9,10,7,15,212.5,91.0,2.55,16.5,141.5,67.6,54.29
2016,9,10,7,30,0.0,111.0,2.5,17.0,111.0,87.12,71.29
2016,9,10,7,45,20.0,138.0,2.45,18.0,147.0,106.92,88.01
2016,9,10,8,0,40.0,165.0,2.4,19.0,183.0,121.04,99.5
2016,9,10,8,15,81.0,194.0,2.4,19.5,234.5,139.87,114.97
2016,9,10,8,30,122.0,223.0,2.4,20.0,286.0,151.33,124.0
2016,9,10,8,45,167.5,243.5,2.4,20.5,338.0,163.52,133.54
2016,9,10,9,0,213.0,264.0,2.4,21.0,390.0,175.37,142.7
2016,9,10,9,15,486.5,197.0,2.45,21.5,513.0,122.2,97.92
2016,9,10,9,30,760.0,130.0,2.5,22.0,636.0,114.43,71.9
2016,9,10,9,45,772.5,132.5,2.6,23.0,670.5,166.31,97.17
2016,9,10,10,0,785.0,135.0,2.7,24.0,705.0,219.66,134.77
2016,9,10,10,15,794.5,137.0,2.8,24.5,732.5,273.25,178.27
2016,9,10,10,30,804.0,139.0,2.9,25.0,760.0,327.53,224.33
2016,9,10,10,45,810.0,140.5,3.0,25.5,781.0,380.71,269.89
2016,9,10,11,0,816.0,142.0,3.1,26.0,802.0,433.73,314.63
2016,9,10,11,15,820.0,143.0,3.15,26.0,815.0,485.07,357.67
2016,9,10,11,30,824.0,144.0,3.2,26.0,828.0,535.58,399.02
2016,9,10,11,45,825.5,144.5,3.3,26.5,833.5,583.24,436.56
2016,9,10,12,0,827.0,145.0,3.4,27.0,839.0,629.35,471.94
2016,9,10,12,15,826.0,145.0,3.45,27.0,836.0,671.67,504.58
2016,9,10,12,30,825.0,145.0,3.5,27.0,833.0,711.8,535.03
2016,9,10,12,45,825.5,142.5,3.6,27.0,823.5,748.33,562.74
2016,9,10,13,0,826.0,140.0,3.7,27.0,814.0,782.31,588.23
2016,9,10,13,15,820.5,138.5,3.75,27.0,795.5,809.73,607.7
2016,9,10,13,30,815.0,137.0,3.8,27.0,777.0,833.95,625.06
2016,9,10,13,45,807.5,135.0,3.85,27.0,751.5,852.66,638.77
2016,9,10,14,0,800.0,133.0,3.9,27.0,726.0,867.92,650.28
2016,9,10,14,15,788.5,131.0,3.9,26.5,694.0,876.08,658.16
2016,9,10,14,30,777.0,129.0,3.9,26.0,662.0,880.62,663.79
2016,9,10,14,45,762.5,125.5,3.9,26.0,623.5,877.15,662.8
2016,9,10,15,0,748.0,122.0,3.9,26.0,585.0,876.11,663.7
2016,9,10,15,15,728.0,118.0,3.85,25.5,542.0,860.31,655.52
2016,9,10,15,30,708.0,114.0,3.8,25.0,499.0,841.23,645.15
2016,9,10,15,45,683.0,109.0,3.75,24.5,452.0,813.13,628.33
2016,9,10,16,0,658.0,104.0,3.7,24.0,405.0,782.24,609.29
2016,9,10,16,15,621.5,97.5,3.6,23.5,355.5,736.32,578.65
2016,9,10,16,30,585.0,91.0,3.5,23.0,306.0,688.49,545.79
2016,9,10,16,45,535.5,83.0,3.45,22.5,256.0,625.68,500.59
2016,9,10,17,0,486.0,75.0,3.4,22.0,206.0,562.25,452.93
2016,9,10,17,15,414.0,64.0,3.2,21.0,158.5,476.31,385.68
2016,9,10,17,30,342.0,53.0,3.0,20.0,111.0,390.89,315.47
2016,9,10,17,45,237.5,38.0,2.9,19.5,71.0,282.46,220.18
2016,9,10,18,0,133.0,23.0,2.8,19.0,31.0,164.83,52.21
2016,9,10,18,15,66.5,11.5,2.75,18.5,15.5,57.35,0.0
2016,9,10,18,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,5,45,16.0,4.5,2.4,14.5,5.0,0.0,0.0
2016,9,11,6,0,32.0,9.0,2.6,15.0,10.0,7.68,0.0
2016,9,11,6,15,119.0,28.0,2.7,15.0,42.5,21.57,9.74
2016,9,11,6,30,206.0,47.0,2.8,15.0,75.0,35.79,25.16
2016,9,11,6,45,284.0,63.0,2.9,15.5,119.0,47.42,36.05
2016,9,11,7,0,362.0,79.0,3.0,16.0,163.0,58.77,46.41
2016,9,11,7,15,181.0,88.5,2.95,16.5,130.5,65.67,52.59
2016,9,11,7,30,0.0,98.0,2.9,17.0,98.0,78.1,63.41
2016,9,11,7,45,7.0,124.5,2.85,17.5,127.5,97.7,80.23
2016,9,11,8,0,14.0,151.0,2.8,18.0,157.0,116.94,96.44
2016,9,11,8,15,24.0,175.0,2.8,18.5,187.0,134.3,110.77
2016,9,11,8,30,34.0,199.0,2.8,19.0,217.0,143.56,118.02
2016,9,11,8,45,48.5,225.0,2.8,19.5,253.0,159.7,130.99
2016,9,11,9,0,63.0,251.0,2.8,20.0,289.0,175.36,143.39
2016,9,11,9,15,147.5,275.5,2.8,20.5,371.0,180.37,146.85
2016,9,11,9,30,232.0,300.0,2.8,21.0,453.0,203.83,153.82
2016,9,11,9,45,292.0,304.0,2.85,22.0,507.5,222.99,160.81
2016,9,11,10,0,352.0,308.0,2.9,23.0,562.0,260.33,184.98
2016,9,11,10,15,400.5,302.5,2.95,23.0,602.0,296.14,211.58
2016,9,11,10,30,449.0,297.0,3.0,23.0,642.0,330.69,238.95
2016,9,11,10,45,630.5,219.0,3.1,23.5,718.0,371.21,268.66
2016,9,11,11,0,812.0,141.0,3.2,24.0,794.0,430.34,314.75
2016,9,11,11,15,816.0,141.5,3.3,24.0,807.0,481.05,357.79
2016,9,11,11,30,820.0,142.0,3.4,24.0,820.0,530.9,399.2
2016,9,11,11,45,822.5,142.0,3.5,24.5,825.5,578.43,437.07
2016,9,11,12,0,825.0,142.0,3.6,25.0,831.0,624.49,472.83
2016,9,11,12,15,824.5,141.5,3.7,25.0,828.5,666.49,505.79
2016,9,11,12,30,824.0,141.0,3.8,25.0,826.0,706.32,536.6
2016,9,11,12,45,833.0,134.0,3.9,25.0,818.5,744.63,566.08
2016,9,11,13,0,842.0,127.0,4.0,25.0,811.0,773.86,588.31
2016,9,11,13,15,836.5,126.0,4.1,24.5,792.5,808.8,614.73
2016,9,11,13,30,831.0,125.0,4.2,24.0,774.0,833.67,634.2
2016,9,11,13,45,824.5,123.0,4.35,24.0,748.5,853.33,649.23
2016,9,11,14,0,818.0,121.0,4.5,24.0,723.0,869.56,662.1
2016,9,11,14,15,807.0,119.0,4.5,23.5,691.0,878.26,670.52
2016,9,11,14,30,796.0,117.0,4.5,23.0,659.0,883.32,676.66
2016,9,11,14,45,781.0,114.0,4.55,22.5,620.5,879.96,677.43
2016,9,11,15,0,766.0,111.0,4.6,22.0,582.0,872.98,675.84
2016,9,11,15,15,746.5,107.5,4.55,21.5,539.0,857.7,667.75
2016,9,11,15,30,727.0,104.0,4.5,21.0,496.0,844.9,661.53
2016,9,11,15,45,700.0,100.0,4.5,20.5,448.5,816.03,643.93
2016,9,11,16,0,673.0,96.0,4.5,20.0,401.0,784.42,624.08
2016,9,11,16,15,637.5,90.5,4.4,19.5,352.0,740.57,594.06
2016,9,11,16,30,602.0,85.0,4.3,19.0,303.0,694.82,561.79
2016,9,11,16,45,551.5,78.0,4.2,18.5,253.0,632.27,515.49
2016,9,11,17,0,501.0,71.0,4.1,18.0,203.0,569.14,466.73
2016,9,11,17,15,428.0,60.5,3.95,17.5,155.5,482.9,397.01
2016,9,11,17,30,355.0,50.0,3.8,17.0,108.0,398.54,325.48
2016,9,11,17,45,246.5,35.5,3.7,16.5,68.5,285.31,223.38
2016,9,11,18,0,138.0,21.0,3.6,16.0,29.0,162.47,17.91
2016,9,11,18,15,69.0,10.5,3.5,15.5,14.5,58.08,0.0
2016,9,11,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,5,45,36.0,6.0,3.6,13.0,7.0,0.0,0.0
2016,9,12,6,0,72.0,12.0,3.7,13.0,14.0,10.24,0.0
2016,9,12,6,15,214.0,26.5,3.75,13.5,50.5,21.88,9.41
2016,9,12,6,30,356.0,41.0,3.8,14.0,87.0,33.66,23.36
2016,9,12,6,45,453.5,49.0,3.85,14.5,135.5,39.4,29.11
2016,9,12,7,0,551.0,57.0,3.9,15.0,184.0,45.19,34.56
2016,9,12,7,15,606.5,63.5,3.9,15.5,236.0,49.48,38.47
2016,9,12,7,30,662.0,70.0,3.9,16.0,288.0,53.73,42.17
2016,9,12,7,45,701.0,74.0,3.9,16.5,339.5,55.91,43.93
2016,9,12,8,0,740.0,78.0,3.9,17.0,391.0,63.33,50.23
2016,9,12,8,15,767.0,81.5,3.9,17.5,440.5,65.14,51.54
2016,9,12,8,30,794.0,85.0,3.9,18.0,490.0,66.93,52.81
2016,9,12,8,45,813.5,88.0,3.95,18.5,536.0,68.2,53.63
2016,9,12,9,0,833.0,91.0,4.0,19.0,582.0,69.44,54.42
2016,9,12,9,15,847.5,93.0,4.0,19.0,623.0,69.9,54.66
2016,9,12,9,30,862.0,95.0,4.0,19.0,664.0,103.43,63.41
2016,9,12,9,45,876.5,95.0,4.0,19.5,699.5,158.79,89.08
2016,9,12,10,0,891.0,95.0,4.0,20.0,735.0,215.5,129.45
2016,9,12,10,15,899.0,96.5,4.05,20.0,764.0,272.97,177.58
2016,9,12,10,30,907.0,98.0,4.1,20.0,793.0,330.68,228.59
2016,9,12,10,45,912.0,99.0,4.15,20.5,814.0,387.03,278.62
2016,9,12,11,0,917.0,100.0,4.2,21.0,835.0,442.84,327.46
2016,9,12,11,15,921.0,100.5,4.25,21.0,848.5,497.03,374.56
2016,9,12,11,30,925.0,101.0,4.3,21.0,862.0,550.1,419.62
2016,9,12,11,45,924.5,102.5,4.35,21.0,867.0,600.19,461.32
2016,9,12,12,0,924.0,104.0,4.4,21.0,872.0,648.33,500.54
2016,9,12,12,15,924.0,104.0,4.45,21.0,870.0,693.35,536.61
2016,9,12,12,30,924.0,104.0,4.5,21.0,868.0,736.03,570.27
2016,9,12,12,45,711.5,201.0,4.6,21.0,785.0,719.53,556.82
2016,9,12,13,0,499.0,298.0,4.7,21.0,702.0,675.61,522.6
2016,9,12,13,15,707.5,199.0,4.7,20.5,757.0,779.66,605.34
2016,9,12,13,30,916.0,100.0,4.7,20.0,812.0,869.21,672.57
2016,9,12,13,45,912.0,98.0,4.7,20.0,786.5,891.85,688.92
2016,9,12,14,0,908.0,96.0,4.7,20.0,761.0,910.97,703.32
2016,9,12,14,15,899.5,94.5,4.65,19.5,728.5,923.04,713.94
2016,9,12,14,30,891.0,93.0,4.6,19.0,696.0,931.39,722.17
2016,9,12,14,45,881.5,90.0,4.6,19.0,657.5,933.39,725.11
2016,9,12,15,0,872.0,87.0,4.6,19.0,619.0,931.68,725.64
2016,9,12,15,15,856.0,84.5,4.55,18.5,574.5,920.84,720.88
2016,9,12,15,30,840.0,82.0,4.5,18.0,530.0,916.87,721.18
2016,9,12,15,45,819.0,78.5,4.45,17.5,481.5,893.2,707.27
2016,9,12,16,0,798.0,75.0,4.4,17.0,433.0,866.32,690.94
2016,9,12,16,15,765.5,71.0,4.3,16.5,381.0,825.25,663.35
2016,9,12,16,30,733.0,67.0,4.2,16.0,329.0,781.78,633.3
2016,9,12,16,45,683.0,62.5,4.15,15.5,275.5,720.03,588.23
2016,9,12,17,0,633.0,58.0,4.1,15.0,222.0,665.18,546.22
2016,9,12,17,15,556.5,50.5,3.9,14.5,170.5,577.25,475.03
2016,9,12,17,30,480.0,43.0,3.7,14.0,119.0,491.32,401.42
2016,9,12,17,45,337.0,32.0,3.5,13.5,75.0,352.69,274.97
2016,9,12,18,0,194.0,21.0,3.3,13.0,31.0,200.9,0.0
2016,9,12,18,15,97.0,10.5,3.35,13.0,15.5,77.73,0.0
2016,9,12,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,1.5,1.7,14.5,1.5,0.0,0.0
2016,9,13,6,0,0.0,3.0,1.8,15.0,3.0,2.56,0.0
2016,9,13,6,15,0.0,14.5,1.9,15.0,14.5,11.94,2.12
2016,9,13,6,30,0.0,26.0,2.0,15.0,26.0,21.46,12.77
2016,9,13,6,45,0.0,41.0,2.15,15.5,41.0,33.85,24.12
2016,9,13,7,0,0.0,56.0,2.3,16.0,56.0,45.81,34.96
2016,9,13,7,15,0.0,72.0,2.35,16.0,72.0,58.4,46.28
2016,9,13,7,30,0.0,88.0,2.4,16.0,88.0,70.89,57.32
2016,9,13,7,45,0.0,112.0,2.45,16.5,112.0,88.9,72.88
2016,9,13,8,0,0.0,136.0,2.5,17.0,136.0,106.59,87.88
2016,9,13,8,15,348.0,127.0,2.45,17.0,303.5,85.51,69.34
2016,9,13,8,30,696.0,118.0,2.4,17.0,471.0,81.99,66.09
2016,9,13,8,45,514.0,178.5,2.4,17.5,452.5,116.52,95.4
2016,9,13,9,0,332.0,239.0,2.4,18.0,434.0,154.88,127.35
2016,9,13,9,15,555.0,185.5,2.35,18.5,538.5,117.35,95.07
2016,9,13,9,30,778.0,132.0,2.3,19.0,643.0,113.31,73.51
2016,9,13,9,45,791.5,134.0,2.3,19.5,677.5,166.06,98.24
2016,9,13,10,0,805.0,136.0,2.3,20.0,712.0,220.39,136.53
2016,9,13,10,15,814.0,138.0,2.3,20.5,740.0,275.08,181.18
2016,9,13,10,30,823.0,140.0,2.3,21.0,768.0,330.37,228.5
2016,9,13,10,45,835.5,138.0,2.35,21.5,790.5,384.23,274.97
2016,9,13,11,0,848.0,136.0,2.4,22.0,813.0,438.46,321.09
2016,9,13,11,15,851.5,137.0,2.35,22.0,826.0,491.16,365.47
2016,9,13,11,30,855.0,138.0,2.3,22.0,839.0,542.88,407.84
2016,9,13,11,45,863.0,134.5,2.3,22.5,845.5,590.68,445.55
2016,9,13,12,0,871.0,131.0,2.3,23.0,852.0,637.64,481.53
2016,9,13,12,15,869.5,131.0,2.2,23.0,848.5,679.96,513.56
2016,9,13,12,30,868.0,131.0,2.1,23.0,845.0,719.94,543.07
2016,9,13,12,45,866.5,129.5,2.05,23.0,834.5,756.12,569.59
2016,9,13,13,0,865.0,128.0,2.0,23.0,824.0,789.57,593.03
2016,9,13,13,15,859.0,127.0,1.95,23.0,804.5,824.86,616.8
2016,9,13,13,30,853.0,126.0,1.9,23.0,785.0,849.92,633.54
2016,9,13,13,45,847.0,123.0,1.85,23.5,759.0,869.48,645.45
2016,9,13,14,0,841.0,120.0,1.8,24.0,733.0,885.49,655.06
2016,9,13,14,15,830.0,118.0,1.8,23.5,699.5,894.53,663.3
2016,9,13,14,30,819.0,116.0,1.8,23.0,666.0,899.85,669.33
2016,9,13,14,45,805.5,112.5,1.8,23.0,627.0,897.5,669.18
2016,9,13,15,0,792.0,109.0,1.8,23.0,588.0,891.45,666.8
2016,9,13,15,15,771.5,105.5,1.8,23.0,543.5,875.26,657.76
2016,9,13,15,30,751.0,102.0,1.8,23.0,499.0,861.4,650.43
2016,9,13,15,45,723.5,98.0,1.8,23.0,450.5,831.96,632.41
2016,9,13,16,0,696.0,94.0,1.8,23.0,402.0,799.72,612.31
2016,9,13,16,15,659.0,88.5,1.75,22.5,351.5,754.3,583.16
2016,9,13,16,30,622.0,83.0,1.7,22.0,301.0,706.96,551.73
2016,9,13,16,45,567.5,75.5,1.7,21.5,249.5,640.04,504.95
2016,9,13,17,0,513.0,68.0,1.7,21.0,198.0,572.73,455.51
2016,9,13,17,15,435.0,58.0,1.5,20.0,150.0,482.95,385.82
2016,9,13,17,30,357.0,48.0,1.3,19.0,102.0,395.13,313.85
2016,9,13,17,45,238.0,33.0,1.15,18.5,63.0,275.23,204.72
2016,9,13,18,0,119.0,18.0,1.0,18.0,24.0,138.42,0.0
2016,9,13,18,15,59.5,9.0,1.05,17.5,12.0,49.69,0.0
2016,9,13,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,5,45,15.5,4.0,0.6,13.5,4.0,0.0,0.0
2016,9,14,6,0,31.0,8.0,0.6,14.0,8.0,6.83,0.0
2016,9,14,6,15,130.5,26.0,0.7,14.5,40.5,20.11,6.62
2016,9,14,6,30,230.0,44.0,0.8,15.0,73.0,33.71,23.2
2016,9,14,6,45,314.0,59.0,0.95,15.5,118.5,44.74,33.65
2016,9,14,7,0,398.0,74.0,1.1,16.0,164.0,55.55,43.53
2016,9,14,7,15,456.0,85.0,1.05,16.5,213.0,63.11,50.32
2016,9,14,7,30,514.0,96.0,1.0,17.0,262.0,70.48,56.71
2016,9,14,7,45,561.5,102.5,1.0,18.0,312.5,75.93,61.13
2016,9,14,8,0,609.0,109.0,1.0,19.0,363.0,79.01,63.38
2016,9,14,8,15,639.5,115.0,0.95,19.5,411.5,81.46,65.15
2016,9,14,8,30,670.0,121.0,0.9,20.0,460.0,83.84,66.82
2016,9,14,8,45,699.0,124.0,0.85,20.5,506.0,84.1,66.69
2016,9,14,9,0,728.0,127.0,0.8,21.0,552.0,84.42,66.61
2016,9,14,9,15,745.0,130.5,0.75,21.5,592.0,84.87,66.67
2016,9,14,9,30,762.0,134.0,0.7,22.0,632.0,104.39,66.29
2016,9,14,9,45,819.5,116.0,0.65,22.5,677.0,155.43,87.43
2016,9,14,10,0,877.0,98.0,0.6,23.0,722.0,212.64,124.88
2016,9,14,10,15,885.0,99.0,0.6,23.5,750.0,269.02,169.79
2016,9,14,10,30,893.0,100.0,0.6,24.0,778.0,325.62,217.07
2016,9,14,10,45,899.5,100.5,0.65,24.5,799.5,381.36,264.04
2016,9,14,11,0,906.0,101.0,0.7,25.0,821.0,436.69,309.82
2016,9,14,11,15,909.5,101.5,0.85,25.5,834.0,490.07,353.56
2016,9,14,11,30,913.0,102.0,1.0,26.0,847.0,542.28,395.22
2016,9,14,11,45,915.5,101.5,1.2,26.5,852.5,591.73,434.13
2016,9,14,12,0,918.0,101.0,1.4,27.0,858.0,639.45,470.79
2016,9,14,12,15,917.5,101.0,1.6,27.0,855.5,683.73,505.21
2016,9,14,12,30,917.0,101.0,1.8,27.0,853.0,725.63,537.4
2016,9,14,12,45,908.5,104.0,2.0,27.0,840.0,761.98,565.24
2016,9,14,13,0,900.0,107.0,2.2,27.0,827.0,795.16,589.21
2016,9,14,13,15,895.5,106.0,2.3,27.0,808.0,824.38,609.85
2016,9,14,13,30,891.0,105.0,2.4,27.0,789.0,850.33,628.4
2016,9,14,13,45,884.5,103.5,2.5,27.0,763.0,870.73,643.39
2016,9,14,14,0,878.0,102.0,2.6,27.0,737.0,887.6,656.22
2016,9,14,14,15,868.0,100.0,2.7,26.5,704.0,897.25,665.74
2016,9,14,14,30,858.0,98.0,2.8,26.0,671.0,903.22,673.06
2016,9,14,14,45,844.5,95.5,2.9,26.0,631.5,911.8,681.02
2016,9,14,15,0,831.0,93.0,3.0,26.0,592.0,906.95,680.06
2016,9,14,15,15,812.5,90.5,3.0,25.5,548.0,893.8,674.3
2016,9,14,15,30,794.0,88.0,3.0,25.0,504.0,877.16,666.23
2016,9,14,15,45,769.0,84.0,3.05,25.0,455.5,849.28,649.34
2016,9,14,16,0,744.0,80.0,3.1,25.0,407.0,818.37,630.09
2016,9,14,16,15,709.0,75.5,3.05,24.5,355.5,774.92,602.04
2016,9,14,16,30,674.0,71.0,3.0,24.0,304.0,735.9,576.27
2016,9,14,16,45,624.0,65.0,3.0,23.5,252.5,674.29,532.73
2016,9,14,17,0,574.0,59.0,3.0,23.0,201.0,612.19,486.54
2016,9,14,17,15,494.5,50.5,2.65,22.0,152.0,522.21,415.95
2016,9,14,17,30,415.0,42.0,2.3,21.0,103.0,434.59,343.09
2016,9,14,17,45,284.5,29.0,2.0,20.0,63.0,306.91,222.79
2016,9,14,18,0,154.0,16.0,1.7,19.0,23.0,127.03,0.0
2016,9,14,18,15,77.0,8.0,1.6,18.5,11.5,6.83,0.0
2016,9,14,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,15,6,15,194.5,17.0,1.45,14.5,40.5,13.65,1.96
2016,9,15,6,30,389.0,34.0,1.6,15.0,81.0,27.86,18.11
2016,9,15,6,45,477.5,42.5,1.8,15.5,129.5,34.28,24.45
2016,9,15,7,0,566.0,51.0,2.0,16.0,178.0,40.65,30.38
2016,9,15,7,15,621.5,57.0,2.0,16.5,229.5,44.76,34.13
2016,9,15,7,30,677.0,63.0,2.0,17.0,281.0,53.16,41.51
2016,9,15,7,45,365.0,113.5,2.0,18.0,233.5,79.86,64.61
2016,9,15,8,0,53.0,164.0,2.0,19.0,186.0,120.04,98.74
2016,9,15,8,15,130.0,188.5,2.0,19.5,251.5,131.58,107.99
2016,9,15,8,30,207.0,213.0,2.0,20.0,317.0,146.96,120.39
2016,9,15,8,45,287.0,220.0,2.0,20.5,379.0,144.8,117.95
2016,9,15,9,0,367.0,227.0,2.0,21.0,441.0,149.06,120.93
2016,9,15,9,15,620.0,157.5,2.0,21.5,548.0,100.03,79.44
2016,9,15,9,30,873.0,88.0,2.0,22.0,655.0,95.52,58.31
2016,9,15,9,45,886.0,88.5,2.0,22.5,690.5,151.56,82.53
2016,9,15,10,0,899.0,89.0,2.0,23.0,726.0,208.8,121.91
2016,9,15,10,15,692.5,182.0,2.0,23.5,684.5,270.57,179.93
2016,9,15,10,30,486.0,275.0,2.0,24.0,643.0,324.35,231.05
2016,9,15,10,45,705.0,184.0,2.0,25.0,733.0,367.78,261.21
2016,9,15,11,0,924.0,93.0,2.0,26.0,823.0,436.28,312.59
2016,9,15,11,15,927.5,93.5,2.05,26.0,836.5,490.43,357.95
2016,9,15,11,30,931.0,94.0,2.1,26.0,850.0,543.36,401.24
2016,9,15,11,45,932.0,94.0,2.2,26.5,855.0,593.08,440.39
2016,9,15,12,0,933.0,94.0,2.3,27.0,860.0,640.89,477.02
2016,9,15,12,15,932.5,94.0,2.35,27.0,857.0,685.63,511.27
2016,9,15,12,30,932.0,94.0,2.4,27.0,854.0,727.93,543.09
2016,9,15,12,45,918.5,99.5,2.5,27.0,840.0,763.45,569.69
2016,9,15,13,0,905.0,105.0,2.6,27.0,826.0,795.47,592.26
2016,9,15,13,15,900.5,104.0,2.65,27.0,807.0,824.75,612.7
2016,9,15,13,30,896.0,103.0,2.7,27.0,788.0,850.74,631.01
2016,9,15,13,45,888.0,102.5,2.8,27.0,761.5,870.92,645.88
2016,9,15,14,0,880.0,102.0,2.9,27.0,735.0,887.56,658.57
2016,9,15,14,15,869.5,100.0,2.9,26.5,701.5,896.76,667.08
2016,9,15,14,30,859.0,98.0,2.9,26.0,668.0,902.25,673.35
2016,9,15,14,45,844.0,96.5,2.95,26.0,628.5,910.59,680.8
2016,9,15,15,0,829.0,95.0,3.0,26.0,589.0,905.52,679.34
2016,9,15,15,15,810.0,92.0,3.0,25.5,544.0,891.28,672.83
2016,9,15,15,30,791.0,89.0,3.0,25.0,499.0,873.53,663.99
2016,9,15,15,45,764.0,85.5,3.0,25.0,450.0,844.41,645.89
2016,9,15,16,0,737.0,82.0,3.0,25.0,401.0,812.27,625.45
2016,9,15,16,15,700.5,77.5,2.95,24.0,350.0,773.77,602.04
2016,9,15,16,30,664.0,73.0,2.9,23.0,299.0,727.82,572.21
2016,9,15,16,45,609.5,66.5,2.85,22.5,247.0,661.82,524.92
2016,9,15,17,0,555.0,60.0,2.8,22.0,195.0,595.51,474.99
2016,9,15,17,15,472.0,51.0,2.5,21.0,146.0,502.58,401.7
2016,9,15,17,30,389.0,42.0,2.2,20.0,97.0,412.18,326.04
2016,9,15,17,45,253.0,28.5,1.95,19.0,58.0,281.2,197.69
2016,9,15,18,0,117.0,15.0,1.7,18.0,19.0,98.55,0.0
2016,9,15,18,15,58.5,7.5,1.7,17.5,9.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,16,6,15,188.0,17.0,1.2,13.5,39.0,13.68,1.13
2016,9,16,6,30,376.0,34.0,1.2,14.0,78.0,27.89,18.15
2016,9,16,6,45,466.0,42.5,1.3,15.0,126.0,34.28,24.49
2016,9,16,7,0,556.0,51.0,1.4,16.0,174.0,40.64,30.38
2016,9,16,7,15,612.0,57.5,1.25,16.5,225.0,45.13,34.47
2016,9,16,7,30,668.0,64.0,1.1,17.0,276.0,49.55,38.35
2016,9,16,7,45,386.5,118.0,1.0,17.5,245.5,83.19,67.63
2016,9,16,8,0,105.0,172.0,0.9,18.0,215.0,120.87,99.67
2016,9,16,8,15,109.0,193.0,0.8,18.5,243.0,133.68,109.9
2016,9,16,8,30,113.0,214.0,0.7,19.0,271.0,146.05,119.63
2016,9,16,8,45,475.5,149.5,0.65,20.0,420.0,98.63,78.99
2016,9,16,9,0,838.0,85.0,0.6,21.0,569.0,65.85,50.86
2016,9,16,9,15,853.0,87.0,0.5,22.0,609.5,76.15,59.25
2016,9,16,9,30,868.0,89.0,0.4,23.0,650.0,94.6,58.11
2016,9,16,9,45,881.5,89.5,0.35,24.0,685.5,150.43,81.1
2016,9,16,10,0,895.0,90.0,0.3,25.0,721.0,207.49,118.88
2016,9,16,10,15,713.0,174.0,0.2,26.0,689.5,268.6,173.09
2016,9,16,10,30,531.0,258.0,0.1,27.0,658.0,324.79,222.55
2016,9,16,10,45,726.5,176.0,0.05,28.0,738.5,368.18,251.65
2016,9,16,11,0,922.0,94.0,0.0,29.0,819.0,434.9,299.33
2016,9,16,11,15,925.5,94.5,0.2,29.5,832.5,488.94,342.25
2016,9,16,11,30,929.0,95.0,0.4,30.0,846.0,541.76,383.77
2016,9,16,11,45,931.0,95.0,0.6,30.5,851.0,591.92,422.48
2016,9,16,12,0,933.0,95.0,0.8,31.0,856.0,640.26,458.97
2016,9,16,12,15,932.5,95.0,1.0,31.0,853.0,684.99,493.18
2016,9,16,12,30,932.0,95.0,1.2,31.0,850.0,727.27,525.18
2016,9,16,12,45,923.0,97.5,1.4,31.0,837.0,763.2,552.35
2016,9,16,13,0,914.0,100.0,1.6,31.0,824.0,795.85,575.68
2016,9,16,13,15,909.0,99.0,1.7,31.0,805.0,824.83,595.75
2016,9,16,13,30,904.0,98.0,1.8,31.0,786.0,850.47,613.75
2016,9,16,13,45,895.5,97.5,1.95,31.0,759.0,870.26,628.59
2016,9,16,14,0,887.0,97.0,2.1,31.0,732.0,886.44,641.28
2016,9,16,14,15,877.0,95.5,2.15,30.5,698.5,896.58,650.61
2016,9,16,14,30,867.0,94.0,2.2,30.0,665.0,903.03,657.81
2016,9,16,14,45,851.5,92.5,2.3,30.0,625.0,900.82,658.68
2016,9,16,15,0,836.0,91.0,2.4,30.0,585.0,905.1,664.03
2016,9,16,15,15,817.0,88.0,2.45,29.5,540.0,890.79,658.05
2016,9,16,15,30,798.0,85.0,2.5,29.0,495.0,872.98,649.85
2016,9,16,15,45,771.5,81.5,2.55,29.0,446.0,844.28,632.87
2016,9,16,16,0,745.0,78.0,2.6,29.0,397.0,812.58,613.56
2016,9,16,16,15,708.5,73.5,2.55,28.0,346.0,767.8,586.29
2016,9,16,16,30,672.0,69.0,2.5,27.0,295.0,727.5,561.07
2016,9,16,16,45,618.0,63.0,2.45,26.5,243.0,662.63,515.47
2016,9,16,17,0,564.0,57.0,2.4,26.0,191.0,597.5,467.28
2016,9,16,17,15,480.5,48.0,2.1,24.5,142.0,504.3,395.72
2016,9,16,17,30,397.0,39.0,1.8,23.0,93.0,413.95,321.39
2016,9,16,17,45,257.0,26.0,1.5,22.0,55.0,277.37,182.51
2016,9,16,18,0,117.0,13.0,1.2,21.0,17.0,96.45,0.0
2016,9,16,18,15,58.5,6.5,1.1,20.0,8.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,6,15,177.5,17.0,0.9,14.5,37.5,13.7,0.03
2016,9,17,6,30,355.0,34.0,1.0,15.0,75.0,27.89,17.97
2016,9,17,6,45,450.5,42.5,1.1,16.0,122.5,34.28,24.35
2016,9,17,7,0,546.0,51.0,1.2,17.0,170.0,40.64,30.23
2016,9,17,7,15,277.0,80.5,1.1,17.5,141.5,58.68,46.22
2016,9,17,7,30,8.0,110.0,1.0,18.0,113.0,85.87,69.89
2016,9,17,7,45,13.0,129.0,0.95,19.0,134.5,100.19,81.81
2016,9,17,8,0,18.0,148.0,0.9,20.0,156.0,114.39,93.35
2016,9,17,8,15,27.5,170.5,0.8,21.0,184.0,124.98,101.55
2016,9,17,8,30,37.0,193.0,0.7,22.0,212.0,139.57,112.9
2016,9,17,8,45,72.5,223.5,0.6,23.0,264.0,158.57,127.59
2016,9,17,9,0,108.0,254.0,0.5,24.0,316.0,176.92,141.39
2016,9,17,9,15,213.5,264.0,0.45,25.0,397.5,175.6,139.23
2016,9,17,9,30,319.0,274.0,0.4,26.0,479.0,179.43,130.81
2016,9,17,9,45,605.5,181.0,0.4,27.0,596.5,166.78,102.66
2016,9,17,10,0,892.0,88.0,0.4,28.0,714.0,204.32,115.27
2016,9,17,10,15,899.5,89.0,0.45,28.5,742.0,261.25,159.61
2016,9,17,10,30,907.0,90.0,0.5,29.0,770.0,318.32,206.44
2016,9,17,10,45,912.5,91.0,0.55,30.0,790.5,374.64,252.52
2016,9,17,11,0,918.0,92.0,0.6,31.0,811.0,430.43,297.18
2016,9,17,11,15,921.0,92.5,0.7,31.5,823.5,483.97,339.84
2016,9,17,11,30,924.0,93.0,0.8,32.0,836.0,536.23,380.32
2016,9,17,11,45,925.0,93.0,0.9,32.5,840.5,585.52,417.53
2016,9,17,12,0,926.0,93.0,1.0,33.0,845.0,632.89,452.34
2016,9,17,12,15,925.0,93.0,1.1,33.0,841.5,676.88,484.96
2016,9,17,12,30,924.0,93.0,1.2,33.0,838.0,718.41,515.3
2016,9,17,12,45,911.5,97.5,1.35,33.0,824.0,753.32,541.16
2016,9,17,13,0,899.0,102.0,1.5,33.0,810.0,784.79,563.16
2016,9,17,13,15,893.5,101.0,1.6,33.0,790.5,812.88,582.52
2016,9,17,13,30,888.0,100.0,1.7,33.0,771.0,837.65,599.86
2016,9,17,13,45,881.0,98.5,1.8,33.0,744.5,857.23,614.0
2016,9,17,14,0,874.0,97.0,1.9,33.0,718.0,873.27,626.06
2016,9,17,14,15,863.0,95.5,1.95,32.5,684.5,882.22,634.55
2016,9,17,14,30,852.0,94.0,2.0,32.0,651.0,887.5,640.94
2016,9,17,14,45,837.5,91.5,2.1,32.0,611.5,894.59,647.9
2016,9,17,15,0,823.0,89.0,2.2,32.0,572.0,888.55,646.42
2016,9,17,15,15,803.5,86.5,2.25,31.5,527.5,874.29,640.6
2016,9,17,15,30,784.0,84.0,2.3,31.0,483.0,856.59,632.52
2016,9,17,15,45,756.0,80.5,2.4,31.0,434.0,826.54,615.11
2016,9,17,16,0,728.0,77.0,2.5,31.0,385.0,793.58,595.34
2016,9,17,16,15,690.5,72.5,2.45,30.0,334.5,753.78,571.56
2016,9,17,16,30,653.0,68.0,2.4,29.0,284.0,707.23,541.91
2016,9,17,16,45,597.0,62.0,2.35,28.0,233.0,641.11,496.47
2016,9,17,17,0,541.0,56.0,2.3,27.0,182.0,574.88,448.29
2016,9,17,17,15,456.0,47.0,2.0,26.0,134.5,481.31,375.52
2016,9,17,17,30,371.0,38.0,1.7,25.0,87.0,390.76,300.13
2016,9,17,17,45,233.0,24.5,1.45,24.0,50.5,253.17,152.51
2016,9,17,18,0,95.0,11.0,1.2,23.0,14.0,78.38,0.0
2016,9,17,18,15,47.5,5.5,1.1,22.0,7.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,6,15,185.5,16.0,0.85,17.5,37.0,12.9,0.0
2016,9,18,6,30,371.0,32.0,0.9,18.0,74.0,26.26,16.25
2016,9,18,6,45,462.5,41.0,1.0,19.0,121.0,33.14,23.01
2016,9,18,7,0,554.0,50.0,1.1,20.0,168.0,39.95,29.22
2016,9,18,7,15,611.0,56.0,1.0,20.5,219.5,44.07,32.95
2016,9,18,7,30,668.0,62.0,0.9,21.0,271.0,52.45,40.21
2016,9,18,7,45,706.5,66.5,0.8,22.0,322.0,55.44,42.58
2016,9,18,8,0,745.0,71.0,0.7,23.0,373.0,58.41,44.83
2016,9,18,8,15,772.0,74.5,0.8,24.5,422.0,60.43,46.11
2016,9,18,8,30,799.0,78.0,0.9,26.0,471.0,62.42,47.33
2016,9,18,8,45,818.5,80.5,1.0,27.5,516.5,63.55,47.81
2016,9,18,9,0,838.0,83.0,1.1,29.0,562.0,73.59,55.64
2016,9,18,9,15,852.5,85.0,1.15,30.0,602.5,74.93,56.32
2016,9,18,9,30,867.0,87.0,1.2,31.0,643.0,90.59,54.91
2016,9,18,9,45,886.0,85.0,1.3,32.0,679.5,145.18,75.23
2016,9,18,10,0,905.0,83.0,1.4,33.0,716.0,201.53,111.19
2016,9,18,10,15,912.5,84.0,1.4,33.5,743.5,259.11,155.57
2016,9,18,10,30,920.0,85.0,1.4,34.0,771.0,316.81,202.63
2016,9,18,10,45,924.5,86.0,1.45,34.5,791.5,373.42,249.4
2016,9,18,11,0,929.0,87.0,1.5,35.0,812.0,429.35,294.88
2016,9,18,11,15,932.0,87.5,1.55,35.0,824.5,483.34,338.46
2016,9,18,11,30,935.0,88.0,1.6,35.0,837.0,536.03,379.91
2016,9,18,11,45,935.5,88.5,1.7,35.5,841.5,585.86,417.61
2016,9,18,12,0,936.0,89.0,1.8,36.0,846.0,633.72,452.83
2016,9,18,12,15,935.5,89.0,1.85,36.0,842.5,678.33,485.62
2016,9,18,12,30,935.0,89.0,1.9,36.0,839.0,720.48,516.05
2016,9,18,12,45,926.0,91.5,1.95,36.0,826.0,756.31,541.59
2016,9,18,13,0,917.0,94.0,2.0,36.0,813.0,788.85,563.23
2016,9,18,13,15,912.5,93.0,2.0,36.0,793.5,818.04,582.35
2016,9,18,13,30,908.0,92.0,2.0,36.0,774.0,843.9,599.36
2016,9,18,13,45,900.5,91.0,2.05,36.0,747.5,863.83,613.11
2016,9,18,14,0,893.0,90.0,2.1,36.0,721.0,880.16,624.75
2016,9,18,14,15,883.0,88.5,2.1,36.0,687.0,890.11,632.06
2016,9,18,14,30,873.0,87.0,2.1,36.0,653.0,896.36,637.24
2016,9,18,14,45,859.5,85.0,2.1,36.0,613.5,895.18,637.88
2016,9,18,15,0,846.0,83.0,2.1,36.0,574.0,890.37,636.41
2016,9,18,15,15,827.0,80.0,2.05,35.5,529.5,885.66,636.01
2016,9,18,15,30,808.0,77.0,2.0,35.0,485.0,867.69,627.08
2016,9,18,15,45,782.5,74.0,2.0,34.5,436.0,840.46,612.54
2016,9,18,16,0,757.0,71.0,2.0,34.0,387.0,810.25,595.72
2016,9,18,16,15,721.0,66.5,1.75,33.0,336.0,765.92,567.89
2016,9,18,16,30,685.0,62.0,1.5,32.0,285.0,719.5,537.56
2016,9,18,16,45,630.5,56.5,1.3,31.0,233.5,660.48,497.29
2016,9,18,17,0,576.0,51.0,1.1,30.0,182.0,595.85,450.68
2016,9,18,17,15,490.5,43.0,1.1,28.5,133.5,502.8,382.65
2016,9,18,17,30,405.0,35.0,1.1,27.0,85.0,412.96,310.2
2016,9,18,17,45,256.5,22.5,1.1,26.0,48.5,264.71,138.81
2016,9,18,18,0,108.0,10.0,1.1,25.0,12.0,86.6,0.0
2016,9,18,18,15,54.0,5.0,1.05,24.5,6.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,6,15,124.0,17.5,1.25,20.0,31.5,13.63,0.0
2016,9,19,6,30,248.0,35.0,1.4,21.0,63.0,27.09,16.54
2016,9,19,6,45,341.0,48.0,1.6,22.0,107.5,38.65,27.31
2016,9,19,7,0,434.0,61.0,1.8,23.0,152.0,48.42,36.04
2016,9,19,7,15,494.5,70.0,1.75,23.5,201.5,54.42,41.37
2016,9,19,7,30,555.0,79.0,1.7,24.0,251.0,60.29,46.39
2016,9,19,7,45,603.0,84.5,1.65,24.5,301.5,63.22,48.76
2016,9,19,8,0,651.0,90.0,1.6,25.0,352.0,66.15,51.02
2016,9,19,8,15,681.5,95.0,1.6,26.0,400.5,68.48,52.61
2016,9,19,8,30,712.0,100.0,1.6,27.0,449.0,70.75,54.12
2016,9,19,8,45,739.5,102.0,1.65,28.5,494.5,70.95,53.76
2016,9,19,9,0,767.0,104.0,1.7,30.0,540.0,78.04,59.08
2016,9,19,9,15,783.5,107.0,1.7,30.5,580.0,78.88,59.46
2016,9,19,9,30,800.0,110.0,1.7,31.0,620.0,92.29,57.91
2016,9,19,9,45,815.0,111.0,1.75,31.5,654.5,145.61,78.6
2016,9,19,10,0,830.0,112.0,1.8,32.0,689.0,200.54,114.19
2016,9,19,10,15,839.0,113.5,1.9,32.5,716.5,255.96,156.97
2016,9,19,10,30,848.0,115.0,2.0,33.0,744.0,311.85,202.69
2016,9,19,10,45,857.5,114.5,2.1,33.5,765.5,371.08,251.27
2016,9,19,11,0,867.0,114.0,2.2,34.0,787.0,424.72,295.23
2016,9,19,11,15,870.5,114.5,2.3,34.0,799.5,476.2,337.41
2016,9,19,11,30,874.0,115.0,2.4,34.0,812.0,526.56,377.74
2016,9,19,11,45,879.0,113.5,2.5,34.5,818.0,574.76,414.73
2016,9,19,12,0,884.0,112.0,2.6,35.0,824.0,621.47,449.64
2016,9,19,12,15,883.5,112.0,2.7,35.0,820.5,664.3,481.94
