Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,14,0,866.0,92.0,3.6,24.0,657.0,835.49,637.9
2016,9,29,14,15,853.5,90.0,3.6,23.5,623.0,841.78,644.69
2016,9,29,14,30,841.0,88.0,3.6,23.0,589.0,853.18,655.3
2016,9,29,14,45,824.5,85.5,3.6,23.0,548.5,848.41,653.43
2016,9,29,15,0,808.0,83.0,3.6,23.0,508.0,839.98,649.19
2016,9,29,15,15,785.5,80.0,3.6,22.5,463.5,822.08,639.53
2016,9,29,15,30,763.0,77.0,3.6,22.0,419.0,800.83,627.37
2016,9,29,15,45,733.0,73.0,3.6,21.5,370.5,768.57,606.9
2016,9,29,16,0,703.0,69.0,3.6,21.0,322.0,733.55,583.74
2016,9,29,16,15,657.0,63.5,3.55,20.0,272.0,686.46,551.36
2016,9,29,16,30,611.0,58.0,3.5,19.0,222.0,632.77,512.13
2016,9,29,16,45,541.5,51.0,3.45,18.5,173.0,556.76,452.15
2016,9,29,17,0,472.0,44.0,3.4,18.0,124.0,481.62,389.41
2016,9,29,17,15,355.5,33.0,3.3,17.0,81.0,366.88,289.4
2016,9,29,17,30,239.0,22.0,3.2,16.0,38.0,244.3,98.78
2016,9,29,17,45,119.5,11.0,3.1,15.5,19.0,95.03,0.0
2016,9,29,18,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,127.5,13.0,2.9,12.0,22.5,11.1,0.0
2016,9,30,6,30,255.0,26.0,3.0,12.0,45.0,21.56,8.96
2016,9,30,6,45,365.5,36.5,3.15,12.5,88.5,29.78,20.13
2016,9,30,7,0,476.0,47.0,3.3,13.0,132.0,37.9,27.96
2016,9,30,7,15,544.0,54.5,3.35,13.5,181.5,43.22,33.01
2016,9,30,7,30,612.0,62.0,3.4,14.0,231.0,48.5,37.82
2016,9,30,7,45,659.0,66.5,3.45,14.5,281.0,51.25,40.23
2016,9,30,8,0,706.0,71.0,3.5,15.0,331.0,58.86,46.84
2016,9,30,8,15,736.5,75.0,3.55,15.5,379.0,61.27,48.76
2016,9,30,8,30,767.0,79.0,3.6,16.0,427.0,63.66,50.61
2016,9,30,8,45,790.5,81.5,3.65,16.5,471.5,64.81,51.36
2016,9,30,9,0,814.0,84.0,3.7,17.0,516.0,65.99,52.12
2016,9,30,9,15,830.0,86.5,3.75,17.5,555.5,67.04,52.78
2016,9,30,9,30,846.0,89.0,3.8,18.0,595.0,68.09,53.44
2016,9,30,9,45,860.5,89.0,3.85,18.5,629.0,128.37,72.16
2016,9,30,10,0,875.0,89.0,3.9,19.0,663.0,183.68,106.43
2016,9,30,10,15,883.5,90.5,3.95,19.0,690.0,239.95,151.34
2016,9,30,10,30,892.0,92.0,4.0,19.0,717.0,296.41,200.65
2016,9,30,10,45,897.0,93.0,4.1,19.5,736.0,351.4,249.87
2016,9,30,11,0,902.0,94.0,4.2,20.0,755.0,405.75,298.28
2016,9,30,11,15,905.5,94.5,4.25,20.0,767.0,458.2,344.9
2016,9,30,11,30,909.0,95.0,4.3,20.0,779.0,509.38,389.49
2016,9,30,11,45,910.0,95.0,4.35,20.0,782.5,557.37,430.58
2016,9,30,12,0,911.0,95.0,4.4,20.0,786.0,603.41,469.2
2016,9,30,12,15,909.5,95.0,4.45,20.0,781.5,645.8,504.23
2016,9,30,12,30,908.0,95.0,4.5,20.0,777.0,685.65,536.66
2016,9,30,12,45,900.0,96.5,4.55,20.0,763.0,719.8,564.28
2016,9,30,13,0,892.0,98.0,4.6,20.0,749.0,750.73,588.83
2016,9,30,13,15,886.0,97.0,4.6,19.5,728.5,777.36,609.85
2016,9,30,13,30,880.0,96.0,4.6,19.0,708.0,800.65,628.6
2016,9,30,13,45,871.0,94.5,4.6,19.0,680.0,817.56,641.67
2016,9,30,14,0,862.0,93.0,4.6,19.0,652.0,830.89,652.32
2016,9,30,14,15,849.5,91.0,4.55,18.5,617.5,837.11,658.97
2016,9,30,14,30,837.0,89.0,4.5,18.0,583.0,848.45,669.56
2016,9,30,14,45,821.5,86.0,4.5,18.0,543.0,843.9,667.78
2016,9,30,15,0,806.0,83.0,4.5,18.0,503.0,835.7,663.55
2016,9,30,15,15,783.0,80.0,4.45,17.5,458.0,817.35,652.86
2016,9,30,15,30,760.0,77.0,4.4,17.0,413.0,795.66,639.61
2016,9,30,15,45,729.0,72.5,4.35,17.0,365.0,761.94,615.83
2016,9,30,16,0,698.0,68.0,4.3,17.0,317.0,725.48,589.42
2016,9,30,16,15,652.0,63.0,4.15,16.5,267.0,679.27,555.28
2016,9,30,16,30,606.0,58.0,4.0,16.0,217.0,626.49,514.43
2016,9,30,16,45,535.5,50.5,3.85,16.0,168.0,549.27,451.12
2016,9,30,17,0,465.0,43.0,3.7,16.0,119.0,473.04,385.38
2016,9,30,17,15,346.0,32.0,3.45,15.5,77.0,357.11,281.06
2016,9,30,17,30,227.0,21.0,3.2,15.0,35.0,230.33,52.85
2016,9,30,17,45,113.5,10.5,2.95,14.5,17.5,89.91,0.0
2016,9,30,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,6,15,135.0,12.5,1.65,11.5,22.5,10.67,0.0
2016,10,1,6,30,270.0,25.0,2.0,12.0,45.0,20.77,7.56
2016,10,1,6,45,387.0,35.0,2.35,13.0,89.5,28.63,19.03
2016,10,1,7,0,504.0,45.0,2.7,14.0,134.0,36.44,26.53
2016,10,1,7,15,573.5,52.0,2.9,14.5,184.0,41.47,31.31
2016,10,1,7,30,643.0,59.0,3.1,15.0,234.0,46.48,35.87
2016,10,1,7,45,691.0,63.0,3.3,16.0,285.5,53.34,41.83
2016,10,1,8,0,739.0,67.0,3.5,17.0,337.0,56.09,44.03
2016,10,1,8,15,769.5,70.5,3.5,17.5,386.0,58.27,45.74
2016,10,1,8,30,800.0,74.0,3.5,18.0,435.0,60.43,47.4
2016,10,1,8,45,824.5,76.0,3.5,18.5,480.5,61.41,48.01
2016,10,1,9,0,849.0,78.0,3.5,19.0,526.0,62.42,48.64
2016,10,1,9,15,865.0,80.0,3.45,19.5,566.0,72.12,56.74
2016,10,1,9,30,881.0,82.0,3.4,20.0,606.0,73.58,57.72
2016,10,1,9,45,897.0,81.5,3.4,20.5,641.5,124.51,67.81
2016,10,1,10,0,913.0,81.0,3.4,21.0,677.0,181.58,102.38
2016,10,1,10,15,921.0,82.5,3.4,21.0,704.0,239.74,148.23
2016,10,1,10,30,929.0,84.0,3.4,21.0,731.0,298.0,198.6
2016,10,1,10,45,934.5,84.5,3.4,21.5,751.0,354.61,248.7
2016,10,1,11,0,940.0,85.0,3.4,22.0,771.0,410.55,297.91
2016,10,1,11,15,943.5,85.5,3.4,22.0,782.5,464.74,345.41
2016,10,1,11,30,947.0,86.0,3.4,22.0,794.0,517.59,390.69
2016,10,1,11,45,947.0,86.5,3.4,22.5,797.5,567.08,431.43
2016,10,1,12,0,947.0,87.0,3.4,23.0,801.0,614.46,469.33
2016,10,1,12,15,946.0,87.0,3.45,23.0,796.5,658.47,504.8
2016,10,1,12,30,945.0,87.0,3.5,23.0,792.0,699.88,537.62
2016,10,1,12,45,941.0,87.0,3.6,23.5,779.0,736.49,565.49
2016,10,1,13,0,937.0,87.0,3.7,24.0,766.0,769.97,589.91
2016,10,1,13,15,931.5,86.0,3.75,23.5,745.0,798.06,611.54
2016,10,1,13,30,926.0,85.0,3.8,23.0,724.0,822.67,630.91
2016,10,1,13,45,916.0,84.5,3.85,23.0,695.5,840.68,644.59
2016,10,1,14,0,906.0,84.0,3.9,23.0,667.0,854.95,655.84
2016,10,1,14,15,894.5,82.5,3.9,22.5,632.0,863.08,664.02
2016,10,1,14,30,883.0,81.0,3.9,22.0,597.0,867.45,669.78
2016,10,1,14,45,865.0,79.5,3.95,22.0,556.0,862.49,668.09
2016,10,1,15,0,847.0,78.0,4.0,22.0,515.0,862.97,670.45
2016,10,1,15,15,824.5,75.0,4.0,21.5,469.0,845.13,660.78
2016,10,1,15,30,802.0,72.0,4.0,21.0,423.0,823.83,648.57
2016,10,1,15,45,768.5,69.0,4.05,21.0,373.0,789.66,625.61
2016,10,1,16,0,735.0,66.0,4.1,21.0,323.0,752.67,599.9
2016,10,1,16,15,688.0,61.0,3.95,20.0,271.5,699.09,562.1
2016,10,1,16,30,641.0,56.0,3.8,19.0,220.0,651.01,526.44
2016,10,1,16,45,564.0,49.0,3.7,18.5,169.5,568.72,460.97
2016,10,1,17,0,487.0,42.0,3.6,18.0,119.0,487.61,392.63
2016,10,1,17,15,356.0,31.0,3.3,17.5,76.0,362.44,279.48
2016,10,1,17,30,225.0,20.0,3.0,17.0,33.0,223.93,0.0
2016,10,1,17,45,112.5,10.0,2.75,16.5,16.5,88.38,0.0
2016,10,1,18,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,15,126.5,12.0,1.7,11.5,21.0,10.24,0.0
2016,10,2,6,30,253.0,24.0,2.0,12.0,42.0,19.91,5.97
2016,10,2,6,45,367.0,34.5,2.4,13.0,85.0,28.21,18.57
2016,10,2,7,0,481.0,45.0,2.8,14.0,128.0,36.41,26.46
2016,10,2,7,15,550.5,52.0,2.9,14.5,177.0,41.4,31.22
2016,10,2,7,30,620.0,59.0,3.0,15.0,226.0,46.37,35.76
2016,10,2,7,45,667.5,63.5,3.15,15.5,276.0,49.22,38.27
2016,10,2,8,0,715.0,68.0,3.3,16.0,326.0,56.71,44.77
2016,10,2,8,15,745.0,71.5,3.4,16.5,373.5,58.82,46.43
2016,10,2,8,30,775.0,75.0,3.5,17.0,421.0,60.93,48.04
2016,10,2,8,45,797.5,77.5,3.6,17.5,465.0,62.19,48.9
2016,10,2,9,0,820.0,80.0,3.7,18.0,509.0,63.45,49.75
2016,10,2,9,15,539.5,169.0,3.75,18.0,460.5,110.67,90.24
2016,10,2,9,30,259.0,258.0,3.8,18.0,412.0,163.73,135.01
2016,10,2,9,45,565.0,172.5,3.9,18.5,531.5,145.33,96.06
2016,10,2,10,0,871.0,87.0,4.0,19.0,651.0,178.64,102.82
2016,10,2,10,15,515.5,207.5,4.05,19.0,545.0,237.8,164.95
2016,10,2,10,30,160.0,328.0,4.1,19.0,439.0,276.36,210.75
2016,10,2,10,45,103.5,319.0,4.2,19.0,391.5,274.02,211.56
2016,10,2,11,0,47.0,310.0,4.3,19.0,344.0,258.49,201.28
2016,10,2,11,15,209.5,315.0,4.35,19.0,470.5,335.17,259.58
2016,10,2,11,30,372.0,320.0,4.4,19.0,597.0,431.41,333.96
2016,10,2,11,45,409.0,307.0,4.45,19.0,613.0,466.43,362.68
2016,10,2,12,0,446.0,294.0,4.5,19.0,629.0,507.68,396.23
2016,10,2,12,15,234.0,285.0,4.55,19.0,460.5,395.23,310.79
2016,10,2,12,30,22.0,276.0,4.6,19.0,292.0,246.55,193.04
2016,10,2,12,45,453.5,188.5,4.65,19.5,515.0,499.43,397.28
2016,10,2,13,0,885.0,101.0,4.7,20.0,738.0,744.24,586.1
2016,10,2,13,15,880.0,100.0,4.7,20.0,718.5,771.36,605.24
2016,10,2,13,30,875.0,99.0,4.7,20.0,699.0,795.23,623.23
2016,10,2,13,45,872.0,95.5,4.75,20.0,673.0,814.7,638.44
2016,10,2,14,0,869.0,92.0,4.8,20.0,647.0,830.74,651.35
2016,10,2,14,15,857.0,90.0,4.8,19.5,612.5,837.41,658.65
2016,10,2,14,30,845.0,88.0,4.8,19.0,578.0,849.08,669.84
2016,10,2,14,45,828.5,86.0,4.8,19.0,538.0,844.9,668.34
2016,10,2,15,0,812.0,84.0,4.8,19.0,498.0,837.06,664.35
2016,10,2,15,15,788.0,80.5,4.7,18.5,453.0,817.25,652.27
2016,10,2,15,30,764.0,77.0,4.6,18.0,408.0,794.06,637.58
2016,10,2,15,45,728.0,73.5,4.6,18.0,358.5,757.25,611.68
2016,10,2,16,0,692.0,70.0,4.6,18.0,309.0,723.75,587.59
2016,10,2,16,15,642.0,64.5,4.45,17.5,258.5,668.45,546.05
2016,10,2,16,30,592.0,59.0,4.3,17.0,208.0,611.95,501.73
2016,10,2,16,45,505.5,52.0,4.15,16.5,158.5,522.93,429.34
2016,10,2,17,0,419.0,45.0,4.0,16.0,109.0,435.1,354.29
2016,10,2,17,15,287.5,32.5,3.65,15.5,68.5,309.89,237.87
2016,10,2,17,30,156.0,20.0,3.3,15.0,28.0,169.64,0.0
2016,10,2,17,45,78.0,10.0,2.95,14.5,14.0,63.63,0.0
2016,10,2,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,15,48.0,11.5,1.2,11.5,15.0,9.82,0.0
2016,10,3,6,30,96.0,23.0,1.4,12.0,30.0,18.17,3.78
2016,10,3,6,45,158.5,40.5,1.65,13.0,62.5,31.45,21.26
2016,10,3,7,0,221.0,58.0,1.9,14.0,95.0,43.62,32.76
2016,10,3,7,15,253.5,76.0,1.85,14.0,132.5,57.45,45.5
2016,10,3,7,30,286.0,94.0,1.8,14.0,170.0,70.04,56.94
2016,10,3,7,45,309.0,110.5,1.8,14.5,208.0,81.23,66.79
2016,10,3,8,0,332.0,127.0,1.8,15.0,246.0,92.06,76.1
2016,10,3,8,15,182.5,149.0,1.8,15.5,216.0,108.37,90.0
2016,10,3,8,30,33.0,171.0,1.8,16.0,186.0,124.96,103.88
2016,10,3,8,45,16.5,148.5,1.85,16.5,156.0,116.98,96.51
2016,10,3,9,0,0.0,126.0,1.9,17.0,126.0,101.57,82.85
2016,10,3,9,15,0.0,147.5,1.9,17.5,147.5,117.53,96.13
2016,10,3,9,30,0.0,169.0,1.9,18.0,169.0,133.18,108.93
2016,10,3,9,45,13.5,209.0,1.95,18.5,218.0,163.19,127.4
2016,10,3,10,0,27.0,249.0,2.0,19.0,267.0,195.22,151.55
2016,10,3,10,15,66.5,284.5,2.0,19.0,330.0,221.95,170.54
2016,10,3,10,30,106.0,320.0,2.0,19.0,393.0,263.35,201.44
2016,10,3,10,45,53.0,235.5,2.05,19.0,272.0,200.47,154.45
2016,10,3,11,0,0.0,151.0,2.1,19.0,151.0,124.31,95.55
2016,10,3,11,15,19.0,228.5,2.15,19.0,242.5,193.95,150.78
2016,10,3,11,30,38.0,306.0,2.2,19.0,334.0,265.38,206.37
2016,10,3,11,45,23.0,262.0,2.25,19.5,279.0,227.36,176.47
2016,10,3,12,0,8.0,218.0,2.3,20.0,224.0,185.49,143.52
2016,10,3,12,15,35.5,273.5,2.3,20.0,300.0,254.44,197.9
2016,10,3,12,30,63.0,329.0,2.3,20.0,376.0,325.79,253.11
2016,10,3,12,45,39.5,289.0,2.3,20.0,318.5,281.05,218.53
2016,10,3,13,0,16.0,249.0,2.3,20.0,261.0,223.88,174.1
2016,10,3,13,15,17.5,248.0,2.3,20.0,260.5,226.32,176.45
2016,10,3,13,30,19.0,247.0,2.3,20.0,260.0,228.96,178.84
2016,10,3,13,45,10.0,209.0,2.3,20.0,215.5,188.85,147.32
2016,10,3,14,0,1.0,171.0,2.3,20.0,171.0,147.83,114.73
2016,10,3,14,15,5.5,183.0,2.25,19.5,186.5,164.08,128.47
2016,10,3,14,30,10.0,195.0,2.2,19.0,202.0,181.56,143.16
2016,10,3,14,45,5.0,149.5,2.2,19.0,153.0,134.59,105.44
2016,10,3,15,0,0.0,104.0,2.2,19.0,104.0,87.96,67.47
2016,10,3,15,15,0.0,112.0,2.15,19.0,112.0,96.42,74.7
2016,10,3,15,30,0.0,120.0,2.1,19.0,120.0,106.18,82.95
2016,10,3,15,45,0.0,105.5,2.1,19.0,105.5,93.38,72.56
2016,10,3,16,0,0.0,91.0,2.1,19.0,91.0,80.47,61.98
2016,10,3,16,15,285.5,73.5,1.95,18.5,144.0,365.84,303.46
2016,10,3,16,30,571.0,56.0,1.8,18.0,197.0,588.28,474.92
2016,10,3,16,45,492.5,48.5,1.7,18.0,149.5,505.96,406.57
2016,10,3,17,0,414.0,41.0,1.6,18.0,102.0,425.08,338.08
2016,10,3,17,15,284.0,29.5,1.35,17.5,63.5,303.3,223.71
2016,10,3,17,30,154.0,18.0,1.1,17.0,25.0,162.47,0.0
2016,10,3,17,45,77.0,9.0,0.9,16.5,12.5,7.68,0.0
2016,10,3,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,6,15,59.5,12.5,1.0,13.5,16.5,10.67,0.0
2016,10,4,6,30,119.0,25.0,1.2,14.0,33.0,19.36,2.73
2016,10,4,6,45,209.5,42.5,1.4,14.5,71.5,32.58,21.95
2016,10,4,7,0,300.0,60.0,1.6,15.0,110.0,45.51,34.23
2016,10,4,7,15,150.0,64.0,1.7,15.0,89.0,48.65,37.52
2016,10,4,7,30,0.0,68.0,1.8,15.0,68.0,55.2,43.59
2016,10,4,7,45,0.0,84.0,1.9,15.5,84.0,67.67,54.6
2016,10,4,8,0,0.0,100.0,2.0,16.0,100.0,80.01,65.28
2016,10,4,8,15,0.0,101.0,2.0,16.0,101.0,81.57,66.5
2016,10,4,8,30,0.0,102.0,2.0,16.0,102.0,82.93,67.5
2016,10,4,8,45,4.0,138.0,2.05,16.5,140.5,109.46,90.16
2016,10,4,9,0,8.0,174.0,2.1,17.0,179.0,134.97,111.52
2016,10,4,9,15,34.5,211.5,2.1,17.5,231.5,151.86,125.28
2016,10,4,9,30,61.0,249.0,2.1,18.0,284.0,173.89,143.2
2016,10,4,9,45,208.5,257.5,2.1,18.5,389.0,188.01,141.39
2016,10,4,10,0,356.0,266.0,2.1,19.0,494.0,222.27,159.01
2016,10,4,10,15,595.5,193.0,2.1,19.0,592.5,241.13,163.31
2016,10,4,10,30,835.0,120.0,2.1,19.0,691.0,291.09,196.73
2016,10,4,10,45,848.5,118.5,2.15,19.5,712.5,344.96,243.71
2016,10,4,11,0,862.0,117.0,2.2,20.0,734.0,399.14,290.77
2016,10,4,11,15,866.0,117.0,2.25,20.0,745.5,450.73,335.78
2016,10,4,11,30,870.0,117.0,2.3,20.0,757.0,501.17,378.87
2016,10,4,11,45,882.0,112.0,2.4,20.5,763.0,549.7,418.85
2016,10,4,12,0,894.0,107.0,2.5,21.0,769.0,596.41,456.47
2016,10,4,12,15,892.5,107.0,2.65,21.0,764.0,638.12,490.58
2016,10,4,12,30,891.0,107.0,2.8,21.0,759.0,677.34,522.25
2016,10,4,12,45,893.0,103.5,2.95,21.5,747.5,712.96,549.88
2016,10,4,13,0,895.0,100.0,3.1,22.0,736.0,745.84,575.1
2016,10,4,13,15,889.0,99.0,3.2,22.0,715.0,772.4,595.06
2016,10,4,13,30,883.0,98.0,3.3,22.0,694.0,795.6,612.57
2016,10,4,13,45,876.0,95.5,3.4,22.0,666.5,813.0,626.14
2016,10,4,14,0,869.0,93.0,3.5,22.0,639.0,826.82,637.4
2016,10,4,14,15,856.5,91.0,3.55,21.5,604.0,841.26,650.28
2016,10,4,14,30,844.0,89.0,3.6,21.0,569.0,844.2,655.2
2016,10,4,14,45,828.5,85.5,3.7,21.0,529.0,839.03,653.59
2016,10,4,15,0,813.0,82.0,3.8,21.0,489.0,830.17,649.46
2016,10,4,15,15,789.0,79.0,3.8,20.5,443.5,810.98,638.63
2016,10,4,15,30,765.0,76.0,3.8,20.0,398.0,788.43,625.18
2016,10,4,15,45,732.5,71.5,3.85,20.0,349.5,753.53,601.23
2016,10,4,16,0,700.0,67.0,3.9,20.0,301.0,715.87,574.46
2016,10,4,16,15,649.5,61.5,3.8,19.5,250.5,666.15,537.82
2016,10,4,16,30,599.0,56.0,3.7,19.0,200.0,609.47,493.84
2016,10,4,16,45,516.5,48.5,3.6,18.5,151.0,523.6,424.45
2016,10,4,17,0,434.0,41.0,3.5,18.0,102.0,439.08,351.91
2016,10,4,17,15,292.5,29.0,3.3,17.0,62.5,308.1,223.3
2016,10,4,17,30,151.0,17.0,3.1,16.0,23.0,124.41,0.0
2016,10,4,17,45,75.5,8.5,2.95,15.5,11.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,15,101.0,11.5,1.4,10.5,17.5,9.82,0.0
2016,10,5,6,30,202.0,23.0,1.6,11.0,35.0,19.17,0.76
2016,10,5,6,45,337.0,34.0,1.8,12.0,78.0,27.93,18.1
2016,10,5,7,0,472.0,45.0,2.0,13.0,121.0,36.62,26.66
2016,10,5,7,15,547.5,52.5,2.25,13.5,171.0,42.02,31.85
2016,10,5,7,30,623.0,60.0,2.5,14.0,221.0,47.41,36.82
2016,10,5,7,45,677.5,63.5,2.75,15.0,273.0,49.52,38.62
2016,10,5,8,0,732.0,67.0,3.0,16.0,325.0,56.31,44.43
2016,10,5,8,15,764.5,71.0,3.1,16.5,374.0,58.89,46.52
2016,10,5,8,30,797.0,75.0,3.2,17.0,423.0,61.45,48.54
2016,10,5,8,45,824.5,76.5,3.3,18.0,469.0,62.08,48.74
2016,10,5,9,0,852.0,78.0,3.4,19.0,515.0,62.77,49.0
2016,10,5,9,15,868.5,80.0,3.4,19.5,555.0,72.2,56.87
2016,10,5,9,30,885.0,82.0,3.4,20.0,595.0,73.71,57.89
2016,10,5,9,45,900.5,82.5,3.4,20.5,630.0,118.82,65.56
2016,10,5,10,0,916.0,83.0,3.4,21.0,665.0,176.55,98.93
2016,10,5,10,15,924.0,84.0,3.4,21.0,692.0,234.39,143.67
2016,10,5,10,30,932.0,85.0,3.4,21.0,719.0,292.29,193.4
2016,10,5,10,45,940.0,84.5,3.4,21.5,739.0,348.85,243.34
2016,10,5,11,0,948.0,84.0,3.4,22.0,759.0,404.93,292.72
2016,10,5,11,15,951.0,84.5,3.4,22.0,770.5,459.08,340.39
2016,10,5,11,30,954.0,85.0,3.4,22.0,782.0,511.8,385.8
2016,10,5,11,45,956.0,84.5,3.45,22.5,785.5,561.49,427.05
2016,10,5,12,0,958.0,84.0,3.5,23.0,789.0,609.17,465.56
2016,10,5,12,15,956.5,84.0,3.55,23.0,784.0,653.02,501.15
2016,10,5,12,30,955.0,84.0,3.6,23.0,779.0,694.19,534.03
2016,10,5,12,45,945.0,87.0,3.65,23.0,764.0,729.76,562.15
2016,10,5,13,0,935.0,90.0,3.7,23.0,749.0,761.9,587.22
2016,10,5,13,15,928.5,89.0,3.7,23.0,727.5,789.03,606.93
2016,10,5,13,30,922.0,88.0,3.7,23.0,706.0,812.63,624.25
2016,10,5,13,45,912.0,87.0,3.75,23.0,677.0,829.89,637.45
2016,10,5,14,0,902.0,86.0,3.8,23.0,648.0,843.41,648.22
2016,10,5,14,15,889.0,84.0,3.8,23.0,612.0,849.56,653.75
2016,10,5,14,30,876.0,82.0,3.8,23.0,576.0,851.92,656.81
2016,10,5,14,45,856.0,80.5,3.8,23.0,534.0,853.86,659.76
2016,10,5,15,0,836.0,79.0,3.8,23.0,492.0,843.68,654.22
2016,10,5,15,15,810.5,76.0,3.8,22.5,446.0,823.24,642.67
2016,10,5,15,30,785.0,73.0,3.8,22.0,400.0,799.38,628.46
2016,10,5,15,45,746.0,69.5,3.8,21.5,349.5,760.07,602.46
2016,10,5,16,0,707.0,66.0,3.8,21.0,299.0,718.04,573.52
2016,10,5,16,15,653.5,60.5,3.6,20.5,248.0,665.84,534.76
2016,10,5,16,30,600.0,55.0,3.4,20.0,197.0,606.79,488.73
2016,10,5,16,45,513.0,47.5,3.2,19.5,147.5,517.57,416.71
2016,10,5,17,0,426.0,40.0,3.0,19.0,98.0,429.92,341.49
2016,10,5,17,15,279.0,27.5,2.8,18.0,59.0,293.4,202.81
2016,10,5,17,30,132.0,15.0,2.6,17.0,20.0,108.39,0.0
2016,10,5,17,45,66.0,7.5,2.4,16.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,15,108.0,10.5,1.4,11.5,16.5,8.96,0.0
2016,10,6,6,30,216.0,21.0,1.6,12.0,33.0,17.45,0.0
2016,10,6,6,45,347.5,31.5,1.8,13.0,75.5,25.84,16.11
2016,10,6,7,0,479.0,42.0,2.0,14.0,118.0,34.18,24.36
2016,10,6,7,15,552.5,49.0,2.15,14.5,167.5,39.27,29.26
2016,10,6,7,30,626.0,56.0,2.3,15.0,217.0,44.35,33.94
2016,10,6,7,45,676.5,60.5,2.45,15.5,267.5,51.5,40.29
2016,10,6,8,0,727.0,65.0,2.6,16.0,318.0,54.72,43.03
2016,10,6,8,15,758.5,68.5,2.6,16.5,366.0,56.95,44.82
2016,10,6,8,30,790.0,72.0,2.6,17.0,414.0,59.17,46.56
2016,10,6,8,45,814.5,74.0,2.6,18.0,459.0,60.19,47.12
2016,10,6,9,0,839.0,76.0,2.6,19.0,504.0,61.24,47.69
2016,10,6,9,15,855.0,78.0,2.6,19.5,543.0,70.68,55.57
2016,10,6,9,30,871.0,80.0,2.6,20.0,582.0,72.19,56.6
2016,10,6,9,45,889.0,79.0,2.65,21.0,617.0,114.06,62.55
2016,10,6,10,0,907.0,78.0,2.7,22.0,652.0,170.2,93.98
2016,10,6,10,15,915.0,79.0,2.7,22.5,678.0,227.34,137.44
2016,10,6,10,30,923.0,80.0,2.7,23.0,704.0,284.54,185.73
2016,10,6,10,45,927.5,81.0,2.75,23.5,723.0,340.54,234.78
2016,10,6,11,0,932.0,82.0,2.8,24.0,742.0,395.76,283.04
2016,10,6,11,15,935.0,82.5,2.75,24.5,753.0,448.95,328.66
2016,10,6,11,30,938.0,83.0,2.7,25.0,764.0,500.74,371.84
2016,10,6,11,45,939.0,83.0,2.7,25.5,767.0,549.46,411.52
2016,10,6,12,0,940.0,83.0,2.7,26.0,770.0,596.14,448.44
2016,10,6,12,15,938.5,83.0,2.7,26.0,765.0,639.1,482.53
2016,10,6,12,30,937.0,83.0,2.7,26.0,760.0,679.42,513.94
2016,10,6,12,45,934.5,82.0,2.7,26.0,747.0,715.31,541.6
2016,10,6,13,0,932.0,81.0,2.7,26.0,734.0,748.13,566.36
2016,10,6,13,15,926.5,80.0,2.7,26.0,713.0,775.57,585.79
2016,10,6,13,30,921.0,79.0,2.7,26.0,692.0,799.55,602.91
2016,10,6,13,45,911.5,78.0,2.7,26.0,663.5,816.87,615.56
2016,10,6,14,0,902.0,77.0,2.7,26.0,635.0,830.47,625.85
2016,10,6,14,15,890.0,75.5,2.7,26.0,600.5,837.72,631.96
2016,10,6,14,30,878.0,74.0,2.7,26.0,566.0,841.24,635.72
2016,10,6,14,45,860.5,72.5,2.7,26.0,525.0,836.41,633.91
2016,10,6,15,0,843.0,71.0,2.7,26.0,484.0,828.01,629.77
2016,10,6,15,15,819.5,68.0,2.65,25.5,438.5,817.94,625.39
2016,10,6,15,30,796.0,65.0,2.6,25.0,393.0,795.79,612.39
2016,10,6,15,45,762.0,61.5,2.6,25.0,343.5,760.84,589.11
2016,10,6,16,0,728.0,58.0,2.6,25.0,294.0,723.23,563.12
2016,10,6,16,15,678.0,53.5,2.25,24.0,244.0,668.58,523.63
2016,10,6,16,30,628.0,49.0,1.9,23.0,194.0,612.36,480.81
2016,10,6,16,45,544.5,42.0,1.6,22.0,145.0,533.38,418.42
2016,10,6,17,0,461.0,35.0,1.3,21.0,96.0,449.63,347.51
2016,10,6,17,15,230.5,26.5,1.25,20.0,57.0,251.45,160.52
2016,10,6,17,30,0.0,18.0,1.2,19.0,18.0,15.36,0.0
2016,10,6,17,45,0.0,9.0,1.2,18.0,9.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,6,15,83.0,9.5,0.8,14.5,14.0,8.11,0.0
2016,10,7,6,30,166.0,19.0,0.8,15.0,28.0,15.63,0.0
2016,10,7,6,45,264.0,32.5,0.85,15.5,65.5,26.56,16.38
2016,10,7,7,0,362.0,46.0,0.9,16.0,103.0,37.19,26.74
2016,10,7,7,15,417.0,58.0,1.0,16.5,146.0,46.03,34.94
2016,10,7,7,30,472.0,70.0,1.1,17.0,189.0,54.58,42.66
2016,10,7,7,45,514.0,78.0,1.2,17.5,233.0,59.55,47.03
2016,10,7,8,0,556.0,86.0,1.3,18.0,277.0,64.4,51.15
2016,10,7,8,15,467.5,119.5,1.5,19.0,296.0,84.49,68.27
2016,10,7,8,30,379.0,153.0,1.7,20.0,315.0,104.07,84.59
2016,10,7,8,45,606.5,113.5,1.9,21.0,405.5,79.64,63.18
2016,10,7,9,0,834.0,74.0,2.1,22.0,496.0,59.83,45.89
2016,10,7,9,15,850.0,76.0,2.2,22.5,535.0,69.28,53.71
2016,10,7,9,30,866.0,78.0,2.3,23.0,574.0,70.81,54.75
2016,10,7,9,45,863.0,85.5,2.45,24.0,603.5,115.12,64.02
2016,10,7,10,0,860.0,93.0,2.6,25.0,633.0,173.17,97.29
2016,10,7,10,15,869.0,94.0,2.55,25.5,659.0,228.09,138.18
2016,10,7,10,30,878.0,95.0,2.5,26.0,685.0,283.21,183.85
2016,10,7,10,45,882.0,97.0,2.5,26.5,703.5,337.61,230.64
2016,10,7,11,0,886.0,99.0,2.5,27.0,722.0,391.28,276.69
2016,10,7,11,15,889.5,99.5,2.4,27.5,733.0,442.61,319.88
2016,10,7,11,30,893.0,100.0,2.3,28.0,744.0,492.67,360.77
2016,10,7,11,45,892.0,100.5,2.25,28.5,746.5,539.02,397.78
2016,10,7,12,0,891.0,101.0,2.2,29.0,749.0,583.26,432.01
2016,10,7,12,15,889.5,101.0,2.15,29.0,743.5,624.49,463.94
2016,10,7,12,30,888.0,101.0,2.1,29.0,738.0,663.23,493.29
2016,10,7,12,45,862.0,110.5,2.05,29.5,719.5,696.36,516.62
2016,10,7,13,0,836.0,120.0,2.0,30.0,701.0,722.3,534.46
2016,10,7,13,15,828.5,118.5,1.95,30.0,680.5,746.53,552.22
2016,10,7,13,30,821.0,117.0,1.9,30.0,660.0,767.4,566.64
2016,10,7,13,45,703.0,148.0,1.85,30.0,599.0,735.88,545.29
2016,10,7,14,0,585.0,179.0,1.8,30.0,538.0,692.19,514.85
2016,10,7,14,15,536.0,183.5,1.75,29.5,498.0,665.54,498.39
2016,10,7,14,30,487.0,188.0,1.7,29.0,458.0,642.29,483.66
2016,10,7,14,45,464.5,177.5,1.7,29.0,419.5,621.95,470.88
2016,10,7,15,0,442.0,167.0,1.7,29.0,381.0,598.93,456.01
2016,10,7,15,15,404.0,155.5,1.55,28.5,337.0,559.01,428.67
2016,10,7,15,30,366.0,144.0,1.4,28.0,293.0,517.02,399.38
2016,10,7,15,45,335.0,131.5,1.25,27.5,254.5,459.45,358.47
2016,10,7,16,0,304.0,119.0,1.1,27.0,216.0,420.52,329.95
2016,10,7,16,15,273.0,101.5,1.05,26.0,177.0,373.96,295.6
2016,10,7,16,30,242.0,84.0,1.0,25.0,138.0,327.05,259.36
2016,10,7,16,45,194.0,65.0,1.0,24.0,101.5,264.04,208.57
2016,10,7,17,0,146.0,46.0,1.0,23.0,65.0,201.78,155.51
2016,10,7,17,15,73.0,28.0,1.0,22.5,37.5,117.17,65.21
2016,10,7,17,30,0.0,10.0,1.0,22.0,10.0,8.54,0.0
2016,10,7,17,45,0.0,5.0,1.05,21.5,5.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,15,63.5,10.0,1.0,17.5,13.0,8.54,0.0
2016,10,8,6,30,127.0,20.0,0.9,18.0,26.0,15.57,0.0
2016,10,8,6,45,255.0,33.5,0.85,18.5,65.5,26.01,15.49
2016,10,8,7,0,383.0,47.0,0.8,19.0,105.0,38.28,27.27
2016,10,8,7,15,463.5,56.0,0.85,19.5,153.0,44.73,33.33
2016,10,8,7,30,544.0,65.0,0.9,20.0,201.0,51.13,39.11
2016,10,8,7,45,597.5,71.0,1.0,20.5,250.0,54.86,42.38
2016,10,8,8,0,651.0,77.0,1.1,21.0,299.0,58.6,45.51
2016,10,8,8,15,687.0,82.0,1.15,22.0,347.0,61.38,47.63
2016,10,8,8,30,723.0,87.0,1.2,23.0,395.0,64.14,49.66
2016,10,8,8,45,749.0,90.5,1.3,24.0,439.0,71.8,55.8
2016,10,8,9,0,775.0,94.0,1.4,25.0,483.0,73.51,56.85
2016,10,8,9,15,794.0,96.5,1.4,26.0,522.0,74.4,57.19
2016,10,8,9,30,813.0,99.0,1.4,27.0,561.0,75.32,57.57
2016,10,8,9,45,861.5,87.5,1.45,28.0,602.5,114.67,63.25
2016,10,8,10,0,910.0,76.0,1.5,29.0,644.0,165.59,87.82
2016,10,8,10,15,918.0,77.5,1.45,29.5,670.5,223.11,129.65
2016,10,8,10,30,926.0,79.0,1.4,30.0,697.0,280.7,176.26
2016,10,8,10,45,931.0,80.0,1.35,30.5,716.0,336.87,223.33
2016,10,8,11,0,936.0,81.0,1.3,31.0,735.0,392.3,269.52
2016,10,8,11,15,939.0,81.5,1.2,31.0,746.0,445.55,313.46
2016,10,8,11,30,942.0,82.0,1.1,31.0,757.0,497.37,354.96
2016,10,8,11,45,942.0,82.5,1.05,31.5,760.0,546.07,392.33
2016,10,8,12,0,942.0,83.0,1.0,32.0,763.0,592.64,426.78
2016,10,8,12,15,941.0,82.5,0.95,32.0,757.5,635.38,458.32
2016,10,8,12,30,940.0,82.0,0.9,32.0,752.0,675.49,487.15
2016,10,8,12,45,935.5,82.0,0.85,32.5,738.5,710.99,511.09
2016,10,8,13,0,931.0,82.0,0.8,33.0,725.0,743.33,532.28
2016,10,8,13,15,925.0,81.0,0.8,33.0,704.0,770.29,549.86
2016,10,8,13,30,919.0,80.0,0.8,33.0,683.0,793.76,565.28
2016,10,8,13,45,909.0,79.0,0.8,33.0,654.0,810.58,576.58
2016,10,8,14,0,899.0,78.0,0.8,33.0,625.0,823.68,585.71
2016,10,8,14,15,886.5,76.5,0.85,32.5,590.0,830.44,592.98
2016,10,8,14,30,874.0,75.0,0.9,32.0,555.0,833.47,598.12
2016,10,8,14,45,855.5,73.0,1.0,32.0,514.0,827.17,596.95
2016,10,8,15,0,837.0,71.0,1.1,32.0,473.0,825.91,599.11
2016,10,8,15,15,813.0,68.0,1.1,31.5,427.0,806.72,589.34
2016,10,8,15,30,789.0,65.0,1.1,31.0,381.0,784.2,577.29
2016,10,8,15,45,753.0,61.5,1.15,30.5,332.0,747.72,555.95
2016,10,8,16,0,717.0,58.0,1.2,30.0,283.0,708.61,531.8
2016,10,8,16,15,665.0,53.0,1.15,28.5,233.0,652.03,494.89
2016,10,8,16,30,613.0,48.0,1.1,27.0,183.0,593.97,454.32
2016,10,8,16,45,526.5,40.5,1.05,26.0,135.0,513.19,393.01
2016,10,8,17,0,440.0,33.0,1.0,25.0,87.0,427.64,321.52
2016,10,8,17,15,286.0,21.5,1.05,24.0,50.0,279.53,138.22
2016,10,8,17,30,132.0,10.0,1.1,23.0,13.0,102.66,0.0
2016,10,8,17,45,66.0,5.0,1.15,22.5,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,15,110.0,8.5,1.25,16.5,14.0,7.26,0.0
2016,10,9,6,30,220.0,17.0,1.2,17.0,28.0,14.05,0.0
2016,10,9,6,45,349.5,28.0,1.15,17.5,69.0,23.01,12.92
2016,10,9,7,0,479.0,39.0,1.1,18.0,110.0,31.86,21.82
2016,10,9,7,15,554.0,46.0,1.15,18.5,159.0,37.04,26.76
2016,10,9,7,30,629.0,53.0,1.2,19.0,208.0,42.21,31.48
2016,10,9,7,45,676.0,58.0,1.3,20.0,257.5,49.62,37.9
2016,10,9,8,0,723.0,63.0,1.4,21.0,307.0,53.27,40.91
2016,10,9,8,15,755.5,67.0,1.3,22.0,355.0,55.95,42.97
2016,10,9,8,30,788.0,71.0,1.2,23.0,403.0,58.61,44.95
2016,10,9,8,45,810.0,74.0,1.1,24.5,447.0,60.35,46.01
2016,10,9,9,0,832.0,77.0,1.0,26.0,491.0,62.08,47.03
2016,10,9,9,15,848.5,79.0,1.0,26.5,530.0,63.01,47.57
2016,10,9,9,30,865.0,81.0,1.0,27.0,569.0,72.77,55.47
2016,10,9,9,45,878.0,82.5,1.05,28.0,602.5,110.61,60.32
2016,10,9,10,0,891.0,84.0,1.1,29.0,636.0,167.17,89.92
2016,10,9,10,15,899.0,85.0,1.15,29.5,662.0,223.38,130.38
2016,10,9,10,30,907.0,86.0,1.2,30.0,688.0,279.63,175.73
2016,10,9,10,45,910.5,87.5,1.25,30.5,706.0,334.81,222.0
2016,10,9,11,0,914.0,89.0,1.3,31.0,724.0,389.13,267.47
2016,10,9,11,15,917.0,89.5,1.35,31.0,734.5,441.36,311.13
2016,10,9,11,30,920.0,90.0,1.4,31.0,745.0,492.2,352.73
2016,10,9,11,45,918.0,91.0,1.5,31.5,747.0,539.42,390.14
2016,10,9,12,0,916.0,92.0,1.6,32.0,749.0,584.41,424.86
2016,10,9,12,15,914.0,92.0,1.7,32.0,743.5,626.07,457.25
2016,10,9,12,30,912.0,92.0,1.8,32.0,738.0,665.12,487.18
2016,10,9,12,45,900.5,94.5,1.9,32.0,722.5,697.57,512.01
2016,10,9,13,0,889.0,97.0,2.0,32.0,707.0,726.59,534.16
2016,10,9,13,15,882.0,96.0,2.05,31.5,685.5,751.86,553.72
2016,10,9,13,30,875.0,95.0,2.1,31.0,664.0,773.75,570.47
2016,10,9,13,45,863.0,94.0,2.2,31.0,635.0,788.31,581.68
2016,10,9,14,0,851.0,93.0,2.3,31.0,606.0,806.76,595.73
2016,10,9,14,15,836.5,91.0,2.4,30.5,571.0,811.34,601.78
2016,10,9,14,30,822.0,89.0,2.5,30.0,536.0,812.17,605.55
2016,10,9,14,45,802.0,86.0,2.6,29.5,495.5,803.49,602.96
2016,10,9,15,0,782.0,83.0,2.7,29.0,455.0,791.16,597.91
2016,10,9,15,15,754.5,79.5,2.75,28.5,409.5,768.37,585.13
2016,10,9,15,30,727.0,76.0,2.8,28.0,364.0,742.31,569.75
2016,10,9,15,45,689.0,71.5,2.85,27.5,316.0,708.9,548.5
2016,10,9,16,0,651.0,67.0,2.9,27.0,268.0,668.25,520.96
2016,10,9,16,15,594.0,60.5,2.8,26.0,219.0,607.33,477.27
2016,10,9,16,30,537.0,54.0,2.7,25.0,170.0,545.61,430.47
