Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,16,45,446.5,45.0,2.65,24.5,123.5,454.12,357.27
2016,10,9,17,0,356.0,36.0,2.6,24.0,77.0,364.83,279.03
2016,10,9,17,15,178.0,18.0,2.55,23.0,38.5,191.28,73.32
2016,10,9,17,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,12.0,1.3,13.5,12.0,10.24,0.0
2016,10,10,6,30,0.0,24.0,1.5,14.0,24.0,18.59,0.0
2016,10,10,6,45,186.0,35.0,1.7,14.5,62.5,26.97,16.04
2016,10,10,7,0,372.0,46.0,1.9,15.0,101.0,37.59,27.01
2016,10,10,7,15,452.0,56.0,1.9,15.0,148.0,44.9,34.05
2016,10,10,7,30,532.0,66.0,1.9,15.0,195.0,52.1,40.76
2016,10,10,7,45,588.0,72.0,1.95,15.5,244.0,55.79,44.08
2016,10,10,8,0,644.0,78.0,2.0,16.0,293.0,59.51,47.28
2016,10,10,8,15,680.5,82.5,1.95,16.5,340.0,61.9,49.21
2016,10,10,8,30,717.0,87.0,1.9,17.0,387.0,64.29,51.08
2016,10,10,8,45,748.5,89.0,1.9,18.0,431.5,70.9,56.48
2016,10,10,9,0,780.0,91.0,1.9,19.0,476.0,71.62,56.7
2016,10,10,9,15,798.5,93.5,1.95,19.5,515.0,72.58,57.26
2016,10,10,9,30,817.0,96.0,2.0,20.0,554.0,73.57,57.84
2016,10,10,9,45,841.0,94.0,2.05,21.0,589.0,106.31,60.4
2016,10,10,10,0,865.0,92.0,2.1,22.0,624.0,167.91,94.72
2016,10,10,10,15,874.0,93.5,2.15,22.5,650.5,223.28,135.65
2016,10,10,10,30,883.0,95.0,2.2,23.0,677.0,278.86,181.85
2016,10,10,10,45,889.0,96.0,2.25,23.5,695.5,333.2,228.98
2016,10,10,11,0,895.0,97.0,2.3,24.0,714.0,386.94,275.65
2016,10,10,11,15,898.5,97.5,2.35,24.0,725.0,438.51,320.51
2016,10,10,11,30,902.0,98.0,2.4,24.0,736.0,488.77,363.39
2016,10,10,11,45,902.0,98.0,2.5,24.5,738.5,535.38,401.9
2016,10,10,12,0,902.0,98.0,2.6,25.0,741.0,579.93,437.78
2016,10,10,12,15,900.5,98.0,2.65,25.0,736.0,621.37,471.17
2016,10,10,12,30,899.0,98.0,2.7,25.0,731.0,660.28,502.01
2016,10,10,12,45,886.5,101.0,2.8,25.0,715.5,692.14,527.39
2016,10,10,13,0,874.0,104.0,2.9,25.0,700.0,720.57,549.94
2016,10,10,13,15,867.0,103.0,2.95,25.0,678.5,751.31,573.43
2016,10,10,13,30,860.0,102.0,3.0,25.0,657.0,773.66,589.94
2016,10,10,13,45,845.0,102.0,3.1,25.0,628.0,787.42,600.87
2016,10,10,14,0,830.0,102.0,3.2,25.0,599.0,797.36,609.35
2016,10,10,14,15,815.0,99.5,3.25,24.5,564.0,800.74,614.34
2016,10,10,14,30,800.0,97.0,3.3,24.0,529.0,800.38,616.89
2016,10,10,14,45,773.0,96.0,3.4,23.5,487.0,787.96,611.24
2016,10,10,15,0,746.0,95.0,3.5,23.0,445.0,777.1,606.74
2016,10,10,15,15,717.0,90.5,3.5,22.5,400.0,752.46,591.64
2016,10,10,15,30,688.0,86.0,3.5,22.0,355.0,724.73,573.98
2016,10,10,15,45,640.0,82.0,3.5,21.5,306.5,678.81,542.13
2016,10,10,16,0,592.0,78.0,3.5,21.0,258.0,630.61,507.38
2016,10,10,16,15,530.5,70.0,3.45,20.0,209.5,564.69,458.01
2016,10,10,16,30,469.0,62.0,3.4,19.0,161.0,497.84,405.23
2016,10,10,16,45,371.5,50.5,3.35,18.5,115.5,398.91,323.23
2016,10,10,17,0,274.0,39.0,3.3,18.0,70.0,305.42,237.91
2016,10,10,17,15,137.0,19.5,3.15,17.0,35.0,156.51,35.27
2016,10,10,17,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,3.5,1.0,13.0,3.5,2.99,0.0
2016,10,11,6,30,0.0,7.0,1.2,13.0,7.0,5.97,0.0
2016,10,11,6,45,0.0,20.5,1.45,13.5,20.5,16.92,7.81
2016,10,11,7,0,0.0,34.0,1.7,14.0,34.0,28.06,18.81
2016,10,11,7,15,0.0,50.0,1.75,14.5,50.0,40.73,30.43
2016,10,11,7,30,0.0,66.0,1.8,15.0,66.0,53.28,41.79
2016,10,11,7,45,0.0,83.5,1.85,15.5,83.5,66.77,53.78
2016,10,11,8,0,0.0,101.0,1.9,16.0,101.0,80.12,65.42
2016,10,11,8,15,6.5,125.0,1.9,16.0,127.5,97.8,80.77
2016,10,11,8,30,13.0,149.0,1.9,16.0,154.0,115.17,95.65
2016,10,11,8,45,17.5,166.5,1.95,16.5,174.5,128.05,106.28
2016,10,11,9,0,22.0,184.0,2.0,17.0,195.0,140.77,116.65
2016,10,11,9,15,44.5,211.0,2.0,17.5,235.5,150.81,124.61
2016,10,11,9,30,67.0,238.0,2.0,18.0,276.0,167.04,137.71
2016,10,11,9,45,87.5,258.0,2.05,18.5,310.5,185.46,143.73
2016,10,11,10,0,108.0,278.0,2.1,19.0,345.0,210.24,160.49
2016,10,11,10,15,279.5,263.5,2.1,19.0,444.5,230.44,168.43
2016,10,11,10,30,451.0,249.0,2.1,19.0,544.0,278.79,200.67
2016,10,11,10,45,673.5,171.0,2.1,19.5,626.0,318.91,227.61
2016,10,11,11,0,896.0,93.0,2.1,20.0,708.0,382.13,275.81
2016,10,11,11,15,899.5,93.5,2.05,20.0,718.5,433.57,320.99
2016,10,11,11,30,903.0,94.0,2.0,20.0,729.0,483.72,364.06
2016,10,11,11,45,904.0,94.0,2.0,20.5,732.0,530.69,402.99
2016,10,11,12,0,905.0,94.0,2.0,21.0,735.0,575.69,439.21
2016,10,11,12,15,904.0,94.0,2.0,21.0,730.0,617.37,472.81
2016,10,11,12,30,903.0,94.0,2.0,21.0,725.0,656.56,503.81
2016,10,11,12,45,669.0,180.0,2.0,21.5,643.0,628.1,481.69
2016,10,11,13,0,435.0,266.0,2.0,22.0,561.0,570.96,437.97
2016,10,11,13,15,408.5,264.0,2.05,21.5,534.0,559.77,432.51
2016,10,11,13,30,382.0,262.0,2.1,21.0,507.0,556.27,431.91
2016,10,11,13,45,417.5,239.5,2.15,21.0,496.5,591.17,459.57
2016,10,11,14,0,453.0,217.0,2.2,21.0,486.0,612.34,477.26
2016,10,11,14,15,612.5,160.5,2.3,20.5,501.5,703.61,549.57
2016,10,11,14,30,772.0,104.0,2.4,20.0,517.0,782.27,609.18
2016,10,11,14,45,653.0,120.5,2.55,20.0,451.0,718.17,564.77
2016,10,11,15,0,534.0,137.0,2.7,20.0,385.0,635.93,506.61
2016,10,11,15,15,553.5,117.5,2.75,19.5,352.0,642.98,515.12
2016,10,11,15,30,573.0,98.0,2.8,19.0,319.0,639.53,514.8
2016,10,11,15,45,519.5,95.0,2.9,19.0,275.0,590.34,478.66
2016,10,11,16,0,466.0,92.0,3.0,19.0,231.0,534.49,436.31
2016,10,11,16,15,415.0,80.0,3.0,18.5,186.5,475.73,390.44
2016,10,11,16,30,364.0,68.0,3.0,18.0,142.0,417.06,342.07
2016,10,11,16,45,286.0,53.0,3.0,17.5,101.5,333.74,271.07
2016,10,11,17,0,208.0,38.0,3.0,17.0,61.0,253.78,195.69
2016,10,11,17,15,104.0,19.0,2.95,16.5,30.5,129.58,0.0
2016,10,11,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,15,57.5,8.0,1.15,11.5,10.0,0.0,0.0
2016,10,12,6,30,115.0,16.0,1.3,12.0,20.0,13.66,0.0
2016,10,12,6,45,245.0,30.0,1.5,13.0,58.0,24.78,13.68
2016,10,12,7,0,375.0,44.0,1.7,14.0,96.0,36.07,25.69
2016,10,12,7,15,458.0,53.5,1.65,14.0,143.0,43.03,32.48
2016,10,12,7,30,541.0,63.0,1.6,14.0,190.0,49.92,38.96
2016,10,12,7,45,270.5,85.5,1.6,14.5,149.0,61.85,49.64
2016,10,12,8,0,0.0,108.0,1.6,15.0,108.0,84.81,69.81
2016,10,12,8,15,3.0,124.5,1.55,15.5,126.0,97.31,80.48
2016,10,12,8,30,6.0,141.0,1.5,16.0,144.0,109.68,90.87
2016,10,12,8,45,35.0,172.0,1.5,16.5,189.0,125.79,104.3
2016,10,12,9,0,64.0,203.0,1.5,17.0,234.0,145.11,120.26
2016,10,12,9,15,64.5,219.5,1.55,17.5,253.0,155.59,128.55
2016,10,12,9,30,65.0,236.0,1.6,18.0,272.0,165.78,136.54
2016,10,12,9,45,259.5,230.0,1.7,18.5,386.0,162.18,121.11
2016,10,12,10,0,454.0,224.0,1.8,19.0,500.0,195.29,134.66
2016,10,12,10,15,662.5,162.0,1.9,19.0,583.5,221.53,144.96
2016,10,12,10,30,871.0,100.0,2.0,19.0,667.0,270.53,178.19
2016,10,12,10,45,875.0,102.0,2.15,19.5,685.0,329.83,229.87
2016,10,12,11,0,879.0,104.0,2.3,20.0,703.0,382.94,276.82
2016,10,12,11,15,882.0,104.5,2.4,20.0,713.0,433.52,321.68
2016,10,12,11,30,885.0,105.0,2.5,20.0,723.0,482.77,364.6
2016,10,12,11,45,596.0,210.5,2.7,20.0,627.5,476.52,365.71
2016,10,12,12,0,307.0,316.0,2.9,20.0,532.0,437.48,338.64
2016,10,12,12,15,597.0,209.0,2.9,20.0,624.5,543.89,422.44
2016,10,12,12,30,887.0,102.0,2.9,20.0,717.0,651.75,506.77
2016,10,12,12,45,644.0,187.5,2.9,20.5,630.0,616.72,478.98
2016,10,12,13,0,401.0,273.0,2.9,21.0,543.0,542.4,421.75
2016,10,12,13,15,446.5,248.5,2.85,21.0,540.0,583.16,454.22
2016,10,12,13,30,492.0,224.0,2.8,21.0,537.0,613.34,478.36
2016,10,12,13,45,460.0,223.0,2.8,21.0,505.5,606.39,473.98
2016,10,12,14,0,428.0,222.0,2.8,21.0,474.0,596.09,467.26
2016,10,12,14,15,622.5,154.5,2.9,20.5,496.5,703.5,553.08
2016,10,12,14,30,817.0,87.0,3.0,20.0,519.0,797.38,623.9
2016,10,12,14,45,620.0,123.0,3.2,20.0,436.5,691.1,548.2
2016,10,12,15,0,423.0,159.0,3.4,20.0,354.0,566.46,454.74
2016,10,12,15,15,450.5,136.5,3.35,19.5,325.0,569.15,460.49
2016,10,12,15,30,478.0,114.0,3.3,19.0,296.0,568.68,462.97
2016,10,12,15,45,562.5,88.0,3.25,18.5,274.0,616.35,501.14
2016,10,12,16,0,647.0,62.0,3.2,18.0,252.0,651.02,528.02
2016,10,12,16,15,587.5,56.0,2.8,17.5,203.5,589.41,478.86
2016,10,12,16,30,528.0,50.0,2.4,17.0,155.0,527.19,427.39
2016,10,12,16,45,432.5,40.5,2.05,16.5,110.0,432.56,347.79
2016,10,12,17,0,337.0,31.0,1.7,16.0,65.0,341.1,258.79
2016,10,12,17,15,168.5,15.5,1.55,15.5,32.5,172.1,0.0
2016,10,12,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,1.15,12.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,1.2,12.0,16.0,13.66,0.0
2016,10,13,6,45,109.0,30.5,1.25,12.5,45.5,23.81,12.5
2016,10,13,7,0,218.0,45.0,1.3,13.0,75.0,34.32,24.22
2016,10,13,7,15,256.5,62.5,1.5,13.0,111.5,46.9,36.01
2016,10,13,7,30,295.0,80.0,1.7,13.0,148.0,59.07,47.24
2016,10,13,7,45,321.5,96.0,1.95,13.5,186.5,69.69,56.79
2016,10,13,8,0,348.0,112.0,2.2,14.0,225.0,79.93,65.78
2016,10,13,8,15,364.0,127.5,2.25,14.5,261.5,89.35,73.87
2016,10,13,8,30,380.0,143.0,2.3,15.0,298.0,98.42,81.49
2016,10,13,8,45,518.5,126.0,2.35,16.0,362.0,87.76,71.68
2016,10,13,9,0,657.0,109.0,2.4,17.0,426.0,76.48,61.43
2016,10,13,9,15,754.0,92.0,2.4,17.5,484.0,71.22,56.6
2016,10,13,9,30,851.0,75.0,2.4,18.0,542.0,68.63,54.11
2016,10,13,9,45,696.0,133.0,2.4,18.5,529.5,114.09,73.1
2016,10,13,10,0,541.0,191.0,2.4,19.0,517.0,182.59,121.53
2016,10,13,10,15,525.0,206.5,2.4,19.5,534.0,227.78,155.78
2016,10,13,10,30,509.0,222.0,2.4,20.0,551.0,271.37,192.07
2016,10,13,10,45,528.0,221.5,2.4,20.5,571.5,311.64,225.62
2016,10,13,11,0,547.0,221.0,2.4,21.0,592.0,353.23,260.52
2016,10,13,11,15,536.0,229.5,2.45,21.0,597.0,391.27,293.56
2016,10,13,11,30,525.0,238.0,2.5,21.0,602.0,427.58,324.57
2016,10,13,11,45,534.0,232.5,2.6,21.5,604.5,460.46,351.75
2016,10,13,12,0,543.0,227.0,2.7,22.0,607.0,492.63,377.88
2016,10,13,12,15,716.5,158.0,2.8,22.0,655.0,566.03,435.94
2016,10,13,12,30,890.0,89.0,2.9,22.0,703.0,638.85,493.7
2016,10,13,12,45,697.5,161.0,3.0,22.5,636.0,625.12,482.77
2016,10,13,13,0,505.0,233.0,3.1,23.0,569.0,586.09,452.77
2016,10,13,13,15,504.5,225.0,3.15,23.0,552.0,601.1,465.74
2016,10,13,13,30,504.0,217.0,3.2,23.0,535.0,613.86,476.7
2016,10,13,13,45,485.0,213.0,3.25,23.0,508.0,614.14,478.17
2016,10,13,14,0,466.0,209.0,3.3,23.0,481.0,611.48,477.52
2016,10,13,14,15,457.0,197.0,3.3,22.5,450.5,605.75,475.7
2016,10,13,14,30,448.0,185.0,3.3,22.0,420.0,597.38,471.9
2016,10,13,14,45,440.0,170.0,3.3,22.0,386.0,583.96,463.5
2016,10,13,15,0,432.0,155.0,3.3,22.0,352.0,567.97,453.09
2016,10,13,15,15,434.5,137.0,3.3,21.5,318.0,554.79,445.75
2016,10,13,15,30,437.0,119.0,3.3,21.0,284.0,539.0,436.11
2016,10,13,15,45,411.5,105.5,3.3,20.5,244.0,503.11,409.82
2016,10,13,16,0,386.0,92.0,3.3,20.0,204.0,465.64,381.3
2016,10,13,16,15,349.5,77.5,3.05,19.5,164.0,416.7,341.74
2016,10,13,16,30,313.0,63.0,2.8,19.0,124.0,367.35,300.05
2016,10,13,16,45,249.5,47.5,2.55,18.5,87.5,295.84,238.04
2016,10,13,17,0,186.0,32.0,2.3,18.0,51.0,226.83,167.89
2016,10,13,17,15,93.0,16.0,2.05,17.5,25.5,112.14,0.0
2016,10,13,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,3.0,3.65,16.0,3.0,0.0,0.0
2016,10,14,6,30,0.0,6.0,3.8,16.0,6.0,5.12,0.0
2016,10,14,6,45,0.0,19.5,3.95,16.0,19.5,16.1,6.05
2016,10,14,7,0,0.0,33.0,4.1,16.0,33.0,27.15,17.65
2016,10,14,7,15,0.0,49.5,4.2,16.0,49.5,40.16,29.59
2016,10,14,7,30,0.0,66.0,4.3,16.0,66.0,53.04,41.31
2016,10,14,7,45,0.0,83.0,4.45,16.5,83.0,66.15,52.99
2016,10,14,8,0,0.0,100.0,4.6,17.0,100.0,79.13,64.34
2016,10,14,8,15,0.0,117.0,4.75,17.5,117.0,91.99,75.38
2016,10,14,8,30,0.0,134.0,4.9,18.0,134.0,104.7,86.11
2016,10,14,8,45,0.0,87.5,5.05,18.5,87.5,72.11,57.48
2016,10,14,9,0,0.0,41.0,5.2,19.0,41.0,33.91,24.02
2016,10,14,9,15,0.0,51.5,5.25,19.0,51.5,42.66,31.56
2016,10,14,9,30,0.0,62.0,5.3,19.0,62.0,51.42,39.07
2016,10,14,9,45,0.0,47.0,5.35,19.5,47.0,38.95,26.72
2016,10,14,10,0,0.0,32.0,5.4,20.0,32.0,26.5,16.31
2016,10,14,10,15,0.0,68.0,5.35,20.0,68.0,56.49,40.98
2016,10,14,10,30,0.0,104.0,5.3,20.0,104.0,86.24,65.24
2016,10,14,10,45,0.0,79.0,5.3,20.5,79.0,65.72,48.29
2016,10,14,11,0,0.0,54.0,5.3,21.0,54.0,44.85,31.14
2016,10,14,11,15,0.0,45.5,5.2,21.0,45.5,37.78,25.34
2016,10,14,11,30,0.0,37.0,5.1,21.0,37.0,30.71,19.54
2016,10,14,11,45,0.0,33.0,5.1,21.0,33.0,27.39,16.82
2016,10,14,12,0,0.0,29.0,5.1,21.0,29.0,24.06,14.09
2016,10,14,12,15,0.0,22.0,5.05,21.0,22.0,18.24,9.33
2016,10,14,12,30,0.0,15.0,5.0,21.0,15.0,12.43,4.56
2016,10,14,12,45,0.0,41.5,5.0,21.0,41.5,34.44,22.63
2016,10,14,13,0,0.0,68.0,5.0,21.0,68.0,56.53,40.71
2016,10,14,13,15,0.0,62.5,4.9,21.0,62.5,51.92,36.99
2016,10,14,13,30,0.0,57.0,4.8,21.0,57.0,47.32,33.28
2016,10,14,13,45,2.5,121.0,4.7,21.0,122.5,103.79,79.52
2016,10,14,14,0,5.0,185.0,4.6,21.0,188.0,165.31,129.39
2016,10,14,14,15,2.5,106.5,4.45,20.5,108.0,91.54,69.91
2016,10,14,14,30,0.0,28.0,4.3,20.0,28.0,23.15,13.64
2016,10,14,14,45,0.0,30.0,4.15,20.0,30.0,24.79,15.08
2016,10,14,15,0,0.0,32.0,4.0,20.0,32.0,26.43,16.51
2016,10,14,15,15,0.0,18.0,3.8,19.5,18.0,14.84,6.85
2016,10,14,15,30,0.0,4.0,3.6,19.0,4.0,3.29,0.0
2016,10,14,15,45,0.0,3.5,3.4,19.0,3.5,2.88,0.0
2016,10,14,16,0,0.0,3.0,3.2,19.0,3.0,2.46,0.0
2016,10,14,16,15,0.0,2.5,2.9,18.5,2.5,2.05,0.0
2016,10,14,16,30,0.0,2.0,2.6,18.0,2.0,1.64,0.0
2016,10,14,16,45,0.0,1.0,2.3,18.0,1.0,0.82,0.0
2016,10,14,17,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,14,17,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,14,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,6,15,49.0,6.5,1.5,13.5,7.5,0.0,0.0
2016,10,15,6,30,98.0,13.0,1.8,14.0,15.0,11.1,0.0
2016,10,15,6,45,240.5,25.0,2.1,15.0,51.0,20.55,8.73
2016,10,15,7,0,383.0,37.0,2.4,16.0,87.0,30.25,20.24
2016,10,15,7,15,467.0,45.5,2.7,16.5,132.5,36.61,26.41
2016,10,15,7,30,551.0,54.0,3.0,17.0,178.0,42.93,32.25
2016,10,15,7,45,603.0,59.5,3.3,17.5,225.0,46.59,35.58
2016,10,15,8,0,655.0,65.0,3.6,18.0,272.0,50.25,38.77
2016,10,15,8,15,690.0,69.0,3.9,18.5,317.5,57.33,44.85
2016,10,15,8,30,725.0,73.0,4.2,19.0,363.0,59.89,46.9
2016,10,15,8,45,748.5,76.5,4.5,19.5,405.0,61.93,48.45
2016,10,15,9,0,772.0,80.0,4.8,20.0,447.0,63.95,49.96
2016,10,15,9,15,414.5,153.5,4.95,20.0,352.5,101.5,82.1
2016,10,15,9,30,57.0,227.0,5.1,20.0,258.0,160.34,131.83
2016,10,15,9,45,448.5,157.0,5.35,20.5,422.0,117.29,81.66
2016,10,15,10,0,840.0,87.0,5.6,21.0,586.0,145.35,79.79
2016,10,15,10,15,590.0,179.5,5.75,21.0,537.5,218.63,145.93
2016,10,15,10,30,340.0,272.0,5.9,21.0,489.0,269.54,198.01
2016,10,15,10,45,251.5,294.0,6.05,21.5,457.0,286.58,216.02
2016,10,15,11,0,163.0,316.0,6.2,22.0,425.0,296.11,227.05
2016,10,15,11,15,231.0,312.5,6.3,22.0,469.5,334.86,257.41
2016,10,15,11,30,299.0,309.0,6.4,22.0,514.0,381.06,294.26
2016,10,15,11,45,149.5,205.5,6.5,22.0,308.0,245.92,191.48
2016,10,15,12,0,0.0,102.0,6.6,22.0,102.0,84.96,63.39
2016,10,15,12,15,23.0,195.5,6.65,22.0,211.5,180.13,140.06
2016,10,15,12,30,46.0,289.0,6.7,22.0,321.0,279.54,218.93
2016,10,15,12,45,36.5,272.0,6.75,22.0,297.0,263.96,206.76
2016,10,15,13,0,27.0,255.0,6.8,22.0,273.0,237.3,185.89
2016,10,15,13,15,26.5,247.0,6.75,21.5,264.0,232.66,182.89
2016,10,15,13,30,26.0,239.0,6.7,21.0,255.0,227.86,179.74
2016,10,15,13,45,13.0,130.5,6.7,21.0,138.5,120.26,93.23
2016,10,15,14,0,0.0,22.0,6.7,21.0,22.0,18.2,9.39
2016,10,15,14,15,0.0,38.0,6.65,20.5,38.0,31.45,20.46
2016,10,15,14,30,0.0,54.0,6.6,20.0,54.0,44.74,31.6
2016,10,15,14,45,0.0,56.0,6.55,20.0,56.0,46.39,33.05
2016,10,15,15,0,0.0,58.0,6.5,20.0,58.0,48.04,34.52
2016,10,15,15,15,0.0,56.0,6.3,19.5,56.0,46.36,33.29
2016,10,15,15,30,0.0,54.0,6.1,19.0,54.0,44.69,32.03
2016,10,15,15,45,0.0,46.0,5.95,19.0,46.0,38.02,26.46
2016,10,15,16,0,0.0,38.0,5.8,19.0,38.0,31.38,20.84
2016,10,15,16,15,0.0,30.0,5.6,18.5,30.0,24.74,15.2
2016,10,15,16,30,0.0,22.0,5.4,18.0,22.0,18.12,9.5
2016,10,15,16,45,0.0,15.0,5.2,18.0,15.0,12.33,4.44
2016,10,15,17,0,0.0,8.0,5.0,18.0,8.0,6.57,0.0
2016,10,15,17,15,0.0,4.0,4.95,18.0,4.0,3.41,0.0
2016,10,15,17,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,2.5,3.35,17.0,2.5,0.0,0.0
2016,10,16,6,30,0.0,5.0,3.4,17.0,5.0,4.27,0.0
2016,10,16,6,45,0.0,16.5,3.5,17.0,16.5,13.6,3.28
2016,10,16,7,0,0.0,28.0,3.6,17.0,28.0,23.13,14.01
2016,10,16,7,15,0.0,43.5,3.6,17.0,43.5,35.64,25.46
2016,10,16,7,30,0.0,59.0,3.6,17.0,59.0,47.87,36.56
2016,10,16,7,45,0.0,74.5,3.6,17.5,74.5,59.98,47.34
2016,10,16,8,0,0.0,90.0,3.6,18.0,90.0,71.98,57.82
2016,10,16,8,15,0.0,105.5,3.65,18.0,105.5,83.87,68.15
2016,10,16,8,30,0.0,121.0,3.7,18.0,121.0,95.64,78.25
2016,10,16,8,45,0.0,105.0,3.8,18.5,105.0,85.04,68.72
2016,10,16,9,0,0.0,89.0,3.9,19.0,89.0,73.5,58.44
2016,10,16,9,15,0.0,68.0,4.0,19.0,68.0,56.4,43.51
2016,10,16,9,30,0.0,47.0,4.1,19.0,47.0,38.93,28.27
2016,10,16,9,45,0.0,52.5,4.25,19.0,52.5,43.52,30.6
2016,10,16,10,0,0.0,58.0,4.4,19.0,58.0,48.12,34.34
2016,10,16,10,15,0.0,52.5,4.55,19.0,52.5,43.56,30.5
2016,10,16,10,30,0.0,47.0,4.7,19.0,47.0,38.99,26.68
2016,10,16,10,45,0.0,89.5,4.9,19.5,89.5,74.49,55.73
2016,10,16,11,0,0.0,132.0,5.1,20.0,132.0,108.92,83.54
2016,10,16,11,15,0.0,124.0,5.2,20.0,124.0,102.72,78.43
2016,10,16,11,30,0.0,116.0,5.3,20.0,116.0,96.36,73.24
2016,10,16,11,45,0.0,76.0,5.4,20.0,76.0,63.23,46.27
2016,10,16,12,0,0.0,36.0,5.5,20.0,36.0,29.87,18.95
2016,10,16,12,15,0.0,29.0,5.5,20.0,29.0,24.05,14.17
2016,10,16,12,30,0.0,22.0,5.5,20.0,22.0,18.24,9.39
2016,10,16,12,45,0.0,25.0,5.55,20.0,25.0,20.72,11.45
2016,10,16,13,0,0.0,28.0,5.6,20.0,28.0,23.21,13.51
2016,10,16,13,15,0.0,56.0,5.75,20.0,56.0,46.49,32.72
2016,10,16,13,30,0.0,84.0,5.9,20.0,84.0,69.85,51.96
2016,10,16,13,45,0.0,89.0,6.05,20.5,89.0,74.02,55.35
2016,10,16,14,0,0.0,94.0,6.2,21.0,94.0,78.32,58.87
2016,10,16,14,15,21.5,150.0,6.3,20.5,161.5,156.58,123.84
2016,10,16,14,30,43.0,206.0,6.4,20.0,229.0,238.67,191.52
2016,10,16,14,45,21.5,138.0,6.5,20.0,149.5,149.28,118.66
2016,10,16,15,0,0.0,70.0,6.6,20.0,70.0,58.05,42.84
2016,10,16,15,15,351.5,69.0,6.35,19.5,196.0,405.75,339.2
2016,10,16,15,30,703.0,68.0,6.1,19.0,322.0,693.81,569.39
2016,10,16,15,45,663.5,63.0,5.9,19.0,275.5,658.89,540.97
2016,10,16,16,0,624.0,58.0,5.7,19.0,229.0,617.38,507.53
2016,10,16,16,15,559.5,52.0,5.35,18.5,182.0,552.95,454.86
2016,10,16,16,30,495.0,46.0,5.0,18.0,135.0,488.22,399.47
2016,10,16,16,45,381.5,37.0,4.7,17.5,92.5,382.82,307.96
2016,10,16,17,0,268.0,28.0,4.4,17.0,50.0,277.3,185.92
2016,10,16,17,15,134.0,14.0,4.3,16.5,25.0,107.16,0.0
2016,10,16,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,6,15,15.5,6.0,1.15,13.5,6.0,0.0,0.0
2016,10,17,6,30,31.0,12.0,1.2,14.0,12.0,10.24,0.0
2016,10,17,6,45,160.0,27.5,1.3,14.5,45.5,21.32,7.47
2016,10,17,7,0,289.0,43.0,1.4,15.0,79.0,33.18,22.67
2016,10,17,7,15,381.0,53.5,1.5,15.0,123.5,43.28,32.36
2016,10,17,7,30,473.0,64.0,1.6,15.0,168.0,50.96,39.59
2016,10,17,7,45,542.5,69.5,1.75,15.5,216.0,54.28,42.69
2016,10,17,8,0,612.0,75.0,1.9,16.0,264.0,57.72,45.71
2016,10,17,8,15,651.0,80.0,1.9,16.5,309.5,60.55,48.08
2016,10,17,8,30,690.0,85.0,1.9,17.0,355.0,63.37,50.36
2016,10,17,8,45,724.5,86.5,1.9,17.5,398.5,63.66,50.38
2016,10,17,9,0,759.0,88.0,1.9,18.0,442.0,69.97,55.63
2016,10,17,9,15,778.0,91.0,1.9,18.0,480.0,71.38,56.7
2016,10,17,9,30,797.0,94.0,1.9,18.0,518.0,72.81,57.79
2016,10,17,9,45,811.0,95.5,1.9,18.5,550.0,94.29,58.03
2016,10,17,10,0,825.0,97.0,1.9,19.0,582.0,147.49,83.17
2016,10,17,10,15,834.5,98.5,1.9,19.0,606.5,201.1,121.57
2016,10,17,10,30,844.0,100.0,1.9,19.0,631.0,255.08,166.39
2016,10,17,10,45,854.5,99.0,1.9,19.5,650.0,307.48,212.01
2016,10,17,11,0,865.0,98.0,1.9,20.0,669.0,363.27,260.56
2016,10,17,11,15,868.0,98.5,1.95,20.0,679.0,412.63,304.35
2016,10,17,11,30,871.0,99.0,2.0,20.0,689.0,460.67,346.27
2016,10,17,11,45,874.0,98.5,2.1,20.0,691.5,506.34,385.56
2016,10,17,12,0,877.0,98.0,2.2,20.0,694.0,550.26,422.62
2016,10,17,12,15,875.0,97.5,2.3,20.0,688.0,589.42,455.38
2016,10,17,12,30,873.0,97.0,2.4,20.0,682.0,626.06,485.61
2016,10,17,12,45,873.5,94.0,2.55,20.5,669.5,659.18,512.07
2016,10,17,13,0,874.0,91.0,2.7,21.0,657.0,689.54,536.07
2016,10,17,13,15,867.0,89.5,2.75,20.5,635.5,713.28,556.51
2016,10,17,13,30,860.0,88.0,2.8,20.0,614.0,733.67,573.34
2016,10,17,13,45,851.0,86.0,2.85,20.0,586.5,748.64,585.17
2016,10,17,14,0,842.0,84.0,2.9,20.0,559.0,767.04,599.66
2016,10,17,14,15,827.0,82.0,2.95,20.0,524.5,770.76,603.7
2016,10,17,14,30,812.0,80.0,3.0,20.0,490.0,770.8,605.32
2016,10,17,14,45,791.5,77.0,3.05,20.0,450.0,761.56,600.31
2016,10,17,15,0,771.0,74.0,3.1,20.0,410.0,748.78,592.74
2016,10,17,15,15,742.0,71.0,3.05,19.5,365.5,725.65,578.02
2016,10,17,15,30,713.0,68.0,3.0,19.0,321.0,699.39,560.55
2016,10,17,15,45,669.0,63.5,3.0,19.0,274.0,661.7,532.9
2016,10,17,16,0,625.0,59.0,3.0,19.0,227.0,617.32,498.91
2016,10,17,16,15,559.0,52.5,2.65,18.0,180.0,551.19,446.88
2016,10,17,16,30,493.0,46.0,2.3,17.0,133.0,484.78,391.82
2016,10,17,16,45,381.0,36.5,2.0,16.5,90.5,380.35,302.03
2016,10,17,17,0,269.0,27.0,1.7,16.0,48.0,272.93,169.42
2016,10,17,17,15,134.5,13.5,1.6,15.5,24.0,106.6,0.0
2016,10,17,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,15,36.0,5.5,1.15,11.5,6.0,0.0,0.0
2016,10,18,6,30,72.0,11.0,1.2,12.0,12.0,9.39,0.0
2016,10,18,6,45,220.5,24.0,1.3,12.5,46.5,19.88,5.46
2016,10,18,7,0,369.0,37.0,1.4,13.0,81.0,30.5,20.47
2016,10,18,7,15,459.0,45.5,1.7,13.5,126.0,36.85,26.87
2016,10,18,7,30,549.0,54.0,2.0,14.0,171.0,43.19,32.84
2016,10,18,7,45,610.0,58.5,2.35,15.0,219.5,46.1,35.51
2016,10,18,8,0,671.0,63.0,2.7,16.0,268.0,49.12,38.1
2016,10,18,8,15,707.5,67.0,2.85,16.0,314.0,56.15,44.3
2016,10,18,8,30,744.0,71.0,3.0,16.0,360.0,58.81,46.56
2016,10,18,8,45,774.5,72.5,3.2,16.5,403.5,59.49,46.95
2016,10,18,9,0,805.0,74.0,3.4,17.0,447.0,60.26,47.4
2016,10,18,9,15,823.0,76.5,3.45,17.5,485.0,61.62,48.37
2016,10,18,9,30,841.0,79.0,3.5,18.0,523.0,62.99,49.34
2016,10,18,9,45,857.0,79.5,3.55,18.5,555.5,91.33,55.94
2016,10,18,10,0,873.0,80.0,3.6,19.0,588.0,145.55,80.34
2016,10,18,10,15,882.0,81.5,3.6,19.0,613.5,200.55,119.56
2016,10,18,10,30,891.0,83.0,3.6,19.0,639.0,255.71,165.71
2016,10,18,10,45,896.0,84.0,3.6,19.5,657.0,309.37,213.25
2016,10,18,11,0,901.0,85.0,3.6,20.0,675.0,362.29,260.67
2016,10,18,11,15,904.5,85.5,3.55,20.0,685.5,413.3,306.58
2016,10,18,11,30,908.0,86.0,3.5,20.0,696.0,462.97,350.5
2016,10,18,11,45,911.0,85.0,3.5,20.0,698.5,509.53,391.09
2016,10,18,12,0,914.0,84.0,3.5,20.0,701.0,554.21,429.23
2016,10,18,12,15,912.5,83.5,3.5,20.0,695.0,594.79,463.38
2016,10,18,12,30,911.0,83.0,3.5,20.0,689.0,632.77,494.81
2016,10,18,12,45,907.5,82.0,3.5,20.5,675.5,666.25,521.29
2016,10,18,13,0,904.0,81.0,3.5,21.0,662.0,696.69,544.96
2016,10,18,13,15,897.5,80.0,3.5,21.0,641.0,721.89,565.33
2016,10,18,13,30,891.0,79.0,3.5,21.0,620.0,743.71,581.8
2016,10,18,13,45,882.5,77.0,3.55,21.0,592.0,759.49,594.24
2016,10,18,14,0,874.0,75.0,3.6,21.0,564.0,771.69,604.28
2016,10,18,14,15,859.5,73.5,3.55,21.0,529.0,776.19,608.47
2016,10,18,14,30,845.0,72.0,3.5,21.0,494.0,777.08,610.2
2016,10,18,14,45,822.0,70.0,3.5,21.0,453.0,774.8,609.97
2016,10,18,15,0,799.0,68.0,3.5,21.0,412.0,761.36,601.63
2016,10,18,15,15,770.5,65.0,3.35,20.5,367.5,738.74,586.89
2016,10,18,15,30,742.0,62.0,3.2,20.0,323.0,712.97,569.39
2016,10,18,15,45,695.5,58.5,3.1,20.0,275.0,669.03,536.67
2016,10,18,16,0,649.0,55.0,3.0,20.0,227.0,622.71,500.88
2016,10,18,16,15,583.0,49.0,2.6,19.0,179.0,563.27,453.84
2016,10,18,16,30,517.0,43.0,2.2,18.0,131.0,497.62,399.15
2016,10,18,16,45,401.5,33.5,1.85,17.0,88.0,390.81,307.49
2016,10,18,17,0,286.0,24.0,1.5,16.0,45.0,279.0,155.77
2016,10,18,17,15,143.0,12.0,1.5,15.5,22.5,110.82,0.0
2016,10,18,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,6,45,219.5,15.5,1.65,11.5,40.5,12.47,0.37
2016,10,19,7,0,439.0,31.0,1.8,12.0,81.0,25.56,16.21
2016,10,19,7,15,523.5,38.0,1.95,12.5,127.0,33.68,24.14
2016,10,19,7,30,608.0,45.0,2.1,13.0,173.0,39.51,29.69
2016,10,19,7,45,660.5,49.5,2.25,14.0,221.0,42.97,32.86
2016,10,19,8,0,713.0,54.0,2.4,15.0,269.0,46.47,35.91
2016,10,19,8,15,747.0,57.5,2.45,15.5,315.0,49.0,38.06
2016,10,19,8,30,781.0,61.0,2.5,16.0,361.0,51.53,40.15
2016,10,19,8,45,805.5,63.0,2.65,16.5,403.5,52.8,41.09
2016,10,19,9,0,830.0,65.0,2.8,17.0,446.0,61.24,48.28
2016,10,19,9,15,846.5,67.0,2.9,17.5,484.0,63.03,49.61
2016,10,19,9,30,863.0,69.0,3.0,18.0,522.0,64.75,50.87
2016,10,19,9,45,876.0,70.5,3.1,19.0,553.5,84.0,50.64
2016,10,19,10,0,889.0,72.0,3.2,20.0,585.0,139.41,74.85
2016,10,19,10,15,897.5,73.0,3.25,20.5,610.0,194.59,113.43
2016,10,19,10,30,906.0,74.0,3.3,21.0,635.0,249.84,158.99
2016,10,19,10,45,910.5,75.0,3.35,21.5,653.0,303.88,206.53
2016,10,19,11,0,915.0,76.0,3.4,22.0,671.0,357.12,253.98
2016,10,19,11,15,917.5,76.5,3.4,22.0,680.5,408.17,299.76
2016,10,19,11,30,920.0,77.0,3.4,22.0,690.0,457.75,343.5
2016,10,19,11,45,917.5,78.5,3.4,22.5,691.5,504.23,383.11
2016,10,19,12,0,915.0,80.0,3.4,23.0,693.0,548.45,419.79
2016,10,19,12,15,913.0,79.5,3.4,23.0,687.0,588.61,453.29
2016,10,19,12,30,911.0,79.0,3.4,23.0,681.0,626.14,484.08
2016,10,19,12,45,902.5,80.5,3.4,23.5,666.5,658.8,509.62
2016,10,19,13,0,894.0,82.0,3.4,24.0,652.0,688.23,532.21
2016,10,19,13,15,887.5,81.0,3.4,24.0,631.0,713.11,552.25
2016,10,19,13,30,881.0,80.0,3.4,24.0,610.0,734.65,568.44
2016,10,19,13,45,872.5,77.5,3.4,24.0,582.5,749.62,579.95
2016,10,19,14,0,864.0,75.0,3.4,24.0,555.0,761.03,589.08
2016,10,19,14,15,850.0,73.5,3.35,23.5,520.5,765.76,594.52
2016,10,19,14,30,836.0,72.0,3.3,23.0,486.0,774.44,602.97
2016,10,19,14,45,817.5,69.0,3.3,23.0,446.0,766.93,598.91
2016,10,19,15,0,799.0,66.0,3.3,23.0,406.0,755.88,592.36
2016,10,19,15,15,770.5,63.0,2.95,22.5,361.5,733.31,576.73
2016,10,19,15,30,742.0,60.0,2.6,22.0,317.0,707.62,558.33
2016,10,19,15,45,700.5,56.0,2.3,22.0,270.0,667.26,527.54
2016,10,19,16,0,659.0,52.0,2.0,22.0,223.0,624.55,493.81
2016,10,19,16,15,594.0,46.0,1.8,20.5,175.5,558.94,444.27
2016,10,19,16,30,529.0,40.0,1.6,19.0,128.0,500.87,397.14
2016,10,19,16,45,417.0,31.0,1.4,18.0,85.5,397.78,308.42
2016,10,19,17,0,305.0,22.0,1.2,17.0,43.0,287.04,135.19
2016,10,19,17,15,152.5,11.0,1.2,16.5,21.5,116.11,0.0
2016,10,19,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
