Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,45,215.0,15.5,1.2,12.5,39.5,12.5,0.0
2016,10,20,7,0,430.0,31.0,1.2,13.0,79.0,25.6,16.06
2016,10,20,7,15,519.0,38.5,1.35,13.5,126.0,31.39,22.0
2016,10,20,7,30,608.0,46.0,1.5,14.0,173.0,40.47,30.4
2016,10,20,7,45,663.5,51.0,1.65,15.0,221.5,44.34,33.93
2016,10,20,8,0,719.0,56.0,1.8,16.0,270.0,48.23,37.32
2016,10,20,8,15,754.5,60.0,1.75,16.5,317.0,51.12,39.79
2016,10,20,8,30,790.0,64.0,1.7,17.0,364.0,54.0,42.17
2016,10,20,8,45,815.5,66.5,1.7,18.0,407.5,55.6,43.3
2016,10,20,9,0,841.0,69.0,1.7,19.0,451.0,57.21,44.4
2016,10,20,9,15,858.5,71.0,1.8,19.5,489.5,65.93,51.72
2016,10,20,9,30,876.0,73.0,1.9,20.0,528.0,67.65,52.95
2016,10,20,9,45,891.5,73.0,2.05,21.0,561.0,84.25,51.4
2016,10,20,10,0,907.0,73.0,2.2,22.0,594.0,139.71,74.2
2016,10,20,10,15,915.5,74.0,2.25,22.5,619.0,195.87,112.62
2016,10,20,10,30,924.0,75.0,2.3,23.0,644.0,252.08,158.19
2016,10,20,10,45,929.0,76.0,2.35,23.5,662.0,307.2,205.9
2016,10,20,11,0,934.0,77.0,2.4,24.0,680.0,361.53,253.55
2016,10,20,11,15,937.0,77.5,2.45,24.0,690.0,413.7,299.61
2016,10,20,11,30,940.0,78.0,2.5,24.0,700.0,464.42,343.65
2016,10,20,11,45,940.0,78.0,2.65,24.5,702.0,511.63,383.56
2016,10,20,12,0,940.0,78.0,2.8,25.0,704.0,556.68,420.76
2016,10,20,12,15,938.0,78.0,2.85,25.0,698.0,598.27,455.02
2016,10,20,12,30,936.0,78.0,2.9,25.0,692.0,637.19,486.55
2016,10,20,12,45,928.5,79.0,3.0,25.5,677.5,670.84,512.84
2016,10,20,13,0,921.0,80.0,3.1,26.0,663.0,701.23,536.25
2016,10,20,13,15,914.5,79.0,3.05,26.0,641.5,726.85,556.35
2016,10,20,13,30,908.0,78.0,3.0,26.0,620.0,749.03,572.5
2016,10,20,13,45,898.0,76.0,3.0,26.0,591.5,764.02,583.83
2016,10,20,14,0,888.0,74.0,3.0,26.0,563.0,775.31,592.74
2016,10,20,14,15,873.5,72.5,2.9,26.0,527.5,780.03,596.65
2016,10,20,14,30,859.0,71.0,2.8,26.0,492.0,781.1,598.12
2016,10,20,14,45,839.0,68.5,2.7,26.0,451.0,780.69,598.61
2016,10,20,15,0,819.0,66.0,2.6,26.0,410.0,769.21,591.29
2016,10,20,15,15,790.0,63.0,2.25,25.5,365.0,746.34,575.33
2016,10,20,15,30,761.0,60.0,1.9,25.0,320.0,720.26,556.52
2016,10,20,15,45,719.0,55.5,1.55,24.5,272.0,678.87,525.79
2016,10,20,16,0,677.0,51.0,1.2,24.0,224.0,635.09,491.88
2016,10,20,16,15,610.0,45.0,1.15,23.0,176.0,567.92,442.22
2016,10,20,16,30,543.0,39.0,1.1,22.0,128.0,499.85,388.49
2016,10,20,16,45,426.0,30.0,1.1,21.0,84.5,401.77,304.54
2016,10,20,17,0,309.0,21.0,1.1,20.0,41.0,285.13,100.35
2016,10,20,17,15,154.5,10.5,1.1,19.5,20.5,116.53,0.0
2016,10,20,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,45,203.5,15.0,0.6,14.5,37.5,12.1,0.0
2016,10,21,7,0,407.0,30.0,0.6,15.0,75.0,24.73,15.05
2016,10,21,7,15,496.0,38.0,0.65,15.5,120.0,30.93,21.4
2016,10,21,7,30,585.0,46.0,0.7,16.0,165.0,37.11,27.19
2016,10,21,7,45,641.0,51.0,0.8,16.5,212.5,44.24,33.65
2016,10,21,8,0,697.0,56.0,0.9,17.0,260.0,48.11,37.07
2016,10,21,8,15,732.0,59.5,0.85,17.5,306.0,50.56,39.15
2016,10,21,8,30,767.0,63.0,0.8,18.0,352.0,53.03,41.17
2016,10,21,8,45,793.0,65.5,0.75,19.0,394.5,54.64,42.3
2016,10,21,9,0,819.0,68.0,0.7,20.0,437.0,56.26,43.41
2016,10,21,9,15,836.0,70.0,0.8,21.0,474.5,64.91,50.54
2016,10,21,9,30,853.0,72.0,0.9,22.0,512.0,66.62,51.64
2016,10,21,9,45,864.0,74.0,1.05,23.0,543.0,82.04,50.89
2016,10,21,10,0,875.0,76.0,1.2,24.0,574.0,136.86,72.86
2016,10,21,10,15,883.5,77.5,1.2,24.0,599.0,191.57,109.63
2016,10,21,10,30,892.0,79.0,1.2,24.0,624.0,246.38,153.52
2016,10,21,10,45,896.0,80.0,1.3,24.5,641.5,299.51,198.95
2016,10,21,11,0,900.0,81.0,1.4,25.0,659.0,351.79,244.31
2016,10,21,11,15,903.0,81.5,1.5,25.0,668.5,402.24,288.37
2016,10,21,11,30,906.0,82.0,1.6,25.0,678.0,451.29,330.57
2016,10,21,11,45,904.5,83.0,1.7,25.5,679.5,497.12,368.76
2016,10,21,12,0,903.0,84.0,1.8,26.0,681.0,540.79,404.25
2016,10,21,12,15,901.0,83.5,1.9,26.0,675.0,580.43,436.75
2016,10,21,12,30,899.0,83.0,2.0,26.0,669.0,617.47,466.71
2016,10,21,12,45,890.5,84.0,2.1,26.0,654.5,649.21,492.31
2016,10,21,13,0,882.0,85.0,2.2,26.0,640.0,677.73,515.22
2016,10,21,13,15,874.5,84.0,2.25,26.0,618.5,701.56,534.31
2016,10,21,13,30,867.0,83.0,2.3,26.0,597.0,722.05,550.1
2016,10,21,13,45,855.5,81.5,2.35,26.0,568.5,735.63,560.67
2016,10,21,14,0,844.0,80.0,2.4,26.0,540.0,752.31,573.59
2016,10,21,14,15,631.0,127.0,2.45,25.5,458.5,661.13,510.79
2016,10,21,14,30,418.0,174.0,2.5,25.0,377.0,549.09,428.61
2016,10,21,14,45,547.5,129.5,2.55,25.0,371.5,611.54,479.69
2016,10,21,15,0,677.0,85.0,2.6,25.0,366.0,679.41,530.72
2016,10,21,15,15,692.0,74.5,2.45,24.0,334.5,683.04,535.23
2016,10,21,15,30,707.0,64.0,2.3,23.0,303.0,678.82,534.09
2016,10,21,15,45,661.5,59.5,2.2,22.5,256.5,634.95,502.39
2016,10,21,16,0,616.0,55.0,2.1,22.0,210.0,595.5,472.67
2016,10,21,16,15,546.5,48.5,1.9,21.0,163.5,527.79,419.96
2016,10,21,16,30,477.0,42.0,1.7,20.0,117.0,460.03,364.09
2016,10,21,16,45,357.0,31.5,1.5,19.5,76.0,351.01,267.79
2016,10,21,17,0,237.0,21.0,1.3,19.0,35.0,229.63,45.42
2016,10,21,17,15,118.5,10.5,1.3,18.5,17.5,91.06,0.0
2016,10,21,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,6,45,182.5,16.5,1.2,12.5,35.5,13.41,0.0
2016,10,22,7,0,365.0,33.0,1.3,13.0,71.0,27.34,17.17
2016,10,22,7,15,460.5,41.5,1.4,13.5,116.0,33.82,24.03
2016,10,22,7,30,556.0,50.0,1.5,14.0,161.0,40.29,30.18
2016,10,22,7,45,619.0,55.0,1.6,14.5,209.5,43.73,33.43
2016,10,22,8,0,682.0,60.0,1.7,15.0,258.0,51.42,40.3
2016,10,22,8,15,720.0,64.0,1.65,15.5,304.0,54.17,42.66
2016,10,22,8,30,758.0,68.0,1.6,16.0,350.0,56.94,44.96
2016,10,22,8,45,786.5,70.5,1.6,16.5,393.5,58.43,46.08
2016,10,22,9,0,815.0,73.0,1.6,17.0,437.0,59.97,47.21
2016,10,22,9,15,833.5,75.5,1.55,17.5,475.0,61.39,48.23
2016,10,22,9,30,852.0,78.0,1.5,18.0,513.0,62.81,49.24
2016,10,22,9,45,852.0,84.5,1.5,18.5,542.5,78.8,50.72
2016,10,22,10,0,852.0,91.0,1.5,19.0,572.0,136.16,75.18
2016,10,22,10,15,862.0,92.5,1.5,19.0,597.5,190.87,112.41
2016,10,22,10,30,872.0,94.0,1.5,19.0,623.0,245.94,157.15
2016,10,22,10,45,878.5,94.5,1.5,19.5,641.0,303.95,206.9
2016,10,22,11,0,885.0,95.0,1.5,20.0,659.0,355.98,252.54
2016,10,22,11,15,888.5,95.5,1.55,20.0,669.0,406.13,296.97
2016,10,22,11,30,892.0,96.0,1.6,20.0,679.0,454.97,339.55
2016,10,22,11,45,893.5,96.0,1.65,20.5,681.0,500.94,378.27
2016,10,22,12,0,895.0,96.0,1.7,21.0,683.0,544.99,414.43
2016,10,22,12,15,741.5,146.0,1.75,21.0,629.5,550.3,421.54
2016,10,22,12,30,588.0,196.0,1.8,21.0,576.0,536.88,413.65
2016,10,22,12,45,730.5,146.5,1.85,21.5,608.5,612.71,471.89
2016,10,22,13,0,873.0,97.0,1.9,22.0,641.0,685.5,526.83
2016,10,22,13,15,755.0,125.5,1.95,21.5,585.0,666.84,515.02
2016,10,22,13,30,637.0,154.0,2.0,21.0,529.0,637.63,495.62
2016,10,22,13,45,735.0,122.5,2.1,21.0,535.0,697.83,543.17
2016,10,22,14,0,833.0,91.0,2.2,21.0,541.0,753.69,585.0
2016,10,22,14,15,748.5,99.5,2.2,20.5,484.0,718.85,561.84
2016,10,22,14,30,664.0,108.0,2.2,20.0,427.0,676.26,533.49
2016,10,22,14,45,610.0,110.0,2.25,20.0,384.0,645.65,512.79
2016,10,22,15,0,556.0,112.0,2.3,20.0,341.0,611.22,488.75
2016,10,22,15,15,518.5,107.5,2.25,19.5,302.0,572.93,461.76
2016,10,22,15,30,481.0,103.0,2.2,19.0,263.0,540.88,438.52
2016,10,22,15,45,447.5,90.5,2.2,18.5,221.5,500.11,407.99
2016,10,22,16,0,414.0,78.0,2.2,18.0,180.0,457.93,374.87
2016,10,22,16,15,361.0,64.5,2.0,17.0,139.5,398.36,326.05
2016,10,22,16,30,308.0,51.0,1.8,16.0,99.0,339.27,275.06
2016,10,22,16,45,215.5,36.0,1.6,15.5,63.5,250.32,192.22
2016,10,22,17,0,123.0,21.0,1.4,15.0,28.0,144.68,0.0
2016,10,22,17,15,61.5,10.5,1.3,14.5,14.0,51.37,0.0
2016,10,22,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,45,178.5,15.5,1.1,12.5,34.0,12.58,0.0
2016,10,23,7,0,357.0,31.0,1.1,13.0,68.0,25.63,15.54
2016,10,23,7,15,452.5,40.0,1.3,13.5,112.5,32.59,22.91
2016,10,23,7,30,548.0,49.0,1.5,14.0,157.0,39.5,29.46
2016,10,23,7,45,607.5,54.5,1.7,14.5,204.0,43.33,33.06
2016,10,23,8,0,667.0,60.0,1.9,15.0,251.0,47.18,36.53
2016,10,23,8,15,705.5,64.5,1.95,15.5,297.0,54.52,42.98
2016,10,23,8,30,744.0,69.0,2.0,16.0,343.0,57.67,45.6
2016,10,23,8,45,770.0,72.5,2.1,17.0,385.5,59.86,47.25
2016,10,23,9,0,796.0,76.0,2.2,18.0,428.0,62.06,48.85
2016,10,23,9,15,815.0,78.0,2.3,18.5,466.0,63.04,49.47
2016,10,23,9,30,834.0,80.0,2.4,19.0,504.0,64.06,50.13
2016,10,23,9,45,853.5,80.0,2.55,19.5,537.0,73.73,47.74
2016,10,23,10,0,873.0,80.0,2.7,20.0,570.0,135.33,74.15
2016,10,23,10,15,882.0,81.0,2.8,20.5,595.0,189.59,110.35
2016,10,23,10,30,891.0,82.0,2.9,21.0,620.0,243.97,154.26
2016,10,23,10,45,896.5,83.0,3.0,21.5,637.5,297.36,200.76
2016,10,23,11,0,902.0,84.0,3.1,22.0,655.0,350.06,247.55
2016,10,23,11,15,905.0,84.5,3.15,22.0,664.5,400.54,292.83
2016,10,23,11,30,908.0,85.0,3.2,22.0,674.0,449.62,336.24
2016,10,23,11,45,906.5,86.0,3.3,22.5,675.5,495.5,375.66
2016,10,23,12,0,905.0,87.0,3.4,23.0,677.0,539.21,412.32
2016,10,23,12,15,902.0,86.5,3.45,23.0,670.5,578.37,445.37
2016,10,23,12,30,899.0,86.0,3.5,23.0,664.0,614.84,475.69
2016,10,23,12,45,888.5,87.5,3.55,23.0,648.0,645.84,501.35
2016,10,23,13,0,878.0,89.0,3.6,23.0,632.0,673.53,524.11
2016,10,23,13,15,869.0,88.0,3.6,23.0,610.0,696.27,542.84
2016,10,23,13,30,860.0,87.0,3.6,23.0,588.0,721.12,562.55
2016,10,23,13,45,848.5,85.0,3.65,23.0,559.5,734.7,573.35
2016,10,23,14,0,837.0,83.0,3.7,23.0,531.0,744.63,581.72
2016,10,23,14,15,820.0,81.0,3.7,22.5,496.0,746.71,585.48
2016,10,23,14,30,803.0,79.0,3.7,22.0,461.0,745.11,586.71
2016,10,23,14,45,571.5,115.0,3.75,22.0,375.0,618.28,493.83
2016,10,23,15,0,340.0,151.0,3.8,22.0,289.0,457.48,369.09
2016,10,23,15,15,322.5,136.5,3.75,21.5,255.5,432.06,351.3
2016,10,23,15,30,305.0,122.0,3.7,21.0,222.0,405.15,331.19
2016,10,23,15,45,281.0,105.0,3.65,20.5,186.0,368.32,302.36
2016,10,23,16,0,257.0,88.0,3.6,20.0,150.0,330.38,271.53
2016,10,23,16,15,224.5,70.0,3.35,19.0,115.5,283.44,232.25
2016,10,23,16,30,192.0,52.0,3.1,18.0,81.0,235.97,190.74
2016,10,23,16,45,96.0,37.0,2.9,17.5,51.5,148.33,110.28
2016,10,23,17,0,0.0,22.0,2.7,17.0,22.0,25.23,0.0
2016,10,23,17,15,0.0,11.0,2.7,16.5,11.0,9.39,0.0
2016,10,23,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,13.5,2.75,13.5,13.5,11.14,0.0
2016,10,24,7,0,0.0,27.0,3.0,14.0,27.0,22.11,12.31
2016,10,24,7,15,0.0,46.0,3.25,14.5,46.0,36.83,26.39
2016,10,24,7,30,0.0,65.0,3.5,15.0,65.0,51.34,39.67
2016,10,24,7,45,6.0,83.5,3.8,15.5,85.0,65.41,52.37
2016,10,24,8,0,12.0,102.0,4.1,16.0,105.0,79.36,64.75
2016,10,24,8,15,17.5,119.0,4.25,16.0,125.0,92.19,76.06
2016,10,24,8,30,23.0,136.0,4.4,16.0,145.0,104.9,87.11
2016,10,24,8,45,57.5,161.0,4.6,16.5,185.5,117.81,98.02
2016,10,24,9,0,92.0,186.0,4.8,17.0,226.0,133.91,111.53
2016,10,24,9,15,88.0,201.5,4.75,17.0,243.0,143.95,119.89
2016,10,24,9,30,84.0,217.0,4.7,17.0,260.0,153.72,127.97
2016,10,24,9,45,243.0,215.5,4.7,17.5,349.0,145.07,120.06
2016,10,24,10,0,402.0,214.0,4.7,18.0,438.0,177.71,126.62
2016,10,24,10,15,207.0,210.5,4.65,18.0,326.0,177.41,131.3
2016,10,24,10,30,12.0,207.0,4.6,18.0,214.0,166.48,130.82
2016,10,24,10,45,12.0,211.5,4.6,18.5,219.0,172.13,135.07
2016,10,24,11,0,12.0,216.0,4.6,19.0,224.0,177.72,139.27
2016,10,24,11,15,8.5,205.0,4.55,19.0,210.5,169.98,133.11
2016,10,24,11,30,5.0,194.0,4.5,19.0,197.0,161.37,126.23
2016,10,24,11,45,8.5,207.5,4.45,19.5,213.0,175.1,137.0
2016,10,24,12,0,12.0,221.0,4.4,20.0,229.0,189.5,148.26
2016,10,24,12,15,9.5,211.5,4.4,20.0,218.0,181.98,142.33
2016,10,24,12,30,7.0,202.0,4.4,20.0,207.0,173.96,136.02
2016,10,24,12,45,3.5,178.5,4.45,20.0,181.0,152.74,119.09
2016,10,24,13,0,0.0,155.0,4.5,20.0,155.0,130.81,101.49
2016,10,24,13,15,0.0,159.0,4.55,20.0,159.0,134.98,105.02
2016,10,24,13,30,0.0,163.0,4.6,20.0,163.0,139.41,108.76
2016,10,24,13,45,0.0,102.5,4.65,20.0,102.5,85.77,65.22
2016,10,24,14,0,0.0,42.0,4.7,20.0,42.0,34.77,23.28
2016,10,24,14,15,0.0,63.0,4.65,19.5,63.0,52.23,37.94
2016,10,24,14,30,0.0,84.0,4.6,19.0,84.0,69.85,52.77
2016,10,24,14,45,0.0,89.0,4.6,19.0,89.0,74.78,56.99
2016,10,24,15,0,0.0,94.0,4.6,19.0,94.0,80.33,61.75
2016,10,24,15,15,0.0,82.5,4.4,18.5,82.5,70.17,53.49
2016,10,24,15,30,0.0,71.0,4.2,18.0,71.0,59.94,45.06
2016,10,24,15,45,0.0,59.5,4.05,18.0,59.5,49.62,36.35
2016,10,24,16,0,0.0,48.0,3.9,18.0,48.0,39.72,27.88
2016,10,24,16,15,0.0,36.5,3.65,17.5,36.5,30.16,19.66
2016,10,24,16,30,0.0,25.0,3.4,17.0,25.0,20.62,11.38
2016,10,24,16,45,0.0,15.5,3.15,16.5,15.5,12.76,4.08
2016,10,24,17,0,0.0,6.0,2.9,16.0,6.0,4.92,0.0
2016,10,24,17,15,0.0,3.0,2.9,16.0,3.0,2.56,0.0
2016,10,24,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,14.0,2.3,15.0,14.0,11.56,0.0
2016,10,25,7,0,0.0,28.0,2.5,15.0,28.0,22.77,12.5
2016,10,25,7,15,5.0,47.0,2.7,15.5,48.0,37.44,26.74
2016,10,25,7,30,10.0,66.0,2.9,16.0,68.0,51.95,40.0
2016,10,25,7,45,18.0,84.5,3.1,16.5,89.5,66.02,52.67
2016,10,25,8,0,26.0,103.0,3.3,17.0,111.0,77.91,63.2
2016,10,25,8,15,31.0,121.0,3.45,17.5,132.0,90.59,74.2
2016,10,25,8,30,36.0,139.0,3.6,18.0,153.0,103.0,84.76
2016,10,25,8,45,18.0,99.5,3.75,18.5,106.5,78.53,63.21
2016,10,25,9,0,0.0,60.0,3.9,19.0,60.0,49.7,37.9
2016,10,25,9,15,0.0,82.0,3.95,19.0,82.0,68.09,53.79
2016,10,25,9,30,0.0,104.0,4.0,19.0,104.0,85.09,68.33
2016,10,25,9,45,0.0,65.0,4.1,19.5,65.0,53.91,41.18
2016,10,25,10,0,0.0,26.0,4.2,20.0,26.0,21.5,12.24
2016,10,25,10,15,0.0,82.0,4.15,20.0,82.0,68.15,50.74
2016,10,25,10,30,0.0,138.0,4.1,20.0,138.0,112.61,86.92
2016,10,25,10,45,0.0,128.5,4.1,20.5,128.5,105.64,80.95
2016,10,25,11,0,0.0,119.0,4.1,21.0,119.0,98.36,74.83
2016,10,25,11,15,0.0,121.0,4.05,21.0,121.0,100.17,76.24
2016,10,25,11,30,0.0,123.0,4.0,21.0,123.0,101.98,77.67
2016,10,25,11,45,0.0,68.0,4.0,21.0,68.0,56.51,40.72
2016,10,25,12,0,0.0,13.0,4.0,21.0,13.0,10.76,3.21
2016,10,25,12,15,0.0,23.0,3.95,21.0,23.0,19.05,10.05
2016,10,25,12,30,0.0,33.0,3.9,21.0,33.0,27.35,16.89
2016,10,25,12,45,0.0,75.0,3.85,21.5,75.0,62.33,45.49
2016,10,25,13,0,0.0,117.0,3.8,22.0,117.0,97.91,74.28
2016,10,25,13,15,0.0,129.5,3.7,22.0,129.5,108.99,83.28
2016,10,25,13,30,0.0,142.0,3.6,22.0,142.0,120.52,92.69
2016,10,25,13,45,106.0,187.0,3.55,22.0,242.5,263.54,209.7
2016,10,25,14,0,212.0,232.0,3.5,22.0,343.0,398.39,317.04
2016,10,25,14,15,107.0,192.5,3.4,22.0,248.5,283.41,225.64
2016,10,25,14,30,2.0,153.0,3.3,22.0,154.0,137.52,107.03
2016,10,25,14,45,103.0,158.0,3.25,22.0,199.0,253.39,203.82
2016,10,25,15,0,204.0,163.0,3.2,22.0,244.0,346.77,280.53
2016,10,25,15,15,198.5,144.0,3.0,21.5,215.5,325.63,264.51
2016,10,25,15,30,193.0,125.0,2.8,21.0,187.0,319.24,259.98
2016,10,25,15,45,179.5,106.0,2.6,21.0,156.5,289.02,235.46
2016,10,25,16,0,166.0,87.0,2.4,21.0,126.0,257.64,209.32
2016,10,25,16,15,142.5,68.0,2.1,20.0,96.0,217.55,175.64
2016,10,25,16,30,119.0,49.0,1.8,19.0,66.0,176.59,139.82
2016,10,25,16,45,59.5,32.5,1.5,18.5,41.0,99.39,68.92
2016,10,25,17,0,0.0,16.0,1.2,18.0,16.0,13.66,0.0
2016,10,25,17,15,0.0,8.0,1.2,17.5,8.0,6.83,0.0
2016,10,25,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,6,45,188.0,13.5,1.25,13.5,30.5,11.52,0.0
2016,10,26,7,0,376.0,27.0,1.3,14.0,61.0,22.39,11.93
2016,10,26,7,15,473.0,34.5,1.5,14.5,104.5,28.22,18.85
2016,10,26,7,30,570.0,42.0,1.7,15.0,148.0,37.11,27.12
2016,10,26,7,45,629.0,47.0,1.9,16.0,194.5,41.04,30.77
2016,10,26,8,0,688.0,52.0,2.1,17.0,241.0,45.01,34.29
2016,10,26,8,15,725.5,55.5,2.2,17.5,286.0,47.58,36.51
2016,10,26,8,30,763.0,59.0,2.3,18.0,331.0,50.16,38.67
2016,10,26,8,45,789.0,61.5,2.4,18.5,373.0,51.85,39.99
2016,10,26,9,0,815.0,64.0,2.5,19.0,415.0,53.56,41.3
2016,10,26,9,15,833.0,66.0,2.6,19.5,452.0,62.01,48.43
2016,10,26,9,30,851.0,68.0,2.7,20.0,489.0,63.79,49.75
2016,10,26,9,45,864.0,69.5,2.8,21.0,520.0,68.76,53.68
2016,10,26,10,0,877.0,71.0,2.9,22.0,551.0,122.85,65.19
2016,10,26,10,15,886.5,72.0,2.95,22.0,576.0,176.91,99.84
2016,10,26,10,30,896.0,73.0,3.0,22.0,601.0,231.13,143.07
2016,10,26,10,45,899.0,75.0,3.15,22.5,618.0,284.51,189.35
2016,10,26,11,0,902.0,77.0,3.3,23.0,635.0,336.98,235.97
2016,10,26,11,15,906.5,77.5,3.35,23.0,645.5,387.57,281.32
2016,10,26,11,30,911.0,78.0,3.4,23.0,656.0,436.91,325.0
2016,10,26,11,45,909.5,79.5,3.5,23.5,658.0,483.03,364.73
2016,10,26,12,0,908.0,81.0,3.6,24.0,660.0,526.99,401.73
2016,10,26,12,15,907.0,80.5,3.65,24.0,655.0,567.0,435.54
2016,10,26,12,30,906.0,80.0,3.7,24.0,650.0,604.48,466.74
2016,10,26,12,45,899.5,81.0,3.8,24.0,636.0,637.46,494.11
2016,10,26,13,0,893.0,82.0,3.9,24.0,622.0,667.36,518.77
2016,10,26,13,15,885.5,81.0,3.9,24.0,601.0,691.3,538.49
2016,10,26,13,30,878.0,80.0,3.9,24.0,580.0,711.87,555.34
2016,10,26,13,45,867.0,78.5,3.95,24.0,551.5,725.97,566.54
2016,10,26,14,0,856.0,77.0,4.0,24.0,523.0,736.51,575.34
2016,10,26,14,15,840.0,75.0,3.95,23.5,488.5,745.98,584.27
2016,10,26,14,30,824.0,73.0,3.9,23.0,454.0,745.38,585.98
2016,10,26,14,45,802.0,70.0,3.85,23.0,414.0,735.28,579.67
2016,10,26,15,0,780.0,67.0,3.8,23.0,374.0,721.65,570.7
2016,10,26,15,15,747.5,63.5,3.6,22.5,329.5,695.77,552.91
2016,10,26,15,30,715.0,60.0,3.4,22.0,285.0,666.8,532.2
2016,10,26,15,45,667.5,55.5,3.25,21.5,238.5,622.07,498.7
2016,10,26,16,0,620.0,51.0,3.1,21.0,192.0,581.87,466.9
2016,10,26,16,15,542.5,44.0,2.7,20.0,146.0,508.73,407.59
2016,10,26,16,30,465.0,37.0,2.3,19.0,100.0,436.01,344.66
2016,10,26,16,45,327.5,26.5,1.9,18.0,61.5,317.43,222.75
2016,10,26,17,0,190.0,16.0,1.5,17.0,23.0,146.4,0.0
2016,10,26,17,15,95.0,8.0,1.4,16.5,11.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,9.5,2.0,14.5,9.5,8.11,0.0
2016,10,27,7,0,0.0,19.0,2.2,15.0,19.0,15.67,6.3
2016,10,27,7,15,0.0,33.5,2.4,15.5,33.5,27.57,18.12
2016,10,27,7,30,0.0,48.0,2.6,16.0,48.0,39.09,28.68
2016,10,27,7,45,0.0,63.0,2.8,16.5,63.0,50.86,39.32
2016,10,27,8,0,0.0,78.0,3.0,17.0,78.0,62.54,49.7
2016,10,27,8,15,0.0,93.0,3.0,17.5,93.0,74.1,59.79
2016,10,27,8,30,0.0,108.0,3.0,18.0,108.0,85.55,69.61
2016,10,27,8,45,0.0,105.0,3.0,18.5,105.0,84.3,68.26
2016,10,27,9,0,0.0,102.0,3.0,19.0,102.0,82.73,66.62
2016,10,27,9,15,0.0,127.5,3.0,19.5,127.5,101.63,82.58
2016,10,27,9,30,0.0,153.0,3.0,20.0,153.0,119.99,97.86
2016,10,27,9,45,16.5,184.0,3.05,20.5,193.0,141.79,115.86
2016,10,27,10,0,33.0,215.0,3.1,21.0,233.0,159.57,123.49
2016,10,27,10,15,16.5,165.5,3.05,21.0,174.5,134.41,103.47
2016,10,27,10,30,0.0,116.0,3.0,21.0,116.0,95.47,72.63
2016,10,27,10,45,6.0,164.5,2.95,21.0,168.5,134.94,104.2
2016,10,27,11,0,12.0,213.0,2.9,21.0,221.0,175.1,135.96
2016,10,27,11,15,13.0,215.5,3.05,20.5,224.0,179.47,139.64
2016,10,27,11,30,14.0,218.0,3.2,20.0,227.0,183.88,143.49
2016,10,27,11,45,7.0,162.5,3.35,20.0,167.0,137.63,106.64
2016,10,27,12,0,0.0,107.0,3.5,20.0,107.0,89.04,67.45
2016,10,27,12,15,0.0,106.0,3.55,19.5,106.0,88.27,67.02
2016,10,27,12,30,0.0,105.0,3.6,19.0,105.0,87.49,66.56
2016,10,27,12,45,0.0,112.5,3.7,19.0,112.5,93.92,71.87
2016,10,27,13,0,0.0,120.0,3.8,19.0,120.0,100.5,77.32
2016,10,27,13,15,0.0,122.5,3.7,19.0,122.5,102.91,79.38
2016,10,27,13,30,0.0,125.0,3.6,19.0,125.0,105.44,81.56
2016,10,27,13,45,0.0,143.5,3.55,19.0,143.5,122.71,95.81
2016,10,27,14,0,0.0,162.0,3.5,19.0,162.0,141.26,111.11
2016,10,27,14,15,20.0,172.0,3.35,19.0,181.5,168.3,133.98
2016,10,27,14,30,40.0,182.0,3.2,19.0,201.0,211.72,170.03
2016,10,27,14,45,20.0,122.0,3.1,19.0,131.5,122.71,97.22
2016,10,27,15,0,0.0,62.0,3.0,19.0,62.0,51.36,37.56
2016,10,27,15,15,0.0,54.0,2.75,19.0,54.0,44.69,32.07
2016,10,27,15,30,0.0,46.0,2.5,19.0,46.0,38.03,26.49
2016,10,27,15,45,0.0,38.0,2.25,19.0,38.0,31.38,20.86
2016,10,27,16,0,0.0,30.0,2.0,19.0,30.0,24.74,15.17
2016,10,27,16,15,0.0,22.5,1.7,18.5,22.5,18.53,9.82
2016,10,27,16,30,0.0,15.0,1.4,18.0,15.0,12.34,4.43
2016,10,27,16,45,0.0,9.0,1.1,18.0,9.0,7.39,0.0
2016,10,27,17,0,0.0,3.0,0.8,18.0,3.0,2.56,0.0
2016,10,27,17,15,0.0,1.5,0.8,17.5,1.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,3.0,0.6,15.5,3.0,2.56,0.0
2016,10,28,7,0,0.0,6.0,0.6,16.0,6.0,4.92,0.0
2016,10,28,7,15,0.0,10.5,0.7,16.0,10.5,8.62,1.78
2016,10,28,7,30,0.0,15.0,0.8,16.0,15.0,12.33,5.22
2016,10,28,7,45,0.0,20.5,0.9,16.5,20.5,16.87,9.35
2016,10,28,8,0,0.0,26.0,1.0,17.0,26.0,21.42,13.43
2016,10,28,8,15,0.0,31.5,1.1,17.0,31.5,25.98,17.51
2016,10,28,8,30,0.0,37.0,1.2,17.0,37.0,30.55,21.54
2016,10,28,8,45,13.5,99.5,1.35,17.0,105.0,80.43,65.34
2016,10,28,9,0,27.0,162.0,1.5,17.0,173.0,118.84,98.38
2016,10,28,9,15,154.5,181.5,1.6,17.0,256.0,127.91,105.87
2016,10,28,9,30,282.0,201.0,1.7,17.0,339.0,135.03,111.72
2016,10,28,9,45,157.0,207.0,1.8,17.5,285.0,143.24,118.25
2016,10,28,10,0,32.0,213.0,1.9,18.0,231.0,157.96,123.48
2016,10,28,10,15,16.0,179.5,1.95,18.0,188.5,144.29,112.6
2016,10,28,10,30,0.0,146.0,2.0,18.0,146.0,118.57,92.32
2016,10,28,10,45,0.0,142.0,2.05,18.5,142.0,116.09,90.06
2016,10,28,11,0,0.0,138.0,2.1,19.0,138.0,113.42,87.64
2016,10,28,11,15,2.0,164.0,2.2,19.0,165.5,135.21,105.16
2016,10,28,11,30,4.0,190.0,2.3,19.0,193.0,157.59,123.06
2016,10,28,11,45,92.0,242.5,2.45,19.5,300.5,241.79,189.09
2016,10,28,12,0,180.0,295.0,2.6,20.0,408.0,340.04,265.31
2016,10,28,12,15,140.5,289.5,2.7,20.0,377.5,328.5,257.03
2016,10,28,12,30,101.0,284.0,2.8,20.0,347.0,305.64,239.92
2016,10,28,12,45,76.5,269.0,2.95,20.5,316.0,285.47,224.28
2016,10,28,13,0,52.0,254.0,3.1,21.0,285.0,262.66,206.29
2016,10,28,13,15,79.0,253.0,3.15,20.5,298.5,285.74,225.86
2016,10,28,13,30,106.0,252.0,3.2,20.0,312.0,310.58,246.86
2016,10,28,13,45,452.5,168.0,3.3,20.0,403.0,519.8,416.32
2016,10,28,14,0,799.0,84.0,3.4,20.0,494.0,702.9,558.92
2016,10,28,14,15,782.5,81.5,3.4,20.0,460.5,704.27,559.83
2016,10,28,14,30,766.0,79.0,3.4,20.0,427.0,702.1,559.39
2016,10,28,14,45,749.5,74.5,3.45,20.0,389.5,694.13,554.85
2016,10,28,15,0,733.0,70.0,3.5,20.0,352.0,682.83,547.7
2016,10,28,15,15,699.5,66.0,3.3,19.5,309.0,655.65,528.4
2016,10,28,15,30,666.0,62.0,3.1,19.0,266.0,630.64,510.09
2016,10,28,15,45,620.0,56.5,2.95,19.0,221.5,587.28,475.89
2016,10,28,16,0,574.0,51.0,2.8,19.0,177.0,542.21,438.78
2016,10,28,16,15,493.5,43.5,2.4,18.0,133.0,467.33,377.13
2016,10,28,16,30,413.0,36.0,2.0,17.0,89.0,393.13,311.65
2016,10,28,16,45,206.5,27.0,1.65,16.5,53.5,222.81,143.24
2016,10,28,17,0,0.0,18.0,1.3,16.0,18.0,15.36,0.0
2016,10,28,17,15,0.0,9.0,1.25,15.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,123.5,14.0,1.8,14.5,24.0,11.95,0.0
2016,10,29,7,0,247.0,28.0,2.0,15.0,48.0,23.26,10.82
2016,10,29,7,15,352.5,38.5,2.2,15.5,88.5,31.49,21.32
2016,10,29,7,30,458.0,49.0,2.4,16.0,129.0,39.62,29.06
2016,10,29,7,45,529.0,55.0,2.65,16.5,174.0,43.75,33.01
2016,10,29,8,0,600.0,61.0,2.9,17.0,219.0,47.94,36.83
2016,10,29,8,15,312.0,95.0,3.05,17.0,178.5,68.33,54.85
2016,10,29,8,30,24.0,129.0,3.2,17.0,138.0,99.58,82.17
2016,10,29,8,45,120.0,151.5,3.35,17.5,201.0,108.61,89.7
2016,10,29,9,0,216.0,174.0,3.5,18.0,264.0,123.49,102.17
2016,10,29,9,15,108.0,160.5,3.6,18.0,205.5,115.18,94.78
2016,10,29,9,30,0.0,147.0,3.7,18.0,147.0,115.68,95.02
2016,10,29,9,45,424.5,112.0,3.85,18.5,339.0,75.78,60.33
2016,10,29,10,0,849.0,77.0,4.0,19.0,531.0,118.47,65.51
2016,10,29,10,15,536.0,168.5,4.0,19.0,460.0,183.46,121.95
2016,10,29,10,30,223.0,260.0,4.0,19.0,389.0,230.66,172.78
2016,10,29,10,45,138.0,259.5,4.0,19.5,340.0,228.68,174.94
2016,10,29,11,0,53.0,259.0,4.0,20.0,291.0,218.04,169.58
2016,10,29,11,15,99.5,274.5,3.95,20.0,336.0,252.19,195.91
2016,10,29,11,30,146.0,290.0,3.9,20.0,381.0,293.07,227.93
2016,10,29,11,45,73.0,207.5,3.85,20.5,253.0,204.79,159.6
2016,10,29,12,0,0.0,125.0,3.8,21.0,125.0,103.97,79.26
2016,10,29,12,15,449.0,102.0,3.7,21.0,377.5,339.85,268.82
2016,10,29,12,30,898.0,79.0,3.6,21.0,630.0,590.26,462.26
2016,10,29,12,45,534.5,176.0,3.55,21.0,502.0,500.65,393.66
2016,10,29,13,0,171.0,273.0,3.5,21.0,374.0,366.21,288.18
2016,10,29,13,15,197.5,260.5,3.4,21.0,373.0,382.87,302.77
2016,10,29,13,30,224.0,248.0,3.3,21.0,372.0,399.92,317.19
2016,10,29,13,45,536.5,160.5,3.25,21.0,438.0,570.28,453.45
2016,10,29,14,0,849.0,73.0,3.2,21.0,504.0,717.71,566.71
2016,10,29,14,15,832.0,71.0,3.1,21.0,469.5,726.08,572.48
2016,10,29,14,30,815.0,69.0,3.0,21.0,435.0,724.63,572.09
2016,10,29,14,45,790.5,66.5,2.9,21.0,395.5,713.24,564.45
2016,10,29,15,0,766.0,64.0,2.8,21.0,356.0,698.38,554.18
2016,10,29,15,15,732.5,61.0,2.55,20.5,312.5,672.62,535.8
2016,10,29,15,30,699.0,58.0,2.3,20.0,269.0,643.85,514.48
2016,10,29,15,45,646.0,53.5,2.1,19.5,223.0,595.45,477.52
2016,10,29,16,0,593.0,49.0,1.9,19.0,177.0,551.89,442.42
2016,10,29,16,15,511.5,41.5,1.7,18.0,132.5,476.37,381.21
2016,10,29,16,30,430.0,34.0,1.5,17.0,88.0,401.69,315.51
2016,10,29,16,45,281.5,23.0,1.3,16.5,52.0,270.13,162.5
2016,10,29,17,0,133.0,12.0,1.1,16.0,16.0,101.81,0.0
2016,10,29,17,15,66.5,6.0,1.1,15.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
