Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,9,0,795.0,50.0,2.5,10.0,291.0,43.9,34.34
2016,11,29,9,15,819.5,52.0,2.4,10.0,327.0,50.52,40.32
2016,11,29,9,30,844.0,54.0,2.3,10.0,363.0,52.65,42.21
2016,11,29,9,45,860.5,55.5,2.2,10.5,394.0,54.27,43.52
2016,11,29,10,0,877.0,57.0,2.1,11.0,425.0,55.83,44.76
2016,11,29,10,15,888.0,58.5,2.05,11.5,449.0,82.24,47.23
2016,11,29,10,30,899.0,60.0,2.0,12.0,473.0,134.13,72.7
2016,11,29,10,45,905.5,61.0,2.0,12.5,491.0,185.12,109.87
2016,11,29,11,0,912.0,62.0,2.0,13.0,509.0,235.57,152.71
2016,11,29,11,15,915.5,62.0,2.05,13.0,519.0,283.68,196.73
2016,11,29,11,30,919.0,62.0,2.1,13.0,529.0,330.48,240.52
2016,11,29,11,45,918.5,63.0,2.2,13.5,531.5,375.36,282.24
2016,11,29,12,0,918.0,64.0,2.3,14.0,534.0,418.28,321.6
2016,11,29,12,15,713.0,115.5,2.35,14.0,479.0,419.15,329.53
2016,11,29,12,30,508.0,167.0,2.4,14.0,424.0,399.06,318.49
2016,11,29,12,45,693.0,119.0,2.45,14.5,460.5,475.58,380.51
2016,11,29,13,0,878.0,71.0,2.5,15.0,497.0,550.19,440.66
2016,11,29,13,15,869.0,70.0,2.5,14.5,477.5,573.1,461.7
2016,11,29,13,30,860.0,69.0,2.5,14.0,458.0,596.55,483.0
2016,11,29,13,45,844.5,68.0,2.55,14.0,431.5,609.61,495.39
2016,11,29,14,0,829.0,67.0,2.6,14.0,405.0,619.12,504.82
2016,11,29,14,15,809.0,64.5,2.55,14.0,373.5,620.43,507.29
2016,11,29,14,30,789.0,62.0,2.5,14.0,342.0,618.18,506.71
2016,11,29,14,45,761.0,59.0,2.5,14.0,305.0,606.49,498.62
2016,11,29,15,0,733.0,56.0,2.5,14.0,268.0,591.42,487.25
2016,11,29,15,15,689.5,52.0,2.15,13.0,228.0,561.37,463.39
2016,11,29,15,30,646.0,48.0,1.8,12.0,188.0,528.35,435.85
2016,11,29,15,45,577.0,42.0,1.5,11.5,146.5,473.18,388.53
2016,11,29,16,0,508.0,36.0,1.2,11.0,105.0,424.63,342.98
2016,11,29,16,15,385.5,27.0,1.15,10.5,68.0,330.51,247.99
2016,11,29,16,30,263.0,18.0,1.1,10.0,31.0,218.83,0.0
2016,11,29,16,45,131.5,9.0,1.1,9.5,15.5,90.66,0.0
2016,11,29,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,7.0,0.85,8.5,7.0,5.97,0.0
2016,11,30,7,30,0.0,14.0,0.8,9.0,14.0,11.54,0.0
2016,11,30,7,45,0.0,27.0,0.75,9.5,27.0,22.28,13.36
2016,11,30,8,0,0.0,40.0,0.7,10.0,40.0,32.63,23.36
2016,11,30,8,15,0.0,54.0,0.85,10.0,54.0,43.61,33.62
2016,11,30,8,30,0.0,68.0,1.0,10.0,68.0,54.48,43.69
2016,11,30,8,45,0.0,82.0,1.15,10.5,82.0,65.23,53.43
2016,11,30,9,0,0.0,96.0,1.3,11.0,96.0,75.87,62.92
2016,11,30,9,15,0.0,108.5,1.35,11.0,108.5,85.37,71.37
2016,11,30,9,30,0.0,121.0,1.4,11.0,121.0,94.75,79.63
2016,11,30,9,45,90.0,149.5,1.5,11.5,187.0,111.07,93.79
2016,11,30,10,0,180.0,178.0,1.6,12.0,253.0,125.21,105.86
2016,11,30,10,15,150.5,189.5,1.6,12.0,254.5,137.9,108.82
2016,11,30,10,30,121.0,201.0,1.6,12.0,256.0,155.77,121.54
2016,11,30,10,45,170.5,207.0,1.6,12.5,288.5,178.46,136.95
2016,11,30,11,0,220.0,213.0,1.6,13.0,321.0,206.02,157.31
2016,11,30,11,15,170.5,219.5,1.6,13.0,304.5,214.56,167.14
2016,11,30,11,30,121.0,226.0,1.6,13.0,288.0,218.17,172.64
2016,11,30,11,45,225.0,218.0,1.65,13.5,333.0,257.55,202.74
2016,11,30,12,0,329.0,210.0,1.7,14.0,378.0,308.91,243.28
2016,11,30,12,15,331.0,207.5,1.85,14.0,375.5,326.82,259.6
2016,11,30,12,30,333.0,205.0,2.0,14.0,373.0,343.92,275.26
2016,11,30,12,45,214.5,208.5,2.15,14.0,316.0,298.35,240.87
2016,11,30,13,0,96.0,212.0,2.3,14.0,259.0,242.49,196.57
2016,11,30,13,15,48.0,151.0,2.35,13.5,174.5,162.59,131.83
2016,11,30,13,30,0.0,90.0,2.4,13.0,90.0,75.12,58.49
2016,11,30,13,45,3.5,117.5,2.45,13.0,119.0,102.54,81.93
2016,11,30,14,0,7.0,145.0,2.5,13.0,148.0,132.79,107.55
2016,11,30,14,15,197.5,133.0,2.4,12.5,203.0,280.11,234.23
2016,11,30,14,30,388.0,121.0,2.3,12.0,258.0,414.57,346.66
2016,11,30,14,45,354.5,115.0,2.2,12.0,229.5,393.85,329.26
2016,11,30,15,0,321.0,109.0,2.1,12.0,201.0,357.37,299.68
2016,11,30,15,15,410.5,87.0,1.9,12.0,186.5,411.63,344.06
2016,11,30,15,30,500.0,65.0,1.7,12.0,172.0,452.76,375.56
2016,11,30,15,45,404.0,57.5,1.55,12.0,132.0,378.27,311.79
2016,11,30,16,0,308.0,50.0,1.4,12.0,92.0,306.07,248.13
2016,11,30,16,15,200.5,35.5,1.3,11.5,58.5,218.93,163.08
2016,11,30,16,30,93.0,21.0,1.2,11.0,25.0,111.84,0.0
2016,11,30,16,45,46.5,10.5,1.2,11.0,12.5,38.24,0.0
2016,11,30,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,159.5,10.5,1.35,6.5,20.0,8.96,0.0
2016,12,1,7,30,319.0,21.0,1.4,7.0,40.0,17.55,0.42
2016,12,1,7,45,437.5,28.5,1.5,8.0,79.0,25.71,16.2
2016,12,1,8,0,556.0,36.0,1.6,9.0,118.0,32.31,23.09
2016,12,1,8,15,620.0,41.5,1.9,9.0,160.0,36.88,27.64
2016,12,1,8,30,684.0,47.0,2.2,9.0,202.0,41.47,32.07
2016,12,1,8,45,727.5,50.0,2.55,9.5,242.5,43.8,34.25
2016,12,1,9,0,771.0,53.0,2.9,10.0,283.0,46.19,36.4
2016,12,1,9,15,798.0,55.5,2.95,10.5,319.5,48.07,38.02
2016,12,1,9,30,825.0,58.0,3.0,11.0,356.0,49.96,39.62
2016,12,1,9,45,839.0,61.5,3.15,11.5,386.5,52.49,41.75
2016,12,1,10,0,853.0,65.0,3.3,12.0,417.0,54.99,43.83
2016,12,1,10,15,866.0,66.5,3.35,12.0,442.5,82.38,50.44
2016,12,1,10,30,879.0,68.0,3.4,12.0,468.0,133.43,74.09
2016,12,1,10,45,887.5,69.0,3.45,12.5,486.0,183.85,110.05
2016,12,1,11,0,896.0,70.0,3.5,13.0,504.0,233.96,152.28
2016,12,1,11,15,900.5,70.5,3.55,13.0,515.0,282.17,196.38
2016,12,1,11,30,905.0,71.0,3.6,13.0,526.0,329.23,240.58
2016,12,1,11,45,906.5,71.0,3.65,13.5,529.0,373.51,282.06
2016,12,1,12,0,908.0,71.0,3.7,14.0,532.0,415.98,321.37
2016,12,1,12,15,906.0,71.0,3.65,14.0,527.5,455.0,357.62
2016,12,1,12,30,904.0,71.0,3.6,14.0,523.0,491.61,391.11
2016,12,1,12,45,899.0,70.0,3.55,14.5,511.0,523.18,419.12
2016,12,1,13,0,894.0,69.0,3.5,15.0,499.0,551.85,444.08
2016,12,1,13,15,884.5,68.0,3.45,15.0,479.5,575.04,465.0
2016,12,1,13,30,875.0,67.0,3.4,15.0,460.0,594.94,482.92
2016,12,1,13,45,860.0,66.0,3.4,15.0,433.5,608.22,495.49
2016,12,1,14,0,845.0,65.0,3.4,15.0,407.0,622.75,508.57
2016,12,1,14,15,824.5,62.5,3.3,14.5,375.0,624.19,512.0
2016,12,1,14,30,804.0,60.0,3.2,14.0,343.0,622.0,512.31
2016,12,1,14,45,774.0,57.5,3.1,14.0,305.5,609.97,503.51
2016,12,1,15,0,744.0,55.0,3.0,14.0,268.0,594.48,491.37
2016,12,1,15,15,700.0,51.0,2.6,13.0,227.5,564.45,467.47
2016,12,1,15,30,656.0,47.0,2.2,12.0,187.0,531.43,439.77
2016,12,1,15,45,586.0,41.0,1.85,11.5,145.5,475.99,391.88
2016,12,1,16,0,516.0,35.0,1.5,11.0,104.0,418.68,339.36
2016,12,1,16,15,393.0,26.0,1.5,10.5,67.0,332.89,248.89
2016,12,1,16,30,270.0,17.0,1.5,10.0,30.0,220.92,0.0
2016,12,1,16,45,135.0,8.5,1.5,9.5,15.0,92.09,0.0
2016,12,1,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,7,15,179.0,9.5,2.3,5.5,20.0,8.11,0.0
2016,12,2,7,30,358.0,19.0,2.5,6.0,40.0,17.31,0.0
2016,12,2,7,45,467.0,26.5,2.75,7.0,78.5,23.94,14.59
2016,12,2,8,0,576.0,34.0,3.0,8.0,117.0,30.6,21.59
2016,12,2,8,15,639.0,39.0,3.15,8.5,159.0,34.79,25.78
2016,12,2,8,30,702.0,44.0,3.3,9.0,201.0,39.03,29.82
2016,12,2,8,45,738.5,48.0,3.45,9.5,240.5,42.23,32.81
2016,12,2,9,0,775.0,52.0,3.6,10.0,280.0,45.44,35.71
2016,12,2,9,15,801.5,54.5,3.75,10.5,316.5,47.33,37.35
2016,12,2,9,30,828.0,57.0,3.9,11.0,353.0,49.25,38.97
2016,12,2,9,45,841.5,60.0,4.1,11.5,383.5,51.41,40.77
2016,12,2,10,0,855.0,63.0,4.3,12.0,414.0,59.78,48.12
2016,12,2,10,15,867.5,64.0,4.25,12.5,439.0,78.26,48.25
2016,12,2,10,30,880.0,65.0,4.2,13.0,464.0,128.85,70.52
2016,12,2,10,45,887.5,66.5,4.2,13.5,481.5,179.45,106.17
2016,12,2,11,0,895.0,68.0,4.2,14.0,499.0,229.67,148.27
2016,12,2,11,15,899.5,68.5,4.15,14.0,510.0,277.75,192.1
2016,12,2,11,30,904.0,69.0,4.1,14.0,521.0,324.7,236.09
2016,12,2,11,45,905.0,69.0,4.1,14.5,524.0,368.72,277.31
2016,12,2,12,0,906.0,69.0,4.1,15.0,527.0,410.89,316.35
2016,12,2,12,15,904.0,69.0,4.1,15.0,523.0,449.8,352.59
2016,12,2,12,30,902.0,69.0,4.1,15.0,519.0,486.31,386.15
2016,12,2,12,45,897.0,68.0,4.2,15.0,507.0,517.8,415.27
2016,12,2,13,0,892.0,67.0,4.3,15.0,495.0,546.39,441.56
2016,12,2,13,15,882.5,66.0,4.35,15.0,475.5,569.52,462.93
2016,12,2,13,30,873.0,65.0,4.4,15.0,456.0,589.38,481.33
2016,12,2,13,45,856.5,64.5,4.45,15.0,429.5,602.31,493.95
2016,12,2,14,0,840.0,64.0,4.5,15.0,403.0,616.43,507.05
2016,12,2,14,15,819.5,62.0,4.3,14.5,371.0,618.47,510.56
2016,12,2,14,30,799.0,60.0,4.1,14.0,339.0,616.92,510.96
2016,12,2,14,45,767.0,57.5,3.95,14.0,302.0,603.63,501.01
2016,12,2,15,0,735.0,55.0,3.8,14.0,265.0,586.87,487.67
2016,12,2,15,15,690.0,51.0,3.35,13.5,225.0,556.28,462.52
2016,12,2,15,30,645.0,47.0,2.9,13.0,185.0,522.72,433.58
2016,12,2,15,45,572.5,41.0,2.45,12.5,143.5,465.82,384.17
2016,12,2,16,0,500.0,35.0,2.0,12.0,102.0,415.32,336.54
2016,12,2,16,15,375.5,26.5,1.9,11.0,65.5,321.43,239.97
2016,12,2,16,30,251.0,18.0,1.8,10.0,29.0,209.08,0.0
2016,12,2,16,45,125.5,9.0,1.7,9.5,14.5,86.4,0.0
2016,12,2,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,7,15,143.5,9.5,1.35,6.5,17.5,8.11,0.0
2016,12,3,7,30,287.0,19.0,1.5,7.0,35.0,15.8,0.0
2016,12,3,7,45,401.5,27.5,1.65,8.0,72.0,22.72,13.33
2016,12,3,8,0,516.0,36.0,1.8,9.0,109.0,32.27,22.95
2016,12,3,8,15,581.0,41.5,1.95,9.5,149.0,36.77,27.44
2016,12,3,8,30,646.0,47.0,2.1,10.0,189.0,41.32,31.77
2016,12,3,8,45,689.5,50.0,2.25,10.5,228.5,43.59,33.91
2016,12,3,9,0,733.0,53.0,2.4,11.0,268.0,45.94,36.02
2016,12,3,9,15,761.0,56.0,2.4,11.0,303.5,48.18,38.06
2016,12,3,9,30,789.0,59.0,2.4,11.0,339.0,50.44,40.06
2016,12,3,9,45,806.0,61.5,2.4,11.5,369.5,52.19,41.5
2016,12,3,10,0,823.0,64.0,2.4,12.0,400.0,53.95,42.92
2016,12,3,10,15,836.5,65.5,2.45,12.5,424.5,69.82,43.0
2016,12,3,10,30,850.0,67.0,2.5,13.0,449.0,125.49,69.33
2016,12,3,10,45,859.5,67.5,2.6,13.5,467.0,174.04,102.81
2016,12,3,11,0,869.0,68.0,2.7,14.0,485.0,222.4,142.86
2016,12,3,11,15,874.0,68.5,2.75,14.0,496.0,269.31,185.29
2016,12,3,11,30,879.0,69.0,2.8,14.0,507.0,315.18,228.01
2016,12,3,11,45,881.0,69.0,2.9,14.5,510.5,358.39,268.27
2016,12,3,12,0,883.0,69.0,3.0,15.0,514.0,399.9,306.55
2016,12,3,12,15,881.5,69.0,3.0,15.0,510.0,438.09,341.91
2016,12,3,12,30,880.0,69.0,3.0,15.0,506.0,473.99,374.66
2016,12,3,12,45,875.5,68.0,3.0,15.5,494.5,504.98,402.12
2016,12,3,13,0,871.0,67.0,3.0,16.0,483.0,533.18,426.67
2016,12,3,13,15,862.5,66.0,2.95,16.0,464.5,556.29,447.38
2016,12,3,13,30,854.0,65.0,2.9,16.0,446.0,576.26,465.2
2016,12,3,13,45,841.0,63.5,2.9,16.0,421.0,589.79,477.87
2016,12,3,14,0,828.0,62.0,2.9,16.0,396.0,604.64,491.11
2016,12,3,14,15,809.0,60.0,2.7,16.0,365.0,607.5,494.2
2016,12,3,14,30,790.0,58.0,2.5,16.0,334.0,606.87,494.23
2016,12,3,14,45,759.5,56.0,2.35,16.0,297.5,595.22,485.49
2016,12,3,15,0,729.0,54.0,2.2,16.0,261.0,580.18,473.52
2016,12,3,15,15,685.5,50.0,1.9,15.0,221.5,550.75,450.55
2016,12,3,15,30,642.0,46.0,1.6,14.0,182.0,518.41,423.83
2016,12,3,15,45,568.0,40.5,1.3,13.5,141.5,461.29,375.09
2016,12,3,16,0,494.0,35.0,1.0,13.0,101.0,410.53,328.04
2016,12,3,16,15,372.0,26.0,1.0,12.5,65.0,317.94,233.75
2016,12,3,16,30,250.0,17.0,1.0,12.0,29.0,206.96,0.0
2016,12,3,16,45,125.0,8.5,1.05,11.5,14.5,85.52,0.0
2016,12,3,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,7,15,111.5,10.0,0.45,9.0,16.0,8.54,0.0
2016,12,4,7,30,223.0,20.0,0.4,9.0,32.0,16.68,0.0
2016,12,4,7,45,342.0,29.5,0.4,9.5,67.5,24.37,14.45
2016,12,4,8,0,461.0,39.0,0.4,10.0,103.0,32.03,22.66
2016,12,4,8,15,531.0,45.5,0.45,10.0,143.0,36.89,27.53
2016,12,4,8,30,601.0,52.0,0.5,10.0,183.0,41.78,32.23
2016,12,4,8,45,649.0,56.0,0.6,10.5,222.5,44.53,34.81
2016,12,4,9,0,697.0,60.0,0.7,11.0,262.0,51.53,41.11
2016,12,4,9,15,726.5,63.0,0.8,11.5,297.5,53.6,42.88
2016,12,4,9,30,756.0,66.0,0.9,12.0,333.0,55.71,44.65
2016,12,4,9,45,747.0,76.0,1.05,13.0,359.0,62.99,50.88
2016,12,4,10,0,738.0,86.0,1.2,14.0,385.0,64.19,51.66
2016,12,4,10,15,616.5,115.5,1.2,14.0,375.5,93.54,66.83
2016,12,4,10,30,495.0,145.0,1.2,14.0,366.0,140.87,95.15
2016,12,4,10,45,481.5,154.5,1.25,14.5,377.0,177.16,121.26
2016,12,4,11,0,468.0,164.0,1.3,15.0,388.0,211.85,150.0
2016,12,4,11,15,635.5,128.0,1.3,15.0,439.0,254.3,180.05
2016,12,4,11,30,803.0,92.0,1.3,15.0,490.0,309.18,222.67
2016,12,4,11,45,807.5,91.0,1.3,15.0,494.0,350.26,260.25
2016,12,4,12,0,812.0,90.0,1.3,15.0,498.0,390.0,296.32
2016,12,4,12,15,676.0,122.5,1.4,15.0,460.0,400.21,310.72
2016,12,4,12,30,540.0,155.0,1.5,15.0,422.0,395.23,311.6
2016,12,4,12,45,522.0,155.0,1.6,15.5,408.5,411.36,326.63
2016,12,4,13,0,504.0,155.0,1.7,16.0,395.0,424.76,338.9
2016,12,4,13,15,412.5,166.0,1.75,15.5,357.0,405.61,326.29
2016,12,4,13,30,321.0,177.0,1.8,15.0,319.0,369.96,300.07
2016,12,4,13,45,297.5,175.0,1.9,15.0,301.0,366.94,299.04
2016,12,4,14,0,274.0,173.0,2.0,15.0,283.0,362.18,296.2
2016,12,4,14,15,262.0,155.0,1.8,14.5,253.5,344.91,283.55
2016,12,4,14,30,250.0,137.0,1.6,14.0,224.0,325.45,268.92
2016,12,4,14,45,223.0,128.0,1.45,14.0,199.5,305.29,252.57
2016,12,4,15,0,196.0,119.0,1.3,14.0,175.0,284.11,234.98
2016,12,4,15,15,173.5,103.0,1.2,13.5,147.0,242.79,201.3
2016,12,4,15,30,151.0,87.0,1.1,13.0,119.0,213.43,176.5
2016,12,4,15,45,127.0,69.0,1.0,13.0,92.0,178.92,146.33
2016,12,4,16,0,103.0,51.0,0.9,13.0,65.0,143.17,114.22
2016,12,4,16,15,51.5,34.0,0.9,12.5,41.0,89.84,63.34
2016,12,4,16,30,0.0,17.0,0.9,12.0,17.0,15.5,0.0
2016,12,4,16,45,0.0,8.5,0.95,11.5,8.5,7.26,0.0
2016,12,4,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,2.5,0.9,9.0,2.5,2.13,0.0
2016,12,5,7,30,0.0,5.0,1.0,9.0,5.0,4.1,0.0
2016,12,5,7,45,0.0,12.0,1.15,9.5,12.0,9.86,2.38
2016,12,5,8,0,0.0,19.0,1.3,10.0,19.0,15.64,8.15
2016,12,5,8,15,0.0,26.0,1.3,10.0,26.0,21.43,13.62
2016,12,5,8,30,0.0,33.0,1.3,10.0,33.0,27.23,19.05
2016,12,5,8,45,0.0,40.5,1.3,10.5,40.5,33.46,24.77
2016,12,5,9,0,0.0,48.0,1.3,11.0,48.0,39.69,30.41
2016,12,5,9,15,0.0,55.0,1.3,11.0,55.0,45.52,35.69
2016,12,5,9,30,0.0,62.0,1.3,11.0,62.0,51.36,40.92
2016,12,5,9,45,0.0,96.5,1.3,11.5,96.5,77.97,64.58
2016,12,5,10,0,0.0,131.0,1.3,12.0,131.0,102.7,86.19
2016,12,5,10,15,3.0,143.5,1.3,12.0,145.0,112.12,90.07
2016,12,5,10,30,6.0,156.0,1.3,12.0,159.0,122.84,98.74
2016,12,5,10,45,3.0,123.5,1.35,12.0,125.0,100.46,79.93
2016,12,5,11,0,0.0,91.0,1.4,12.0,91.0,75.3,58.8
2016,12,5,11,15,5.0,133.5,1.45,12.0,136.0,110.16,87.98
2016,12,5,11,30,10.0,176.0,1.5,12.0,181.0,145.75,117.41
2016,12,5,11,45,5.0,159.5,1.6,12.5,162.0,132.65,106.42
2016,12,5,12,0,0.0,143.0,1.7,13.0,143.0,118.38,94.52
2016,12,5,12,15,20.0,172.0,1.7,13.0,182.0,151.42,121.8
2016,12,5,12,30,40.0,201.0,1.7,13.0,221.0,192.12,155.29
2016,12,5,12,45,42.0,198.0,1.75,13.0,218.5,194.97,157.84
2016,12,5,13,0,44.0,195.0,1.8,13.0,216.0,197.88,160.59
2016,12,5,13,15,52.5,190.5,1.75,13.0,214.5,203.0,165.2
2016,12,5,13,30,61.0,186.0,1.7,13.0,213.0,208.61,170.26
2016,12,5,13,45,68.0,177.0,1.65,13.0,205.5,208.98,171.06
2016,12,5,14,0,75.0,168.0,1.6,13.0,198.0,209.47,171.99
2016,12,5,14,15,67.5,156.0,1.55,12.5,181.5,197.33,162.53
2016,12,5,14,30,60.0,144.0,1.5,12.0,165.0,184.69,152.52
2016,12,5,14,45,55.0,129.0,1.45,12.0,146.5,169.52,139.99
2016,12,5,15,0,50.0,114.0,1.4,12.0,128.0,153.87,126.85
2016,12,5,15,15,42.0,97.0,1.25,11.5,108.0,132.94,109.1
2016,12,5,15,30,34.0,80.0,1.1,11.0,88.0,111.33,90.42
2016,12,5,15,45,22.5,63.0,0.95,11.0,67.5,86.63,68.55
2016,12,5,16,0,11.0,46.0,0.8,11.0,47.0,53.79,39.65
2016,12,5,16,15,5.5,29.0,0.75,10.5,29.5,31.9,18.95
2016,12,5,16,30,0.0,12.0,0.7,10.0,12.0,9.89,0.0
2016,12,5,16,45,0.0,6.0,0.65,10.0,6.0,5.12,0.0
2016,12,5,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,13.0,1.15,5.5,13.0,11.1,0.0
2016,12,6,7,30,0.0,26.0,1.2,6.0,26.0,19.97,0.0
2016,12,6,7,45,185.0,33.5,1.25,6.5,58.5,25.86,15.28
2016,12,6,8,0,370.0,41.0,1.3,7.0,91.0,33.57,24.17
2016,12,6,8,15,426.5,50.5,1.5,7.5,126.5,40.75,31.18
2016,12,6,8,30,483.0,60.0,1.7,8.0,162.0,47.81,37.86
2016,12,6,8,45,522.5,66.5,1.9,9.0,197.5,52.16,41.87
2016,12,6,9,0,562.0,73.0,2.1,10.0,233.0,56.5,45.71
2016,12,6,9,15,591.5,77.0,2.25,10.0,265.0,58.76,47.78
2016,12,6,9,30,621.0,81.0,2.4,10.0,297.0,61.08,49.83
2016,12,6,9,45,590.0,96.5,2.55,10.5,316.5,71.41,58.96
2016,12,6,10,0,559.0,112.0,2.7,11.0,336.0,81.6,67.86
2016,12,6,10,15,605.5,108.0,2.75,11.0,364.5,84.36,62.23
2016,12,6,10,30,652.0,104.0,2.8,11.0,393.0,121.64,75.48
2016,12,6,10,45,765.5,87.0,2.85,11.5,440.0,166.06,101.52
2016,12,6,11,0,879.0,70.0,2.9,12.0,487.0,218.9,140.3
2016,12,6,11,15,884.0,71.0,2.9,12.0,498.0,266.77,183.52
2016,12,6,11,30,889.0,72.0,2.9,12.0,509.0,313.63,227.29
2016,12,6,11,45,887.0,73.0,2.95,12.5,512.0,357.04,268.13
2016,12,6,12,0,885.0,74.0,3.0,13.0,515.0,398.46,306.72
2016,12,6,12,15,882.5,74.0,3.0,13.0,511.0,436.58,342.39
2016,12,6,12,30,880.0,74.0,3.0,13.0,507.0,472.34,375.37
2016,12,6,12,45,874.0,73.5,3.05,13.0,495.0,503.43,404.07
2016,12,6,13,0,868.0,73.0,3.1,13.0,483.0,533.91,431.59
2016,12,6,13,15,858.5,72.0,3.15,12.5,464.5,557.49,454.05
2016,12,6,13,30,849.0,71.0,3.2,12.0,446.0,577.82,473.62
2016,12,6,13,45,832.0,70.0,3.25,12.0,420.0,590.4,485.93
2016,12,6,14,0,815.0,69.0,3.3,12.0,394.0,599.41,495.13
2016,12,6,14,15,794.5,66.5,3.25,12.0,363.0,600.95,497.9
2016,12,6,14,30,774.0,64.0,3.2,12.0,332.0,598.94,497.52
2016,12,6,14,45,739.0,62.0,3.2,12.0,295.5,584.48,486.97
2016,12,6,15,0,704.0,60.0,3.2,12.0,259.0,566.46,472.92
2016,12,6,15,15,658.0,55.5,2.8,11.5,219.5,540.09,450.8
2016,12,6,15,30,612.0,51.0,2.4,11.0,180.0,506.84,421.9
2016,12,6,15,45,537.5,44.5,2.05,10.5,139.5,449.8,372.33
2016,12,6,16,0,463.0,38.0,1.7,10.0,99.0,391.52,318.82
2016,12,6,16,15,335.5,28.5,1.6,9.5,63.5,295.49,220.29
2016,12,6,16,30,208.0,19.0,1.5,9.0,28.0,180.8,0.0
2016,12,6,16,45,104.0,9.5,1.4,8.5,14.0,72.95,0.0
2016,12,6,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,11.0,0.6,5.0,11.0,9.39,0.0
2016,12,7,7,30,0.0,22.0,0.5,5.0,22.0,17.28,0.0
2016,12,7,7,45,131.5,32.5,0.45,5.5,50.0,25.32,14.64
2016,12,7,8,0,263.0,43.0,0.4,6.0,78.0,33.03,23.8
2016,12,7,8,15,297.0,57.0,0.5,6.0,109.5,43.22,33.64
2016,12,7,8,30,331.0,71.0,0.6,6.0,141.0,53.16,43.06
2016,12,7,8,45,354.0,83.0,0.75,6.0,171.0,61.35,50.77
2016,12,7,9,0,377.0,95.0,0.9,6.0,201.0,69.35,58.17
2016,12,7,9,15,394.0,105.0,0.95,6.5,229.0,75.72,63.88
2016,12,7,9,30,411.0,115.0,1.0,7.0,257.0,81.97,69.37
2016,12,7,9,45,417.5,125.5,1.1,7.5,281.5,88.33,74.88
2016,12,7,10,0,424.0,136.0,1.2,8.0,306.0,94.57,80.23
2016,12,7,10,15,287.0,164.0,1.2,8.0,282.5,116.72,99.85
2016,12,7,10,30,150.0,192.0,1.2,8.0,259.0,148.34,116.76
2016,12,7,10,45,138.5,200.5,1.3,8.5,264.0,165.45,129.74
2016,12,7,11,0,127.0,209.0,1.4,9.0,269.0,181.35,143.13
2016,12,7,11,15,110.5,212.5,1.45,9.0,265.5,191.64,152.8
2016,12,7,11,30,94.0,216.0,1.5,9.0,262.0,198.78,159.94
2016,12,7,11,45,61.0,205.5,1.6,9.5,235.5,187.99,152.26
2016,12,7,12,0,28.0,195.0,1.7,10.0,209.0,170.97,138.98
2016,12,7,12,15,14.0,151.0,1.85,10.0,158.0,131.29,106.31
2016,12,7,12,30,0.0,107.0,2.0,10.0,107.0,89.11,70.93
2016,12,7,12,45,16.0,147.0,2.15,10.0,155.0,131.42,106.91
2016,12,7,13,0,32.0,187.0,2.3,10.0,203.0,183.8,151.02
2016,12,7,13,15,30.5,180.0,2.4,10.0,194.5,180.35,148.33
2016,12,7,13,30,29.0,173.0,2.5,10.0,186.0,176.64,145.54
2016,12,7,13,45,44.0,168.5,2.6,10.0,187.0,185.26,153.35
2016,12,7,14,0,59.0,164.0,2.7,10.0,188.0,194.8,161.98
2016,12,7,14,15,56.5,151.5,2.65,10.0,173.0,184.83,153.9
2016,12,7,14,30,54.0,139.0,2.6,10.0,158.0,174.47,145.41
2016,12,7,14,45,50.5,124.5,2.6,10.0,141.0,160.61,133.83
2016,12,7,15,0,47.0,110.0,2.6,10.0,124.0,146.32,121.67
2016,12,7,15,15,40.5,94.0,2.5,9.5,105.0,127.53,105.55
2016,12,7,15,30,34.0,78.0,2.4,9.0,86.0,108.19,88.61
2016,12,7,15,45,24.0,61.5,2.3,9.0,66.5,85.09,67.89
2016,12,7,16,0,14.0,45.0,2.2,9.0,47.0,61.04,46.12
2016,12,7,16,15,7.0,29.0,2.2,9.0,30.0,32.85,19.81
2016,12,7,16,30,0.0,13.0,2.2,9.0,13.0,10.72,0.0
2016,12,7,16,45,0.0,6.5,2.2,9.0,6.5,5.55,0.0
2016,12,7,17,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,6.0,4.2,13.0,6.0,5.12,0.0
2016,12,8,7,30,0.0,12.0,4.2,13.0,12.0,9.89,0.0
2016,12,8,7,45,10.0,28.0,4.2,13.5,29.5,22.58,11.52
2016,12,8,8,0,20.0,44.0,4.2,14.0,47.0,34.72,24.24
2016,12,8,8,15,31.5,61.0,4.15,14.0,67.0,47.32,35.98
2016,12,8,8,30,43.0,78.0,4.1,14.0,87.0,59.69,47.36
2016,12,8,8,45,50.5,94.0,4.1,14.5,106.5,71.2,57.74
2016,12,8,9,0,58.0,110.0,4.1,15.0,126.0,82.48,67.75
2016,12,8,9,15,63.0,124.5,4.0,15.0,144.5,92.64,76.75
2016,12,8,9,30,68.0,139.0,3.9,15.0,163.0,102.58,85.44
2016,12,8,9,45,69.0,152.5,3.85,15.0,178.5,111.67,93.31
2016,12,8,10,0,70.0,166.0,3.8,15.0,194.0,120.54,100.93
2016,12,8,10,15,45.0,166.0,3.7,15.0,184.5,121.74,101.83
2016,12,8,10,30,20.0,166.0,3.6,15.0,175.0,130.22,103.58
2016,12,8,10,45,54.0,185.0,3.55,15.5,210.5,146.99,115.44
2016,12,8,11,0,88.0,204.0,3.5,16.0,246.0,172.0,134.14
2016,12,8,11,15,44.0,143.5,3.4,16.0,164.5,125.89,98.17
2016,12,8,11,30,0.0,83.0,3.3,16.0,83.0,68.93,52.5
2016,12,8,11,45,0.0,83.5,3.2,16.0,83.5,69.35,52.88
2016,12,8,12,0,0.0,84.0,3.1,16.0,84.0,69.77,53.22
2016,12,8,12,15,0.0,117.5,3.0,16.0,117.5,97.67,76.51
2016,12,8,12,30,0.0,151.0,2.9,16.0,151.0,126.38,100.3
2016,12,8,12,45,4.5,159.0,2.85,16.0,161.5,136.32,108.53
2016,12,8,13,0,9.0,167.0,2.8,16.0,172.0,147.04,117.48
2016,12,8,13,15,25.0,172.5,2.7,16.0,184.0,162.57,130.55
2016,12,8,13,30,41.0,178.0,2.6,16.0,196.0,188.5,152.23
2016,12,8,13,45,46.0,170.0,2.55,16.0,189.5,187.94,152.11
2016,12,8,14,0,51.0,162.0,2.5,16.0,183.0,187.51,152.19
2016,12,8,14,15,48.0,150.0,2.35,16.0,168.0,177.59,144.26
2016,12,8,14,30,45.0,138.0,2.2,16.0,153.0,167.32,135.96
2016,12,8,14,45,41.5,123.5,2.1,16.0,136.5,153.32,124.47
2016,12,8,15,0,38.0,109.0,2.0,16.0,120.0,138.9,112.45
2016,12,8,15,15,31.0,93.5,1.8,15.5,101.5,120.39,96.88
2016,12,8,15,30,24.0,78.0,1.6,15.0,83.0,101.43,80.62
2016,12,8,15,45,14.0,61.5,1.45,15.0,64.0,70.23,53.67
2016,12,8,16,0,4.0,45.0,1.3,15.0,45.0,47.53,33.68
2016,12,8,16,15,2.0,29.0,1.25,14.5,29.0,29.57,16.75
2016,12,8,16,30,0.0,13.0,1.2,14.0,13.0,10.72,0.0
2016,12,8,16,45,0.0,6.5,1.15,14.0,6.5,5.55,0.0
2016,12,8,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,12.0,1.1,13.0,12.0,10.24,0.0
2016,12,9,7,30,0.0,24.0,1.2,13.0,24.0,20.49,0.0
2016,12,9,7,45,226.0,29.0,1.3,13.5,57.5,22.57,11.18
2016,12,9,8,0,452.0,34.0,1.4,14.0,91.0,27.96,18.43
2016,12,9,8,15,524.0,40.0,1.6,14.5,130.0,32.53,22.97
2016,12,9,8,30,596.0,46.0,1.8,15.0,169.0,40.42,30.21
2016,12,9,8,45,648.0,49.5,2.05,15.5,208.0,43.11,32.73
2016,12,9,9,0,700.0,53.0,2.3,16.0,247.0,45.88,35.21
2016,12,9,9,15,501.5,90.5,2.4,16.0,239.0,68.95,55.63
2016,12,9,9,30,303.0,128.0,2.5,16.0,231.0,92.36,76.15
2016,12,9,9,45,289.0,142.5,2.6,16.5,248.5,101.24,83.64
2016,12,9,10,0,275.0,157.0,2.7,17.0,266.0,109.86,90.85
2016,12,9,10,15,296.0,165.0,2.75,17.0,289.0,115.6,95.68
2016,12,9,10,30,317.0,173.0,2.8,17.0,312.0,143.39,104.01
2016,12,9,10,45,382.0,169.0,2.9,17.5,343.0,170.44,119.61
2016,12,9,11,0,447.0,165.0,3.0,18.0,374.0,202.26,141.99
2016,12,9,11,15,223.5,127.5,2.9,18.0,232.0,152.15,111.8
2016,12,9,11,30,0.0,90.0,2.8,18.0,90.0,74.64,56.79
2016,12,9,11,45,125.5,151.5,2.75,18.0,213.5,167.1,129.69
2016,12,9,12,0,251.0,213.0,2.7,18.0,337.0,274.47,214.31
2016,12,9,12,15,246.5,212.0,2.6,18.0,333.5,288.07,226.44
2016,12,9,12,30,242.0,211.0,2.5,18.0,330.0,300.65,237.82
2016,12,9,12,45,163.0,207.5,2.45,18.0,286.5,267.38,212.87
2016,12,9,13,0,84.0,204.0,2.4,18.0,243.0,226.25,180.67
2016,12,9,13,15,236.5,183.0,2.25,17.5,288.0,312.28,251.45
2016,12,9,13,30,389.0,162.0,2.1,17.0,333.0,399.98,322.7
2016,12,9,13,45,327.0,161.0,2.0,17.0,299.5,365.96,296.36
2016,12,9,14,0,265.0,160.0,1.9,17.0,266.0,339.09,275.51
2016,12,9,14,15,260.0,147.5,1.7,17.0,244.5,332.15,270.68
2016,12,9,14,30,255.0,135.0,1.5,17.0,223.0,323.73,264.38
2016,12,9,14,45,246.5,121.0,1.35,17.0,198.5,309.75,253.47
2016,12,9,15,0,238.0,107.0,1.2,17.0,174.0,294.3,241.06
2016,12,9,15,15,222.0,92.0,1.1,16.5,147.5,271.12,222.39
2016,12,9,15,30,206.0,77.0,1.0,16.0,121.0,246.59,201.94
2016,12,9,15,45,179.5,61.5,0.9,15.5,93.5,213.12,173.21
2016,12,9,16,0,153.0,46.0,0.8,15.0,66.0,178.6,142.33
2016,12,9,16,15,76.5,32.5,0.75,15.0,42.5,114.94,81.69
2016,12,9,16,30,0.0,19.0,0.7,15.0,19.0,18.88,0.0
2016,12,9,16,45,0.0,9.5,0.7,15.0,9.5,8.11,0.0
2016,12,9,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
